Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,45,338.0,127.5,1.45,15.0,250.5,528.86,431.36
2018,1,11,15,0,371.0,113.0,1.5,14.9,238.0,544.34,444.82
2018,1,11,15,15,365.0,101.5,1.5,14.9,212.5,523.7,429.2
2018,1,11,15,30,359.0,90.0,1.5,14.9,187.0,501.51,411.88
2018,1,11,15,45,244.0,82.0,1.35,14.6,143.0,358.38,296.82
2018,1,11,16,0,129.0,74.0,1.2,14.3,99.0,225.02,185.74
2018,1,11,16,15,93.0,58.0,1.25,14.1,73.5,172.78,140.62
2018,1,11,16,30,57.0,42.0,1.3,13.9,48.0,121.56,94.23
2018,1,11,16,45,58.0,26.5,1.3,13.7,30.5,96.84,50.18
2018,1,11,17,0,59.0,11.0,1.3,13.5,13.0,56.03,0.0
2018,1,11,17,15,29.5,5.5,1.45,13.4,6.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,7,15,5.5,3.5,2.25,11.8,3.5,0.0,0.0
2018,1,12,7,30,11.0,7.0,2.3,12.0,7.0,5.51,0.0
2018,1,12,7,45,174.5,20.0,2.35,12.25,36.5,16.41,0.0
2018,1,12,8,0,338.0,33.0,2.4,12.5,66.0,27.38,16.63
2018,1,12,8,15,472.0,36.5,2.45,12.7,107.5,30.47,20.97
2018,1,12,8,30,606.0,40.0,2.5,12.9,149.0,36.91,27.14
2018,1,12,8,45,643.5,45.0,2.6,13.1,187.0,82.77,43.49
2018,1,12,9,0,681.0,50.0,2.7,13.3,225.0,134.84,79.09
2018,1,12,9,15,714.5,54.0,2.8,13.6,263.5,189.68,124.63
2018,1,12,9,30,748.0,58.0,2.9,13.9,302.0,248.18,176.74
2018,1,12,9,45,784.5,58.5,3.0,14.2,339.0,307.68,230.72
2018,1,12,10,0,821.0,59.0,3.1,14.5,376.0,370.45,287.17
2018,1,12,10,15,763.5,74.5,3.05,14.7,387.0,411.11,325.96
2018,1,12,10,30,706.0,90.0,3.0,14.9,398.0,444.53,356.98
2018,1,12,10,45,656.0,108.0,2.95,15.1,405.5,477.46,385.77
2018,1,12,11,0,606.0,126.0,2.9,15.3,413.0,503.71,407.89
2018,1,12,11,15,672.5,114.5,2.9,15.4,443.0,569.28,460.81
2018,1,12,11,30,739.0,103.0,2.9,15.5,473.0,638.16,515.12
2018,1,12,11,45,773.5,96.5,2.85,15.6,489.5,689.23,554.61
2018,1,12,12,0,808.0,90.0,2.8,15.7,506.0,743.46,594.03
2018,1,12,12,15,788.5,96.0,2.85,15.75,502.5,767.88,611.6
2018,1,12,12,30,769.0,102.0,2.9,15.8,499.0,788.21,626.47
2018,1,12,12,45,806.5,92.0,2.95,15.85,503.5,836.52,661.72
2018,1,12,13,0,844.0,82.0,3.0,15.9,508.0,883.13,695.3
2018,1,12,13,15,770.5,96.0,3.05,15.95,476.5,854.57,675.14
2018,1,12,13,30,697.0,110.0,3.1,16.0,445.0,827.12,656.36
2018,1,12,13,45,759.5,92.5,3.15,16.0,443.0,872.54,690.49
2018,1,12,14,0,822.0,75.0,3.2,16.0,441.0,923.14,727.56
2018,1,12,14,15,678.5,96.0,3.2,15.95,385.5,825.51,657.88
2018,1,12,14,30,535.0,117.0,3.2,15.9,330.0,705.1,570.43
2018,1,12,14,45,456.5,116.0,3.25,15.85,287.0,630.23,515.36
2018,1,12,15,0,378.0,115.0,3.3,15.8,244.0,553.89,456.93
2018,1,12,15,15,336.5,105.5,3.3,15.8,210.5,501.58,415.88
2018,1,12,15,30,295.0,96.0,3.3,15.8,177.0,425.68,355.34
2018,1,12,15,45,296.5,80.5,2.95,15.3,150.5,427.81,356.21
2018,1,12,16,0,298.0,65.0,2.6,14.8,124.0,405.16,336.23
2018,1,12,16,15,269.0,52.5,2.55,14.5,96.0,358.56,294.99
2018,1,12,16,30,240.0,40.0,2.5,14.2,68.0,313.21,250.51
2018,1,12,16,45,178.0,27.0,2.5,13.95,43.0,231.57,137.81
2018,1,12,17,0,116.0,14.0,2.5,13.7,18.0,104.3,0.0
2018,1,12,17,15,58.0,7.0,2.5,13.55,9.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.7,9.85,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,4.8,9.8,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,4.9,9.85,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,5.0,9.9,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,5.05,9.9,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,1,13,7,15,8.0,4.0,5.35,10.15,4.0,0.0,0.0
2018,1,13,7,30,16.0,8.0,5.6,10.4,8.0,6.29,0.0
2018,1,13,7,45,81.5,22.5,5.8,10.6,29.5,16.84,0.0
2018,1,13,8,0,147.0,37.0,6.0,10.8,51.0,27.53,16.94
2018,1,13,8,15,206.5,49.5,6.0,11.05,80.5,36.8,26.64
2018,1,13,8,30,266.0,62.0,6.0,11.3,110.0,45.88,35.27
2018,1,13,8,45,307.5,74.5,6.05,11.55,143.5,77.47,50.74
2018,1,13,9,0,349.0,87.0,6.1,11.8,177.0,115.95,78.48
2018,1,13,9,15,408.0,93.0,6.05,12.15,214.5,157.91,112.09
2018,1,13,9,30,467.0,99.0,6.0,12.5,252.0,206.82,153.99
2018,1,13,9,45,491.5,106.5,5.95,12.8,283.0,253.09,196.03
2018,1,13,10,0,516.0,114.0,5.9,13.1,314.0,301.89,240.16
2018,1,13,10,15,573.0,113.0,5.8,13.5,351.0,364.75,294.82
2018,1,13,10,30,630.0,112.0,5.7,13.9,388.0,428.0,349.18
2018,1,13,10,45,758.5,89.0,5.6,14.25,438.0,511.56,419.34
2018,1,13,11,0,887.0,66.0,5.5,14.6,488.0,601.2,493.44
2018,1,13,11,15,893.5,66.5,5.3,14.9,503.5,651.32,534.13
2018,1,13,11,30,900.0,67.0,5.1,15.2,519.0,699.75,572.39
2018,1,13,11,45,904.0,67.0,4.95,15.55,527.5,743.89,604.62
2018,1,13,12,0,908.0,67.0,4.8,15.9,536.0,785.69,634.12
2018,1,13,12,15,908.0,67.0,4.65,16.1,537.0,821.74,659.29
2018,1,13,12,30,908.0,67.0,4.5,16.3,538.0,854.82,682.0
2018,1,13,12,45,858.5,79.0,4.35,16.55,520.0,866.13,688.5
2018,1,13,13,0,809.0,91.0,4.2,16.8,502.0,862.4,684.55
2018,1,13,13,15,722.5,108.5,4.15,16.9,468.0,831.63,662.11
2018,1,13,13,30,636.0,126.0,4.1,17.0,434.0,788.23,630.51
2018,1,13,13,45,691.0,105.5,4.0,17.1,427.0,830.27,661.82
2018,1,13,14,0,746.0,85.0,3.9,17.2,420.0,862.26,685.0
2018,1,13,14,15,693.0,89.0,3.85,17.15,385.0,830.82,662.65
2018,1,13,14,30,640.0,93.0,3.8,17.1,350.0,789.47,633.25
2018,1,13,14,45,682.0,79.5,3.7,17.05,332.5,815.31,653.17
2018,1,13,15,0,724.0,66.0,3.6,17.0,315.0,830.53,664.5
2018,1,13,15,15,703.5,61.0,3.6,17.0,280.0,799.82,642.08
2018,1,13,15,30,683.0,56.0,3.6,17.0,245.0,766.49,617.13
2018,1,13,15,45,605.5,54.0,3.25,16.4,202.0,689.47,557.82
2018,1,13,16,0,528.0,52.0,2.9,15.8,159.0,605.31,491.0
2018,1,13,16,15,391.0,46.5,3.0,15.4,115.0,463.59,377.54
2018,1,13,16,30,254.0,41.0,3.1,15.0,71.0,326.73,261.88
2018,1,13,16,45,198.5,28.5,3.15,14.65,46.0,253.44,160.98
2018,1,13,17,0,143.0,16.0,3.2,14.3,21.0,127.77,0.0
2018,1,13,17,15,71.5,8.0,3.4,14.15,10.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.7,11.95,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.65,11.85,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.55,10.8,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.65,10.8,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.65,10.8,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,1,14,7,15,4.0,3.5,4.55,11.0,3.5,0.0,0.0
2018,1,14,7,30,8.0,7.0,4.5,11.1,7.0,5.51,0.0
2018,1,14,7,45,93.0,21.0,4.45,11.2,30.0,15.85,0.0
2018,1,14,8,0,178.0,35.0,4.4,11.3,53.0,26.33,16.02
2018,1,14,8,15,345.5,42.0,4.2,11.45,98.0,34.2,24.37
2018,1,14,8,30,513.0,49.0,4.0,11.6,143.0,40.46,30.45
2018,1,14,8,45,466.0,61.5,3.85,11.75,163.0,79.73,47.71
2018,1,14,9,0,419.0,74.0,3.7,11.9,183.0,113.96,73.6
2018,1,14,9,15,265.5,100.5,3.55,12.2,173.5,132.87,96.72
2018,1,14,9,30,112.0,127.0,3.4,12.5,164.0,131.9,103.18
2018,1,14,9,45,110.0,145.5,3.25,12.75,185.0,156.06,124.4
2018,1,14,10,0,108.0,164.0,3.1,13.0,206.0,180.55,145.59
2018,1,14,10,15,256.5,159.0,2.9,13.3,269.0,256.17,207.25
2018,1,14,10,30,405.0,154.0,2.7,13.6,332.0,351.3,285.0
2018,1,14,10,45,361.5,166.5,2.5,13.9,331.5,355.05,289.14
2018,1,14,11,0,318.0,179.0,2.3,14.2,331.0,364.19,296.92
2018,1,14,11,15,192.0,196.5,2.1,14.5,289.0,308.08,251.03
2018,1,14,11,30,66.0,214.0,1.9,14.8,247.0,238.01,192.52
2018,1,14,11,45,55.5,212.5,1.7,15.15,240.5,233.9,188.9
2018,1,14,12,0,45.0,211.0,1.5,15.5,234.0,228.77,184.16
2018,1,14,12,15,71.5,216.0,1.45,15.7,253.0,259.67,209.6
2018,1,14,12,30,98.0,221.0,1.4,15.9,272.0,292.76,236.45
2018,1,14,12,45,171.5,220.5,1.4,16.05,308.5,381.76,308.09
2018,1,14,13,0,245.0,220.0,1.4,16.2,345.0,477.04,382.38
2018,1,14,13,15,202.0,215.0,1.35,16.3,316.0,420.86,338.24
2018,1,14,13,30,159.0,210.0,1.3,16.4,287.0,382.94,308.38
2018,1,14,13,45,107.5,197.5,1.3,16.45,248.5,325.22,262.49
2018,1,14,14,0,56.0,185.0,1.3,16.5,210.0,243.79,196.94
2018,1,14,14,15,93.0,177.5,1.45,16.5,216.5,276.0,225.15
2018,1,14,14,30,130.0,170.0,1.6,16.5,223.0,330.27,270.04
2018,1,14,14,45,123.0,154.5,1.7,16.45,201.0,308.11,252.71
2018,1,14,15,0,116.0,139.0,1.8,16.4,179.0,285.31,234.96
2018,1,14,15,15,119.0,125.0,1.8,16.4,162.0,274.03,226.37
2018,1,14,15,30,122.0,111.0,1.8,16.4,145.0,262.36,217.08
2018,1,14,15,45,105.0,94.0,1.9,15.9,120.0,226.27,187.24
2018,1,14,16,0,88.0,77.0,2.0,15.4,95.0,190.06,156.52
2018,1,14,16,15,68.0,60.5,1.85,15.25,72.5,152.05,123.14
2018,1,14,16,30,48.0,44.0,1.7,15.1,50.0,114.09,88.83
2018,1,14,16,45,30.0,29.0,1.6,14.9,32.0,78.58,48.59
2018,1,14,17,0,12.0,14.0,1.5,14.7,14.0,20.7,0.0
2018,1,14,17,15,6.0,7.0,1.3,14.6,7.0,5.51,0.0
2018,1,14,17,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,15,7,15,0.0,3.0,2.65,12.7,3.0,0.0,0.0
2018,1,15,7,30,0.0,6.0,2.6,12.9,6.0,4.72,0.0
2018,1,15,7,45,13.5,20.5,2.6,13.1,22.0,15.44,0.0
2018,1,15,8,0,27.0,35.0,2.6,13.3,38.0,25.94,15.66
2018,1,15,8,15,47.0,52.0,2.65,13.5,59.5,37.96,27.46
2018,1,15,8,30,67.0,69.0,2.7,13.7,81.0,49.55,38.22
2018,1,15,8,45,106.0,85.5,2.8,13.85,110.5,69.87,50.59
2018,1,15,9,0,145.0,102.0,2.9,14.0,140.0,96.47,70.29
2018,1,15,9,15,252.5,109.0,2.8,14.2,187.5,136.49,99.51
2018,1,15,9,30,360.0,116.0,2.7,14.4,235.0,192.43,143.83
2018,1,15,9,45,423.0,119.0,2.6,14.65,273.5,240.82,184.82
2018,1,15,10,0,486.0,122.0,2.5,14.9,312.0,296.12,231.93
2018,1,15,10,15,497.5,130.0,2.5,15.05,337.5,340.7,271.04
2018,1,15,10,30,509.0,138.0,2.5,15.2,363.0,386.0,309.89
2018,1,15,10,45,481.5,152.5,2.55,15.4,374.0,417.09,336.58
2018,1,15,11,0,454.0,167.0,2.6,15.6,385.0,444.65,359.56
2018,1,15,11,15,357.5,190.0,2.6,15.6,365.0,419.39,340.18
2018,1,15,11,30,261.0,213.0,2.6,15.6,345.0,398.05,322.84
2018,1,15,11,45,205.5,224.5,2.55,15.6,329.5,370.26,300.59
2018,1,15,12,0,150.0,236.0,2.5,15.6,314.0,352.32,285.46
2018,1,15,12,15,170.0,235.5,2.45,15.6,324.5,377.66,306.24
2018,1,15,12,30,190.0,235.0,2.4,15.6,335.0,404.01,327.55
2018,1,15,12,45,185.5,232.0,2.3,15.55,328.5,406.92,329.84
2018,1,15,13,0,181.0,229.0,2.2,15.5,322.0,409.01,331.6
2018,1,15,13,15,133.0,218.0,2.15,15.5,285.5,360.36,292.46
2018,1,15,13,30,85.0,207.0,2.1,15.5,249.0,287.64,233.93
2018,1,15,13,45,78.5,199.0,2.0,15.5,236.5,277.26,225.95
2018,1,15,14,0,72.0,191.0,1.9,15.5,224.0,266.61,217.48
2018,1,15,14,15,101.0,181.0,1.85,15.5,224.0,287.95,236.24
2018,1,15,14,30,130.0,171.0,1.8,15.5,224.0,331.08,271.93
2018,1,15,14,45,207.0,148.0,1.7,15.55,224.5,403.36,331.74
2018,1,15,15,0,284.0,125.0,1.6,15.6,225.0,451.04,371.35
2018,1,15,15,15,260.5,116.0,1.6,15.6,199.5,418.77,345.55
2018,1,15,15,30,237.0,107.0,1.6,15.6,174.0,386.4,319.57
2018,1,15,15,45,207.0,91.5,1.45,15.4,143.5,337.56,279.54
2018,1,15,16,0,177.0,76.0,1.3,15.2,113.0,288.79,238.57
2018,1,15,16,15,166.5,61.0,1.25,15.1,89.5,259.03,212.29
2018,1,15,16,30,156.0,46.0,1.2,15.0,66.0,229.28,183.74
2018,1,15,16,45,85.0,30.5,1.15,14.9,41.0,145.22,98.22
2018,1,15,17,0,14.0,15.0,1.1,14.8,16.0,23.11,0.0
2018,1,15,17,15,7.0,7.5,1.05,14.75,8.0,5.9,0.0
2018,1,15,17,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,16,7,15,3.5,3.0,0.9,14.3,3.0,0.0,0.0
2018,1,16,7,30,7.0,6.0,0.9,14.4,6.0,4.72,0.0
2018,1,16,7,45,7.0,13.0,0.9,14.5,13.5,10.23,0.0
2018,1,16,8,0,7.0,20.0,0.9,14.6,21.0,15.76,7.32
2018,1,16,8,15,3.5,28.5,1.0,14.7,29.0,21.77,13.34
2018,1,16,8,30,0.0,37.0,1.1,14.8,37.0,28.27,19.39
2018,1,16,8,45,1.0,50.0,1.2,14.9,50.5,38.29,27.02
2018,1,16,9,0,2.0,63.0,1.3,15.0,64.0,48.3,35.59
2018,1,16,9,15,2.5,76.0,1.15,15.15,77.0,58.53,44.3
2018,1,16,9,30,3.0,89.0,1.0,15.3,90.0,69.02,53.12
2018,1,16,9,45,3.0,99.5,0.9,15.45,100.5,77.64,60.3
2018,1,16,10,0,3.0,110.0,0.8,15.6,111.0,86.39,67.51
2018,1,16,10,15,2.0,118.5,0.65,15.75,119.0,93.23,73.05
2018,1,16,10,30,1.0,127.0,0.5,15.9,127.0,100.07,78.52
2018,1,16,10,45,1.0,118.5,0.35,16.05,118.5,93.27,72.68
2018,1,16,11,0,1.0,110.0,0.2,16.2,110.0,86.38,66.84
2018,1,16,11,15,48.0,135.5,0.25,16.35,159.5,145.26,115.87
2018,1,16,11,30,95.0,161.0,0.3,16.5,209.0,217.48,174.41
2018,1,16,11,45,191.5,191.0,0.35,16.6,290.5,324.66,259.7
2018,1,16,12,0,288.0,221.0,0.4,16.7,372.0,458.42,361.48
2018,1,16,12,15,302.0,220.0,0.65,16.7,379.0,484.4,381.96
2018,1,16,12,30,316.0,219.0,0.9,16.7,386.0,510.37,403.54
2018,1,16,12,45,217.0,200.0,1.15,16.7,314.0,417.0,333.19
2018,1,16,13,0,118.0,181.0,1.4,16.7,242.0,295.52,238.49
2018,1,16,13,15,64.0,159.5,1.35,16.6,192.5,207.47,167.64
2018,1,16,13,30,10.0,138.0,1.3,16.5,143.0,123.08,97.35
2018,1,16,13,45,5.0,124.5,1.25,16.4,127.0,106.39,83.72
2018,1,16,14,0,0.0,111.0,1.2,16.3,111.0,89.55,69.69
2018,1,16,14,15,96.5,123.0,1.25,16.25,162.5,229.76,189.26
2018,1,16,14,30,193.0,135.0,1.3,16.2,214.0,366.3,300.9
2018,1,16,14,45,199.0,137.0,1.35,16.1,213.0,379.73,311.33
2018,1,16,15,0,205.0,139.0,1.4,16.0,212.0,393.47,322.71
2018,1,16,15,15,112.0,117.0,1.4,16.0,156.0,253.67,209.14
2018,1,16,15,30,19.0,95.0,1.4,16.0,100.0,104.19,83.2
2018,1,16,15,45,9.5,76.0,1.3,15.65,78.5,76.05,59.37
2018,1,16,16,0,0.0,57.0,1.2,15.3,57.0,47.9,35.02
2018,1,16,16,15,0.0,44.0,1.2,15.1,44.0,35.98,24.67
2018,1,16,16,30,0.0,31.0,1.2,14.9,31.0,23.7,13.92
2018,1,16,16,45,0.0,20.0,1.15,14.65,20.0,15.26,5.5
2018,1,16,17,0,0.0,9.0,1.1,14.4,9.0,7.08,0.0
2018,1,16,17,15,0.0,4.5,1.15,14.3,4.5,3.54,0.0
2018,1,16,17,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,17,7,15,0.0,1.5,1.5,12.7,1.5,0.0,0.0
2018,1,17,7,30,0.0,3.0,1.4,12.9,3.0,2.36,0.0
2018,1,17,7,45,0.0,8.5,1.35,13.15,8.5,6.45,0.0
2018,1,17,8,0,0.0,14.0,1.3,13.4,14.0,10.63,3.18
2018,1,17,8,15,0.0,20.0,1.25,13.55,20.0,15.21,7.69
2018,1,17,8,30,0.0,26.0,1.2,13.7,26.0,19.8,11.98
2018,1,17,8,45,0.5,50.0,1.15,13.9,50.0,38.27,27.16
2018,1,17,9,0,1.0,74.0,1.1,14.1,74.0,56.22,42.53
2018,1,17,9,15,0.5,70.0,1.1,14.3,70.0,53.64,40.37
2018,1,17,9,30,0.0,66.0,1.1,14.5,66.0,50.61,37.77
2018,1,17,9,45,0.0,57.0,1.05,14.7,57.0,43.65,31.77
2018,1,17,10,0,0.0,48.0,1.0,14.9,48.0,36.71,25.8
2018,1,17,10,15,2.0,87.0,1.1,15.0,88.0,67.88,52.13
2018,1,17,10,30,4.0,126.0,1.2,15.1,128.0,100.61,79.39
2018,1,17,10,45,4.0,142.5,1.25,15.25,144.5,114.87,91.02
2018,1,17,11,0,4.0,159.0,1.3,15.4,161.0,129.57,102.96
2018,1,17,11,15,33.0,175.0,1.45,15.5,192.0,172.57,138.63
2018,1,17,11,30,62.0,191.0,1.6,15.6,223.0,211.0,170.35
2018,1,17,11,45,58.5,197.0,1.7,15.7,227.5,219.01,176.67
2018,1,17,12,0,55.0,203.0,1.8,15.8,232.0,226.88,182.97
2018,1,17,12,15,98.5,214.5,1.8,15.85,266.5,278.51,225.6
2018,1,17,12,30,142.0,226.0,1.8,15.9,301.0,352.44,284.94
2018,1,17,12,45,168.0,228.0,1.85,15.95,316.0,385.98,311.81
2018,1,17,13,0,194.0,230.0,1.9,16.0,331.0,420.85,339.8
2018,1,17,13,15,148.5,220.5,1.9,16.0,296.5,376.69,304.49
2018,1,17,13,30,103.0,211.0,1.9,16.0,262.0,308.49,250.25
2018,1,17,13,45,121.0,199.5,1.9,16.0,257.0,339.17,275.8
2018,1,17,14,0,139.0,188.0,1.9,16.0,252.0,348.44,284.19
2018,1,17,14,15,172.5,181.5,1.95,15.9,256.0,379.34,310.42
2018,1,17,14,30,206.0,175.0,2.0,15.8,260.0,410.39,336.56
2018,1,17,14,45,216.0,159.0,2.0,15.7,242.0,426.86,350.18
2018,1,17,15,0,226.0,143.0,2.0,15.6,224.0,419.46,345.49
2018,1,17,15,15,258.5,123.5,2.0,15.6,206.5,427.36,353.39
2018,1,17,15,30,291.0,104.0,2.0,15.6,189.0,432.83,358.9
2018,1,17,15,45,288.0,89.5,1.85,15.2,162.5,432.41,357.62
2018,1,17,16,0,285.0,75.0,1.7,14.8,136.0,407.83,336.81
2018,1,17,16,15,244.5,61.0,1.65,14.55,105.0,349.07,286.83
2018,1,17,16,30,204.0,47.0,1.6,14.3,74.0,291.77,235.72
2018,1,17,16,45,137.5,33.0,1.5,14.1,48.0,215.41,156.4
2018,1,17,17,0,71.0,19.0,1.4,13.9,22.0,100.37,0.0
2018,1,17,17,15,35.5,9.5,1.4,13.85,11.0,35.08,0.0
2018,1,17,17,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,1,18,7,15,5.0,1.5,3.0,13.7,1.5,0.0,0.0
2018,1,18,7,30,10.0,3.0,3.2,13.9,3.0,2.36,0.0
2018,1,18,7,45,5.0,6.0,3.35,14.05,6.0,4.7,0.0
2018,1,18,8,0,0.0,9.0,3.5,14.2,9.0,6.82,0.0
2018,1,18,8,15,0.0,12.5,3.5,14.3,12.5,9.48,2.63
2018,1,18,8,30,0.0,16.0,3.5,14.4,16.0,12.15,5.12
2018,1,18,8,45,0.0,18.5,3.5,14.5,18.5,14.06,6.38
2018,1,18,9,0,0.0,21.0,3.5,14.6,21.0,15.97,8.07
2018,1,18,9,15,0.0,22.0,3.5,14.65,22.0,16.74,8.74
2018,1,18,9,30,0.0,23.0,3.5,14.7,23.0,17.51,9.4
2018,1,18,9,45,2.5,58.5,3.5,14.8,59.5,45.56,33.3
2018,1,18,10,0,5.0,94.0,3.5,14.9,96.0,74.34,57.6
2018,1,18,10,15,12.0,126.5,3.6,14.95,132.0,103.83,82.27
2018,1,18,10,30,19.0,159.0,3.7,15.0,168.0,135.22,108.38
2018,1,18,10,45,19.0,157.0,3.75,15.05,166.0,135.06,108.18
2018,1,18,11,0,19.0,155.0,3.8,15.1,164.0,134.76,107.89
2018,1,18,11,15,12.0,114.0,3.8,15.15,120.0,96.73,76.12
2018,1,18,11,30,5.0,73.0,3.8,15.2,76.0,59.48,44.76
2018,1,18,11,45,2.5,83.5,3.85,15.2,85.0,66.03,50.19
2018,1,18,12,0,0.0,94.0,3.9,15.2,94.0,72.66,55.64
2018,1,18,12,15,0.0,109.5,3.9,15.25,109.5,85.73,66.53
2018,1,18,12,30,0.0,125.0,3.9,15.3,125.0,99.33,77.85
2018,1,18,12,45,5.5,142.0,3.9,15.3,145.0,119.77,95.07
2018,1,18,13,0,11.0,159.0,3.9,15.3,165.0,141.5,113.33
2018,1,18,13,15,5.5,128.5,4.0,15.25,131.5,108.76,86.04
2018,1,18,13,30,0.0,98.0,4.1,15.2,98.0,76.58,59.04
2018,1,18,13,45,6.0,120.0,4.15,15.1,123.0,102.82,81.45
2018,1,18,14,0,12.0,142.0,4.2,15.0,148.0,131.49,105.8
2018,1,18,14,15,14.5,140.5,4.25,14.85,147.0,134.41,108.57
2018,1,18,14,30,17.0,139.0,4.3,14.7,146.0,137.82,111.8
2018,1,18,14,45,11.5,121.5,4.3,14.55,126.0,115.94,93.43
2018,1,18,15,0,6.0,104.0,4.3,14.4,106.0,94.0,74.85
2018,1,18,15,15,17.5,107.0,4.3,14.4,112.5,111.98,90.73
2018,1,18,15,30,29.0,110.0,4.3,14.4,119.0,148.62,122.1
2018,1,18,15,45,23.0,95.0,4.1,14.15,101.5,128.22,104.53
2018,1,18,16,0,17.0,80.0,3.9,13.9,84.0,94.45,75.46
2018,1,18,16,15,9.5,54.0,3.85,13.75,56.0,57.34,43.3
2018,1,18,16,30,2.0,28.0,3.8,13.6,28.0,23.13,13.69
2018,1,18,16,45,1.0,16.0,3.75,13.45,16.0,13.02,4.35
2018,1,18,17,0,0.0,4.0,3.7,13.3,4.0,3.02,0.0
2018,1,18,17,15,0.0,2.0,3.8,13.2,2.0,1.57,0.0
2018,1,18,17,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,4.4,12.75,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,19,7,15,34.5,6.0,2.85,11.3,6.5,0.0,0.0
2018,1,19,7,30,69.0,12.0,2.9,11.6,13.0,9.44,0.0
2018,1,19,7,45,194.0,24.5,2.9,11.85,42.0,18.67,0.41
2018,1,19,8,0,319.0,37.0,2.9,12.1,71.0,30.56,19.96
2018,1,19,8,15,423.0,45.0,2.95,12.2,112.0,37.03,26.91
2018,1,19,8,30,527.0,53.0,3.0,12.3,153.0,43.68,33.31
2018,1,19,8,45,533.0,58.5,3.05,12.45,181.0,76.14,44.17
2018,1,19,9,0,539.0,64.0,3.1,12.6,209.0,118.63,72.4
2018,1,19,9,15,434.0,78.0,3.1,12.6,206.5,148.94,102.59
2018,1,19,9,30,329.0,92.0,3.1,12.6,204.0,162.33,120.56
2018,1,19,9,45,515.5,90.5,3.05,12.65,287.0,245.84,187.69
2018,1,19,10,0,702.0,89.0,3.0,12.7,370.0,346.84,270.88
2018,1,19,10,15,759.0,84.0,3.0,12.75,408.5,411.12,327.06
2018,1,19,10,30,816.0,79.0,3.0,12.8,447.0,479.53,385.81
2018,1,19,10,45,828.0,81.0,2.95,12.8,471.0,535.48,433.56
2018,1,19,11,0,840.0,83.0,2.9,12.8,495.0,590.97,479.6
2018,1,19,11,15,848.0,83.5,2.95,12.85,511.5,641.63,520.98
2018,1,19,11,30,856.0,84.0,3.0,12.9,528.0,690.85,560.31
2018,1,19,11,45,860.0,84.5,3.05,12.9,537.0,735.51,595.02
2018,1,19,12,0,864.0,85.0,3.1,12.9,546.0,777.94,626.26
2018,1,19,12,15,689.5,118.5,3.2,12.9,487.0,715.4,579.61
2018,1,19,12,30,515.0,152.0,3.3,12.9,428.0,623.35,509.21
2018,1,19,12,45,398.0,180.5,3.45,12.95,392.5,573.49,469.61
2018,1,19,13,0,281.0,209.0,3.6,13.0,357.0,494.46,406.31
2018,1,19,13,15,454.5,172.0,3.75,12.95,404.0,646.27,529.86
2018,1,19,13,30,628.0,135.0,3.9,12.9,451.0,791.4,642.17
2018,1,19,13,45,734.5,106.0,4.05,12.85,461.0,873.89,704.0
2018,1,19,14,0,841.0,77.0,4.2,12.8,471.0,946.9,758.73
2018,1,19,14,15,826.0,75.5,4.3,12.75,443.5,939.82,755.07
2018,1,19,14,30,811.0,74.0,4.4,12.7,416.0,929.04,749.43
2018,1,19,14,45,780.0,71.5,4.5,12.65,379.0,897.58,728.39
2018,1,19,15,0,749.0,69.0,4.6,12.6,342.0,862.83,704.54
2018,1,19,15,15,712.5,65.5,4.6,12.6,302.5,818.47,671.93
2018,1,19,15,30,676.0,62.0,4.6,12.6,263.0,779.28,642.38
2018,1,19,15,45,626.5,58.5,4.6,12.35,223.0,719.18,595.93
2018,1,19,16,0,577.0,55.0,4.6,12.1,183.0,658.12,546.73
2018,1,19,16,15,509.5,48.0,4.55,11.9,143.0,575.62,477.67
2018,1,19,16,30,442.0,41.0,4.5,11.7,103.0,494.42,405.94
2018,1,19,16,45,316.0,32.0,4.4,11.45,68.0,363.76,280.36
2018,1,19,17,0,190.0,23.0,4.3,11.2,33.0,220.2,0.0
2018,1,19,17,15,95.0,11.5,4.35,11.15,16.5,83.12,0.0
2018,1,19,17,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,4.4,11.05,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,4.45,10.95,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,4.65,10.75,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,4.95,10.65,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,5.0,10.55,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,5.0,10.45,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,5.0,10.35,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,4.95,10.05,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,4.9,9.95,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,4.9,9.85,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,4.9,9.75,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,4.85,9.65,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,4.75,9.55,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,4.7,9.45,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,4.65,9.35,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,4.6,9.25,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,4.55,9.15,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,4.5,9.25,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,1,20,7,15,71.0,7.5,4.55,9.7,9.0,0.0,0.0
2018,1,20,7,30,142.0,15.0,4.6,10.1,18.0,11.8,0.0
2018,1,20,7,45,281.5,24.5,4.7,10.45,48.5,20.43,2.19
2018,1,20,8,0,421.0,34.0,4.8,10.8,79.0,28.43,18.37
2018,1,20,8,15,510.5,39.5,4.85,11.05,119.5,33.07,23.56
2018,1,20,8,30,600.0,45.0,4.9,11.3,160.0,41.13,31.17
2018,1,20,8,45,655.5,49.5,4.9,11.5,203.0,77.47,42.38
2018,1,20,9,0,711.0,54.0,4.9,11.7,246.0,131.96,76.68
2018,1,20,9,15,747.0,56.5,4.9,11.85,286.0,187.93,122.26
2018,1,20,9,30,783.0,59.0,4.9,12.0,326.0,247.86,175.86
2018,1,20,9,45,809.5,60.0,4.9,12.15,362.0,307.2,231.06
2018,1,20,10,0,836.0,61.0,4.9,12.3,398.0,368.37,287.77
2018,1,20,10,15,851.5,63.0,4.9,12.45,428.0,427.37,341.98
2018,1,20,10,30,867.0,65.0,4.9,12.6,458.0,486.72,395.09
2018,1,20,10,45,876.5,67.0,4.9,12.7,482.0,542.97,444.38
2018,1,20,11,0,886.0,69.0,4.9,12.8,506.0,598.41,491.63
2018,1,20,11,15,892.5,69.5,4.95,12.85,522.5,649.24,534.35
2018,1,20,11,30,899.0,70.0,5.0,12.9,539.0,698.42,574.83
2018,1,20,11,45,900.5,71.5,5.05,12.95,548.0,743.22,609.73
2018,1,20,12,0,902.0,73.0,5.1,13.0,557.0,785.55,641.7
2018,1,20,12,15,847.5,88.0,5.15,13.05,544.0,804.13,655.58
2018,1,20,12,30,793.0,103.0,5.2,13.1,531.0,808.07,658.62
2018,1,20,12,45,787.0,104.0,5.2,13.15,524.5,832.32,676.97
2018,1,20,13,0,781.0,105.0,5.2,13.2,518.0,853.27,692.81
2018,1,20,13,15,829.0,90.0,5.2,13.25,518.5,902.53,729.88
2018,1,20,13,30,877.0,75.0,5.2,13.3,519.0,937.98,756.4
2018,1,20,13,45,868.0,73.5,5.25,13.3,498.0,944.27,762.04
2018,1,20,14,0,859.0,72.0,5.3,13.3,477.0,958.28,773.72
2018,1,20,14,15,845.5,70.0,5.3,13.3,449.5,952.19,770.26
2018,1,20,14,30,832.0,68.0,5.3,13.3,422.0,942.36,764.22
2018,1,20,14,45,813.5,65.5,5.3,13.25,389.0,923.32,751.43
2018,1,20,15,0,795.0,63.0,5.3,13.2,356.0,900.88,735.92
2018,1,20,15,15,765.0,60.5,5.3,13.2,317.5,864.0,708.93
2018,1,20,15,30,735.0,58.0,5.3,13.2,279.0,824.37,679.07
2018,1,20,15,45,693.0,53.5,5.0,12.9,237.5,768.31,634.54
2018,1,20,16,0,651.0,49.0,4.7,12.6,196.0,710.66,587.08
2018,1,20,16,15,580.5,44.0,4.55,12.3,154.0,625.22,516.18
2018,1,20,16,30,510.0,39.0,4.4,12.0,112.0,552.52,451.54
2018,1,20,16,45,327.5,31.0,4.2,11.7,71.5,373.27,290.6
2018,1,20,17,0,145.0,23.0,4.0,11.4,31.0,184.91,6.8
2018,1,20,17,15,72.5,11.5,3.95,11.3,15.5,65.66,0.0
2018,1,20,17,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,21,7,15,26.5,6.0,1.45,11.15,6.5,0.0,0.0
2018,1,21,7,30,53.0,12.0,1.3,11.3,13.0,9.44,0.0
2018,1,21,7,45,166.0,25.5,1.2,11.5,41.0,19.33,2.8
2018,1,21,8,0,279.0,39.0,1.1,11.7,69.0,29.67,19.5
2018,1,21,8,15,406.0,45.0,1.15,11.85,111.5,36.86,26.9
2018,1,21,8,30,533.0,51.0,1.2,12.0,154.0,42.09,32.01
2018,1,21,8,45,603.5,54.5,1.25,12.2,198.0,74.63,41.73
2018,1,21,9,0,674.0,58.0,1.3,12.4,242.0,129.98,76.25
2018,1,21,9,15,698.0,63.0,1.45,12.55,279.0,183.8,119.8
2018,1,21,9,30,722.0,68.0,1.6,12.7,316.0,240.27,169.77
2018,1,21,9,45,633.0,91.5,1.75,12.85,325.5,280.34,211.02
2018,1,21,10,0,544.0,115.0,1.9,13.0,335.0,311.03,242.96
2018,1,21,10,15,494.0,133.0,2.05,13.05,344.5,337.27,268.93
2018,1,21,10,30,444.0,151.0,2.2,13.1,354.0,362.48,292.58
2018,1,21,10,45,413.0,161.5,2.3,13.2,358.0,385.07,312.82
2018,1,21,11,0,382.0,172.0,2.4,13.3,362.0,403.77,329.12
2018,1,21,11,15,332.0,194.5,2.45,13.35,363.5,404.44,330.31
2018,1,21,11,30,282.0,217.0,2.5,13.4,365.0,413.25,337.18
2018,1,21,11,45,364.0,207.0,2.55,13.4,401.5,479.72,391.45
2018,1,21,12,0,446.0,197.0,2.6,13.4,438.0,569.43,462.27
2018,1,21,12,15,382.0,209.0,2.6,13.45,416.0,534.62,434.66
2018,1,21,12,30,318.0,221.0,2.6,13.5,394.0,512.15,416.53
2018,1,21,12,45,212.0,229.0,2.65,13.55,343.5,423.57,345.88
2018,1,21,13,0,106.0,237.0,2.7,13.6,293.0,327.51,267.47
2018,1,21,13,15,103.0,231.0,2.65,13.65,284.5,324.25,265.41
2018,1,21,13,30,100.0,225.0,2.6,13.7,276.0,320.66,262.74
2018,1,21,13,45,107.0,216.5,2.6,13.7,269.0,323.29,265.59
2018,1,21,14,0,114.0,208.0,2.6,13.7,262.0,347.93,285.89
2018,1,21,14,15,118.5,196.0,2.55,13.7,249.5,343.42,282.9
2018,1,21,14,30,123.0,184.0,2.5,13.7,237.0,338.47,279.68
2018,1,21,14,45,83.5,157.5,2.45,13.75,192.0,247.5,205.21
2018,1,21,15,0,44.0,131.0,2.4,13.8,147.0,177.95,146.79
2018,1,21,15,15,36.5,122.5,2.4,13.8,135.0,164.67,135.73
2018,1,21,15,30,29.0,114.0,2.4,13.8,123.0,152.22,125.05
2018,1,21,15,45,35.0,100.0,2.2,13.55,109.0,144.94,119.22
2018,1,21,16,0,41.0,86.0,2.0,13.3,95.0,137.66,113.06
2018,1,21,16,15,27.5,68.0,2.1,13.2,73.5,105.09,84.44
2018,1,21,16,30,14.0,50.0,2.2,13.1,52.0,72.07,55.21
2018,1,21,16,45,7.5,33.5,2.3,13.0,34.5,39.33,25.98
2018,1,21,17,0,1.0,17.0,2.4,12.9,17.0,13.8,0.0
2018,1,21,17,15,0.5,8.5,2.5,12.85,8.5,7.08,0.0
2018,1,21,17,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
