Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,13,30,925.0,84.0,1.8,12.3,677.0,1009.68,771.98
2018,2,21,13,45,915.0,84.0,2.05,12.35,654.5,1018.83,782.11
2018,2,21,14,0,905.0,84.0,2.3,12.4,632.0,1023.88,789.49
2018,2,21,14,15,893.5,83.0,2.35,12.4,603.0,1022.13,790.09
2018,2,21,14,30,882.0,82.0,2.4,12.4,574.0,1016.41,788.2
2018,2,21,14,45,864.0,81.0,2.5,12.35,538.0,1012.8,788.65
2018,2,21,15,0,846.0,80.0,2.6,12.3,502.0,992.75,777.71
2018,2,21,15,15,825.0,77.5,2.6,12.3,461.0,964.09,759.63
2018,2,21,15,30,804.0,75.0,2.6,12.3,420.0,932.13,739.06
2018,2,21,15,45,763.5,74.0,2.85,12.15,373.0,879.85,705.85
2018,2,21,16,0,723.0,73.0,3.1,12.0,326.0,832.79,675.09
2018,2,21,16,15,676.0,68.5,3.15,11.75,278.0,767.11,627.69
2018,2,21,16,30,629.0,64.0,3.2,11.5,230.0,700.95,577.81
2018,2,21,16,45,566.5,56.0,3.25,11.25,182.5,616.64,510.96
2018,2,21,17,0,504.0,48.0,3.3,11.0,135.0,534.22,441.9
2018,2,21,17,15,396.5,38.5,3.4,10.75,93.0,416.51,339.13
2018,2,21,17,30,289.0,29.0,3.5,10.5,51.0,298.15,188.73
2018,2,21,17,45,171.5,18.5,3.6,10.3,28.5,137.73,0.0
2018,2,21,18,0,54.0,8.0,3.7,10.1,6.0,0.0,0.0
2018,2,21,18,15,27.0,4.0,3.75,10.0,3.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.05,9.6,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.15,9.4,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.2,9.25,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.15,8.95,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.1,8.85,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.0,8.75,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.8,8.65,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.85,8.45,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.3,8.65,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.55,8.8,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.7,8.9,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.2,9.1,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.3,9.1,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.4,9.05,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.55,8.95,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,5.6,8.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,5.6,8.8,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,5.6,8.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,5.65,8.6,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,5.8,8.7,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,5.9,8.9,0.0,0.0,0.0
2018,2,22,6,45,13.5,5.0,6.0,9.05,5.5,0.0,0.0
2018,2,22,7,0,27.0,10.0,6.1,9.2,11.0,7.87,0.0
2018,2,22,7,15,16.0,22.0,6.2,9.4,23.0,16.79,4.52
2018,2,22,7,30,5.0,34.0,6.3,9.6,35.0,25.64,16.59
2018,2,22,7,45,207.5,50.0,6.45,9.75,94.5,37.13,27.53
2018,2,22,8,0,410.0,66.0,6.6,9.9,154.0,49.86,39.39
2018,2,22,8,15,550.0,66.0,6.6,10.05,215.5,53.1,42.54
2018,2,22,8,30,690.0,66.0,6.6,10.2,277.0,54.32,43.7
2018,2,22,8,45,731.0,69.5,6.6,10.35,325.0,74.21,49.63
2018,2,22,9,0,772.0,73.0,6.6,10.5,373.0,132.33,77.54
2018,2,22,9,15,799.0,76.0,6.6,10.65,417.5,192.94,123.37
2018,2,22,9,30,826.0,79.0,6.6,10.8,462.0,256.6,179.21
2018,2,22,9,45,846.0,81.0,6.6,10.9,501.5,320.14,238.16
2018,2,22,10,0,866.0,83.0,6.6,11.0,541.0,385.23,298.83
2018,2,22,10,15,878.0,85.0,6.65,11.1,573.5,447.96,356.96
2018,2,22,10,30,890.0,87.0,6.7,11.2,606.0,509.94,413.14
2018,2,22,10,45,896.5,89.0,6.8,11.3,631.5,568.67,465.36
2018,2,22,11,0,903.0,91.0,6.9,11.4,657.0,626.18,515.22
2018,2,22,11,15,638.0,156.5,7.05,11.45,562.0,576.09,475.96
2018,2,22,11,30,373.0,222.0,7.2,11.5,467.0,484.54,400.78
2018,2,22,11,45,303.5,250.0,7.35,11.5,451.5,467.84,387.22
2018,2,22,12,0,234.0,278.0,7.5,11.5,436.0,459.79,379.62
2018,2,22,12,15,271.0,285.0,7.65,11.55,468.5,512.73,423.45
2018,2,22,12,30,308.0,292.0,7.8,11.6,501.0,567.88,468.71
2018,2,22,12,45,390.5,263.0,8.0,11.6,525.5,627.67,519.45
2018,2,22,13,0,473.0,234.0,8.2,11.6,550.0,712.46,589.26
2018,2,22,13,15,581.0,198.5,8.4,11.55,579.0,795.1,658.19
2018,2,22,13,30,689.0,163.0,8.6,11.5,608.0,889.98,733.86
2018,2,22,13,45,678.0,155.5,8.8,11.45,581.5,887.38,733.09
2018,2,22,14,0,667.0,148.0,9.0,11.4,555.0,881.05,729.86
2018,2,22,14,15,601.5,161.0,9.1,11.35,515.0,838.53,698.06
2018,2,22,14,30,536.0,174.0,9.2,11.3,475.0,782.41,655.29
2018,2,22,14,45,525.0,167.0,9.3,11.25,446.5,766.92,644.71
2018,2,22,15,0,514.0,160.0,9.4,11.2,418.0,748.89,632.0
2018,2,22,15,15,312.0,159.5,9.4,11.2,312.5,517.19,441.04
2018,2,22,15,30,110.0,159.0,9.4,11.2,207.0,292.54,248.3
2018,2,22,15,45,220.5,128.0,9.4,10.95,210.5,385.89,332.28
2018,2,22,16,0,331.0,97.0,9.4,10.7,214.0,475.48,411.81
2018,2,22,16,15,423.0,87.0,9.3,10.55,214.5,543.42,469.9
2018,2,22,16,30,515.0,77.0,9.2,10.4,215.0,612.48,527.1
2018,2,22,16,45,332.5,70.5,9.05,10.25,152.5,423.23,365.77
2018,2,22,17,0,150.0,64.0,8.9,10.1,90.0,234.41,198.97
2018,2,22,17,15,160.0,46.5,8.8,10.0,66.5,217.45,180.31
2018,2,22,17,30,170.0,29.0,8.7,9.9,43.0,212.15,143.08
2018,2,22,17,45,105.0,18.0,8.65,9.8,24.5,89.53,0.0
2018,2,22,18,0,40.0,7.0,8.6,9.7,6.0,0.0,0.0
2018,2,22,18,15,20.0,3.5,8.5,9.65,3.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,8.4,9.6,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,8.35,9.55,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,8.3,9.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,8.2,9.45,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,8.1,9.4,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,8.0,9.3,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,7.9,9.2,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,7.75,9.1,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,7.45,8.95,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,7.3,8.9,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,7.15,8.8,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,7.0,8.7,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,6.85,8.6,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,6.7,8.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,6.65,8.4,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,6.6,8.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,6.5,8.2,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,6.4,8.1,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,6.35,8.05,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,6.25,7.9,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,6.2,7.8,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,6.15,7.7,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,6.1,7.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,6.05,7.55,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,6.0,7.5,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,5.95,7.4,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,5.9,7.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,5.8,7.2,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,5.7,7.1,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,5.65,7.05,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,5.5,6.95,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,5.4,6.9,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,5.35,6.85,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,5.3,6.8,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,5.25,6.7,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,5.2,6.6,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,5.2,6.6,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,5.2,6.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,5.15,6.55,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,5.05,6.45,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,5.0,6.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,5.0,6.7,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2018,2,23,6,45,98.0,9.0,5.0,7.3,12.0,0.0,0.0
2018,2,23,7,0,196.0,18.0,5.0,7.6,24.0,14.16,0.0
2018,2,23,7,15,350.0,27.0,5.15,7.85,61.5,22.6,9.67
2018,2,23,7,30,504.0,36.0,5.3,8.1,99.0,30.34,20.94
2018,2,23,7,45,591.0,42.0,5.5,8.4,148.0,38.55,29.02
2018,2,23,8,0,678.0,48.0,5.7,8.7,197.0,44.28,34.57
2018,2,23,8,15,730.0,52.0,5.65,8.85,248.0,48.13,38.25
2018,2,23,8,30,782.0,56.0,5.6,9.0,299.0,52.06,41.86
2018,2,23,8,45,816.5,59.0,5.6,9.15,348.0,68.44,43.86
2018,2,23,9,0,851.0,62.0,5.6,9.3,397.0,131.02,73.55
2018,2,23,9,15,874.0,65.0,5.55,9.45,442.5,199.5,125.91
2018,2,23,9,30,897.0,68.0,5.5,9.6,488.0,266.16,184.77
2018,2,23,9,45,913.0,70.0,5.4,9.75,528.0,332.02,246.18
2018,2,23,10,0,929.0,72.0,5.3,9.9,568.0,398.75,308.53
2018,2,23,10,15,940.5,73.5,5.25,10.05,601.5,463.77,368.5
2018,2,23,10,30,952.0,75.0,5.2,10.2,635.0,528.54,426.6
2018,2,23,10,45,960.0,76.0,5.15,10.35,661.5,590.45,480.65
2018,2,23,11,0,968.0,77.0,5.1,10.5,688.0,651.15,532.01
2018,2,23,11,15,973.0,78.0,5.1,10.65,707.0,708.44,579.37
2018,2,23,11,30,978.0,79.0,5.1,10.8,726.0,763.69,623.87
2018,2,23,11,45,980.0,80.0,5.1,10.95,736.5,814.43,662.34
2018,2,23,12,0,982.0,81.0,5.1,11.1,747.0,862.38,697.39
2018,2,23,12,15,981.5,82.0,5.1,11.25,749.5,905.28,728.43
2018,2,23,12,30,981.0,83.0,5.1,11.4,752.0,944.81,756.84
2018,2,23,12,45,974.5,84.0,5.1,11.5,744.0,975.47,778.85
2018,2,23,13,0,968.0,85.0,5.1,11.6,736.0,1002.11,798.03
2018,2,23,13,15,961.5,85.0,5.1,11.7,720.5,1023.52,813.54
2018,2,23,13,30,955.0,85.0,5.1,11.8,705.0,1040.79,826.23
2018,2,23,13,45,948.0,83.5,5.05,11.85,682.5,1051.61,834.19
2018,2,23,14,0,941.0,82.0,5.0,11.9,660.0,1058.22,839.36
2018,2,23,14,15,930.0,81.0,4.95,11.95,630.0,1057.21,839.29
2018,2,23,14,30,919.0,80.0,4.9,12.0,600.0,1052.06,836.5
2018,2,23,14,45,904.0,78.0,4.85,12.0,563.5,1037.52,827.3
2018,2,23,15,0,889.0,76.0,4.8,12.0,527.0,1019.11,815.48
2018,2,23,15,15,868.5,74.0,4.8,12.0,485.0,1003.6,806.29
2018,2,23,15,30,848.0,72.0,4.8,12.0,443.0,972.25,785.39
2018,2,23,15,45,818.5,69.0,4.75,11.85,396.0,927.51,754.34
2018,2,23,16,0,789.0,66.0,4.7,11.7,349.0,880.2,720.69
2018,2,23,16,15,747.0,62.0,4.55,11.35,299.5,817.65,674.17
2018,2,23,16,30,705.0,58.0,4.4,11.0,250.0,753.87,624.97
2018,2,23,16,45,639.0,52.5,4.25,10.6,200.0,675.12,561.72
2018,2,23,17,0,573.0,47.0,4.1,10.2,150.0,590.78,490.69
2018,2,23,17,15,457.5,39.5,4.15,10.0,105.0,466.4,382.98
2018,2,23,17,30,342.0,32.0,4.2,9.8,60.0,344.86,243.17
2018,2,23,17,45,202.0,20.0,4.25,9.55,33.5,160.62,0.0
2018,2,23,18,0,62.0,8.0,4.3,9.3,7.0,0.0,0.0
2018,2,23,18,15,31.0,4.0,4.25,9.2,3.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.1,8.85,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.95,8.75,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.85,8.65,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.35,8.4,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.35,8.4,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.35,8.4,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.35,8.05,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.45,7.75,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.55,7.65,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.7,7.35,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.7,7.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,24,6,45,74.0,9.5,3.7,8.3,12.0,0.0,0.0
2018,2,24,7,0,148.0,19.0,3.7,8.6,24.0,14.95,0.0
2018,2,24,7,15,260.0,29.5,3.85,8.95,56.0,24.38,12.06
2018,2,24,7,30,372.0,40.0,4.0,9.3,88.0,32.9,23.2
2018,2,24,7,45,263.5,56.5,4.2,9.6,98.0,42.06,32.08
2018,2,24,8,0,155.0,73.0,4.4,9.9,108.0,52.94,42.25
2018,2,24,8,15,128.5,99.0,4.4,10.1,132.5,70.61,58.37
2018,2,24,8,30,102.0,125.0,4.4,10.3,157.0,86.5,72.66
2018,2,24,8,45,150.5,143.5,4.45,10.45,199.0,102.29,80.9
2018,2,24,9,0,199.0,162.0,4.5,10.6,241.0,133.64,101.29
2018,2,24,9,15,222.5,178.5,4.55,10.8,276.5,166.91,126.89
2018,2,24,9,30,246.0,195.0,4.6,11.0,312.0,204.16,157.75
2018,2,24,9,45,342.0,194.5,4.7,11.2,371.0,253.2,197.13
2018,2,24,10,0,438.0,194.0,4.8,11.4,430.0,318.59,251.46
2018,2,24,10,15,611.5,155.5,4.9,11.5,506.5,397.53,316.83
2018,2,24,10,30,785.0,117.0,5.0,11.6,583.0,489.0,393.46
2018,2,24,10,45,746.5,134.5,5.05,11.75,592.5,533.91,433.02
2018,2,24,11,0,708.0,152.0,5.1,11.9,602.0,573.82,467.17
2018,2,24,11,15,677.0,168.0,5.2,11.9,608.0,611.6,498.89
2018,2,24,11,30,646.0,184.0,5.3,11.9,614.0,644.6,525.99
2018,2,24,11,45,633.5,192.0,5.35,11.9,619.0,679.34,553.99
2018,2,24,12,0,621.0,200.0,5.4,11.9,624.0,711.01,579.15
2018,2,24,12,15,623.0,200.0,5.5,11.9,626.5,744.21,605.73
2018,2,24,12,30,625.0,200.0,5.6,11.9,629.0,775.17,630.42
2018,2,24,12,45,565.5,213.5,5.75,11.9,599.5,754.23,614.65
2018,2,24,13,0,506.0,227.0,5.9,11.9,570.0,735.65,600.41
2018,2,24,13,15,364.5,254.5,6.0,11.95,499.0,625.74,513.24
2018,2,24,13,30,223.0,282.0,6.1,12.0,428.0,508.44,418.06
2018,2,24,13,45,250.5,261.0,6.25,12.1,420.0,544.86,448.81
2018,2,24,14,0,278.0,240.0,6.4,12.2,412.0,556.85,460.27
2018,2,24,14,15,246.0,230.5,6.5,12.2,377.5,520.67,431.64
2018,2,24,14,30,214.0,221.0,6.6,12.2,343.0,482.68,401.4
2018,2,24,14,45,331.5,178.5,6.65,12.2,354.5,555.41,465.41
2018,2,24,15,0,449.0,136.0,6.7,12.2,366.0,652.46,546.94
2018,2,24,15,15,556.5,116.5,6.7,12.2,378.0,749.32,624.92
2018,2,24,15,30,664.0,97.0,6.7,12.2,390.0,827.78,687.59
2018,2,24,15,45,653.0,89.0,6.75,12.05,352.0,797.82,665.99
2018,2,24,16,0,642.0,81.0,6.8,11.9,314.0,765.27,642.25
2018,2,24,16,15,499.5,83.5,6.7,11.7,249.0,620.14,526.64
2018,2,24,16,30,357.0,86.0,6.6,11.5,184.0,472.93,405.58
2018,2,24,16,45,309.5,71.0,6.45,11.3,144.0,402.47,345.15
2018,2,24,17,0,262.0,56.0,6.3,11.1,104.0,333.93,284.18
2018,2,24,17,15,219.0,43.5,6.2,10.9,75.0,276.11,229.79
2018,2,24,17,30,176.0,31.0,6.1,10.7,46.0,222.92,161.87
2018,2,24,17,45,105.5,19.5,6.0,10.5,26.5,90.95,0.0
2018,2,24,18,0,35.0,8.0,5.9,10.3,7.0,0.0,0.0
2018,2,24,18,15,17.5,4.0,5.9,10.2,3.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,5.9,10.1,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,5.8,9.9,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,5.75,9.85,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,5.7,9.8,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,5.5,9.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,5.4,9.55,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,5.05,9.2,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,4.95,9.05,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,4.85,8.9,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,4.8,8.8,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,4.75,8.7,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,4.6,8.55,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,4.45,8.4,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,4.25,8.25,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,4.0,8.15,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.85,8.05,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.7,7.95,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.55,7.85,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.4,7.75,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,2,25,6,45,88.0,10.0,2.35,8.55,13.5,0.0,0.0
2018,2,25,7,0,176.0,20.0,2.3,8.8,27.0,15.74,0.0
2018,2,25,7,15,319.0,30.0,2.25,9.05,64.5,24.94,13.42
2018,2,25,7,30,462.0,40.0,2.2,9.3,102.0,33.33,23.72
2018,2,25,7,45,547.5,47.0,2.2,9.55,150.5,39.13,29.55
2018,2,25,8,0,633.0,54.0,2.2,9.8,199.0,45.07,35.23
2018,2,25,8,15,684.5,58.5,2.25,10.1,248.5,52.89,42.42
2018,2,25,8,30,736.0,63.0,2.3,10.4,298.0,56.97,46.09
2018,2,25,8,45,771.5,66.0,2.3,10.75,346.5,72.37,47.58
2018,2,25,9,0,807.0,69.0,2.3,11.1,395.0,132.33,75.67
2018,2,25,9,15,832.5,71.5,2.3,11.35,439.5,194.64,122.07
2018,2,25,9,30,858.0,74.0,2.3,11.6,484.0,259.75,178.16
2018,2,25,9,45,877.0,75.5,2.25,11.8,524.0,326.56,238.39
2018,2,25,10,0,896.0,77.0,2.2,12.0,564.0,391.88,297.34
2018,2,25,10,15,909.0,78.0,2.2,12.15,597.5,455.25,353.76
2018,2,25,10,30,922.0,79.0,2.2,12.3,631.0,518.58,408.42
2018,2,25,10,45,931.0,80.5,2.2,12.45,657.5,579.92,459.72
2018,2,25,11,0,940.0,82.0,2.2,12.6,684.0,640.24,508.48
2018,2,25,11,15,945.5,82.5,2.3,12.65,702.5,696.04,553.13
2018,2,25,11,30,951.0,83.0,2.4,12.7,721.0,749.88,595.23
2018,2,25,11,45,954.5,83.0,2.5,12.75,731.5,799.52,632.08
2018,2,25,12,0,958.0,83.0,2.6,12.8,742.0,846.54,665.7
2018,2,25,12,15,957.5,83.5,2.8,12.8,744.0,887.97,696.11
2018,2,25,12,30,957.0,84.0,3.0,12.8,746.0,926.08,724.21
2018,2,25,12,45,954.5,85.0,3.2,12.85,740.5,959.5,748.93
2018,2,25,13,0,952.0,86.0,3.4,12.9,735.0,989.22,771.19
2018,2,25,13,15,949.0,85.5,3.6,12.85,721.5,1012.94,789.69
2018,2,25,13,30,946.0,85.0,3.8,12.8,708.0,1032.72,805.65
2018,2,25,13,45,939.5,84.0,4.0,12.8,686.0,1044.42,816.01
2018,2,25,14,0,933.0,83.0,4.2,12.8,664.0,1051.96,823.71
2018,2,25,14,15,923.5,81.5,4.4,12.75,634.5,1051.71,826.87
2018,2,25,14,30,914.0,80.0,4.6,12.7,605.0,1047.34,827.5
2018,2,25,14,45,900.0,77.5,4.75,12.65,568.5,1033.05,820.64
2018,2,25,15,0,886.0,75.0,4.9,12.6,532.0,1014.87,811.01
2018,2,25,15,15,866.0,73.0,4.9,12.6,490.0,987.63,793.25
2018,2,25,15,30,846.0,71.0,4.9,12.6,448.0,968.86,781.64
2018,2,25,15,45,816.5,69.0,5.25,12.3,401.5,925.41,754.83
2018,2,25,16,0,787.0,67.0,5.6,12.0,355.0,879.37,724.8
2018,2,25,16,15,741.5,63.0,5.45,11.75,304.5,813.48,675.11
2018,2,25,16,30,696.0,59.0,5.3,11.5,254.0,746.6,622.98
2018,2,25,16,45,624.5,54.5,5.2,11.25,203.5,664.39,556.54
2018,2,25,17,0,553.0,50.0,5.1,11.0,153.0,576.95,482.66
2018,2,25,17,15,412.0,41.0,4.95,10.8,104.5,430.89,357.06
2018,2,25,17,30,271.0,32.0,4.8,10.6,56.0,294.49,220.34
2018,2,25,17,45,135.5,16.5,4.65,10.4,28.5,110.0,0.0
2018,2,25,18,0,0.0,1.0,4.5,10.2,1.0,0.79,0.0
2018,2,25,18,15,0.0,0.5,4.4,10.2,0.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,4.25,10.15,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,4.15,10.1,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.6,10.55,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.25,10.75,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.45,10.85,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,5.35,11.1,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.65,11.1,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,6.0,11.1,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,6.05,11.05,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,6.4,10.95,1.5,0.0,0.0
2018,2,26,7,0,0.0,3.0,6.5,10.9,3.0,2.36,0.0
2018,2,26,7,15,0.0,6.0,6.55,10.9,6.0,4.54,0.0
2018,2,26,7,30,0.0,9.0,6.6,10.9,9.0,6.82,0.33
2018,2,26,7,45,0.0,11.5,6.7,10.85,11.5,8.72,2.16
2018,2,26,8,0,0.0,14.0,6.8,10.8,14.0,10.63,3.96
2018,2,26,8,15,0.0,29.5,6.85,10.8,29.5,22.48,14.76
2018,2,26,8,30,0.0,45.0,6.9,10.8,45.0,34.39,25.57
2018,2,26,8,45,4.0,74.0,6.95,10.8,75.5,56.73,43.5
2018,2,26,9,0,8.0,103.0,7.0,10.8,106.0,78.43,61.78
2018,2,26,9,15,62.0,148.0,6.95,10.75,177.5,119.8,94.45
2018,2,26,9,30,116.0,193.0,6.9,10.7,249.0,171.51,136.08
2018,2,26,9,45,212.5,203.5,6.9,10.7,316.5,219.26,173.82
2018,2,26,10,0,309.0,214.0,6.9,10.7,384.0,283.03,226.5
2018,2,26,10,15,425.5,204.0,6.9,10.7,452.5,354.46,286.36
2018,2,26,10,30,542.0,194.0,6.9,10.7,521.0,433.68,353.36
2018,2,26,10,45,636.0,172.5,6.9,10.7,571.5,508.33,416.91
2018,2,26,11,0,730.0,151.0,6.9,10.7,622.0,586.01,482.59
2018,2,26,11,15,744.5,150.5,6.95,10.75,642.5,639.02,527.27
2018,2,26,11,30,759.0,150.0,7.0,10.8,663.0,691.42,570.71
2018,2,26,11,45,598.0,212.5,7.05,10.8,620.5,665.46,548.99
2018,2,26,12,0,437.0,275.0,7.1,10.8,578.0,630.27,518.83
2018,2,26,12,15,391.5,288.5,7.1,10.85,560.5,614.2,506.08
2018,2,26,12,30,346.0,302.0,7.1,10.9,543.0,609.42,501.63
2018,2,26,12,45,377.5,288.5,7.15,10.9,549.5,641.61,528.68
2018,2,26,13,0,409.0,275.0,7.2,10.9,556.0,693.91,570.95
2018,2,26,13,15,420.5,267.5,7.2,10.95,551.5,714.13,587.59
2018,2,26,13,30,432.0,260.0,7.2,11.0,547.0,732.61,603.01
2018,2,26,13,45,530.5,218.0,7.15,11.0,559.0,798.92,658.41
2018,2,26,14,0,629.0,176.0,7.1,11.0,571.0,873.49,718.23
2018,2,26,14,15,735.5,137.5,7.1,11.0,579.0,948.64,776.55
2018,2,26,14,30,842.0,99.0,7.1,11.0,587.0,1010.65,824.57
2018,2,26,14,45,812.0,101.0,7.1,11.0,548.0,985.49,806.95
2018,2,26,15,0,782.0,103.0,7.1,11.0,509.0,956.45,786.78
2018,2,26,15,15,732.5,103.0,7.1,11.0,459.5,910.31,753.36
2018,2,26,15,30,683.0,103.0,7.1,11.0,410.0,854.17,711.81
2018,2,26,15,45,698.0,90.5,6.9,10.9,376.0,843.67,705.03
2018,2,26,16,0,713.0,78.0,6.7,10.8,342.0,829.1,694.58
2018,2,26,16,15,682.5,72.0,6.4,10.65,296.5,776.78,653.48
2018,2,26,16,30,652.0,66.0,6.1,10.5,251.0,723.19,610.19
2018,2,26,16,45,580.0,60.0,5.8,10.3,201.0,632.18,535.0
2018,2,26,17,0,508.0,54.0,5.5,10.1,151.0,543.28,458.69
2018,2,26,17,15,359.0,45.0,5.35,9.95,103.5,391.79,327.77
2018,2,26,17,30,210.0,36.0,5.2,9.8,56.0,255.94,195.48
2018,2,26,17,45,111.5,21.0,5.05,9.7,31.0,133.51,0.0
2018,2,26,18,0,13.0,6.0,4.9,9.6,6.0,4.72,0.0
2018,2,26,18,15,6.5,3.0,4.75,9.55,3.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,4.55,9.3,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,5.05,9.3,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.65,9.3,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,6.0,9.3,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.3,9.25,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.6,9.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.8,9.2,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,7.0,9.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.25,9.15,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.5,9.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,7.4,8.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,7.3,8.8,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,7.2,8.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,7.15,8.7,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,7.1,8.7,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,7.05,8.65,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,7.0,8.6,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,7.1,8.65,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,7.2,8.7,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,7.25,8.7,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,7.3,8.7,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,7.3,8.65,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.3,8.6,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.3,8.55,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.3,8.5,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.2,8.4,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,7.1,8.3,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,7.05,8.15,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,6.9,7.9,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,6.8,7.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,6.75,7.7,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,6.7,7.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,6.6,7.55,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,6.5,7.5,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,6.45,7.45,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,6.4,7.4,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,6.45,7.65,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,6.5,7.9,0.0,0.0,0.0
2018,2,27,6,45,111.0,11.0,6.6,8.1,16.0,8.65,0.0
2018,2,27,7,0,222.0,22.0,6.7,8.3,32.0,18.44,0.0
2018,2,27,7,15,383.0,30.0,6.7,8.5,74.0,25.05,14.75
2018,2,27,7,30,544.0,38.0,6.7,8.7,116.0,34.87,25.27
2018,2,27,7,45,624.5,44.0,6.75,8.9,167.0,40.47,30.87
2018,2,27,8,0,705.0,50.0,6.8,9.1,218.0,46.2,36.36
2018,2,27,8,15,752.0,54.0,6.65,9.3,269.5,50.03,39.94
2018,2,27,8,30,799.0,58.0,6.5,9.5,321.0,53.91,43.44
2018,2,27,8,45,829.5,61.5,6.35,9.65,370.5,70.68,45.57
2018,2,27,9,0,860.0,65.0,6.2,9.8,420.0,134.36,75.8
2018,2,27,9,15,881.5,67.0,6.0,10.0,465.0,202.86,128.01
2018,2,27,9,30,903.0,69.0,5.8,10.2,510.0,269.05,186.38
2018,2,27,9,45,917.5,71.5,5.6,10.4,550.0,335.44,248.11
2018,2,27,10,0,932.0,74.0,5.4,10.6,590.0,402.54,310.49
2018,2,27,10,15,944.0,76.0,5.25,10.8,624.5,468.59,370.85
2018,2,27,10,30,956.0,78.0,5.1,11.0,659.0,534.45,429.24
2018,2,27,10,45,966.0,79.5,4.95,11.15,687.5,598.32,484.17
2018,2,27,11,0,976.0,81.0,4.8,11.3,716.0,661.19,536.39
2018,2,27,11,15,981.0,81.5,4.75,11.45,734.5,718.59,583.11
2018,2,27,11,30,986.0,82.0,4.7,11.6,753.0,773.87,626.87
2018,2,27,11,45,986.0,83.0,4.6,11.8,762.5,823.61,663.33
2018,2,27,12,0,986.0,84.0,4.5,12.0,772.0,870.34,696.08
2018,2,27,12,15,984.5,84.5,4.5,12.1,773.0,912.11,725.84
2018,2,27,12,30,983.0,85.0,4.5,12.2,774.0,950.37,752.94
2018,2,27,12,45,980.0,85.0,4.45,12.35,767.0,983.1,775.41
2018,2,27,13,0,977.0,85.0,4.4,12.5,760.0,1011.95,795.09
2018,2,27,13,15,972.5,85.0,4.3,12.55,745.5,1035.41,810.76
2018,2,27,13,30,968.0,85.0,4.2,12.6,731.0,1054.76,823.84
2018,2,27,13,45,961.0,84.0,4.1,12.7,708.5,1066.29,831.63
2018,2,27,14,0,954.0,83.0,4.0,12.8,686.0,1073.55,836.66
2018,2,27,14,15,941.5,81.5,3.9,12.8,654.0,1070.36,834.93
2018,2,27,14,30,929.0,80.0,3.8,12.8,622.0,1062.91,830.5
2018,2,27,14,45,914.0,78.5,3.75,12.8,585.0,1048.8,822.0
2018,2,27,15,0,899.0,77.0,3.7,12.8,548.0,1030.78,810.92
2018,2,27,15,15,879.5,74.5,3.7,12.8,505.0,1003.18,793.49
2018,2,27,15,30,860.0,72.0,3.7,12.8,462.0,984.02,782.03
2018,2,27,15,45,829.0,69.5,3.8,12.65,414.0,938.07,752.04
2018,2,27,16,0,798.0,67.0,3.9,12.5,366.0,889.58,719.48
2018,2,27,16,15,754.0,63.5,3.9,12.15,315.0,825.41,673.93
2018,2,27,16,30,710.0,60.0,3.9,11.8,264.0,760.11,625.67
2018,2,27,16,45,642.5,55.5,3.85,11.4,213.0,680.67,563.83
2018,2,27,17,0,575.0,51.0,3.8,11.0,162.0,595.95,494.43
2018,2,27,17,15,435.0,41.5,3.8,10.7,111.5,449.31,371.37
2018,2,27,17,30,295.0,32.0,3.8,10.4,61.0,312.91,242.27
2018,2,27,17,45,182.0,21.0,3.8,10.1,35.5,181.87,0.0
2018,2,27,18,0,69.0,10.0,3.8,9.8,10.0,54.15,0.0
2018,2,27,18,15,34.5,5.0,3.7,9.7,5.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,2,28,6,45,0.0,4.0,2.4,9.25,4.0,3.15,0.0
2018,2,28,7,0,0.0,8.0,2.4,9.5,8.0,6.07,0.0
2018,2,28,7,15,3.5,21.0,2.5,9.7,21.5,16.03,7.65
2018,2,28,7,30,7.0,34.0,2.6,9.9,35.0,26.04,17.46
2018,2,28,7,45,12.5,49.0,2.7,10.1,51.5,37.18,27.86
2018,2,28,8,0,18.0,64.0,2.8,10.3,68.0,47.98,37.85
2018,2,28,8,15,47.0,93.0,2.85,10.45,107.5,67.67,55.7
2018,2,28,8,30,76.0,122.0,2.9,10.6,147.0,86.63,72.66
2018,2,28,8,45,93.5,142.5,2.95,10.7,178.0,100.46,79.84
2018,2,28,9,0,111.0,163.0,3.0,10.8,209.0,125.99,97.99
2018,2,28,9,15,70.0,176.5,3.1,11.0,206.5,140.14,110.81
2018,2,28,9,30,29.0,190.0,3.2,11.2,204.0,148.11,119.08
2018,2,28,9,45,27.5,201.0,3.25,11.35,215.5,160.64,129.47
2018,2,28,10,0,26.0,212.0,3.3,11.5,227.0,170.6,137.64
2018,2,28,10,15,41.5,233.0,3.35,11.6,258.0,200.23,161.79
2018,2,28,10,30,57.0,254.0,3.4,11.7,289.0,229.95,186.0
2018,2,28,10,45,164.5,270.5,3.45,11.8,377.0,315.87,255.97
2018,2,28,11,0,272.0,287.0,3.5,11.9,465.0,417.4,337.75
2018,2,28,11,15,289.0,295.0,3.55,11.95,489.0,456.52,369.07
2018,2,28,11,30,306.0,303.0,3.6,12.0,513.0,496.85,401.25
2018,2,28,11,45,303.5,310.0,3.65,12.05,520.5,522.83,421.71
2018,2,28,12,0,301.0,317.0,3.7,12.1,528.0,547.84,441.26
2018,2,28,12,15,242.5,326.0,3.7,12.15,496.5,509.85,411.16
2018,2,28,12,30,184.0,335.0,3.7,12.2,465.0,483.12,389.35
2018,2,28,12,45,125.0,317.0,3.7,12.25,405.0,423.47,341.78
2018,2,28,13,0,66.0,299.0,3.7,12.3,345.0,337.58,272.8
2018,2,28,13,15,58.5,294.5,3.65,12.3,334.5,331.31,268.05
2018,2,28,13,30,51.0,290.0,3.6,12.3,324.0,324.5,262.63
2018,2,28,13,45,47.5,268.0,3.55,12.3,299.0,301.78,244.79
2018,2,28,14,0,44.0,246.0,3.5,12.3,274.0,278.33,226.32
2018,2,28,14,15,37.5,229.5,3.5,12.25,252.5,257.36,209.64
2018,2,28,14,30,31.0,213.0,3.5,12.2,231.0,235.9,192.44
2018,2,28,14,45,16.5,182.5,3.45,12.2,192.0,171.66,139.48
2018,2,28,15,0,2.0,152.0,3.4,12.2,153.0,128.54,103.29
2018,2,28,15,15,3.5,132.5,3.4,12.2,134.0,112.64,90.36
2018,2,28,15,30,5.0,113.0,3.4,12.2,115.0,96.69,77.24
2018,2,28,15,45,34.5,124.5,3.4,12.15,137.5,153.3,126.78
2018,2,28,16,0,64.0,136.0,3.4,12.1,160.0,200.72,168.06
2018,2,28,16,15,51.0,121.0,3.4,12.05,138.5,173.81,145.09
2018,2,28,16,30,38.0,106.0,3.4,12.0,117.0,147.67,122.53
2018,2,28,16,45,19.0,82.0,3.4,11.95,87.5,103.22,83.77
2018,2,28,17,0,0.0,58.0,3.4,11.9,58.0,50.46,37.55
2018,2,28,17,15,0.0,41.0,3.45,11.85,41.0,34.54,23.5
2018,2,28,17,30,0.0,24.0,3.5,11.8,24.0,18.33,8.88
2018,2,28,17,45,0.0,13.5,3.55,11.8,13.5,10.29,0.0
2018,2,28,18,0,0.0,3.0,3.6,11.8,3.0,2.36,0.0
2018,2,28,18,15,0.0,1.5,3.7,11.8,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,5.3,11.75,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.65,11.85,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,6.3,11.95,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.55,11.95,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.45,11.9,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.65,11.9,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,7.1,12.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,7.3,12.2,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,7.5,12.3,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,7.65,12.3,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,7.8,12.3,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.9,12.35,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,8.0,12.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,8.1,12.45,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,8.3,12.5,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,8.4,12.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,8.45,12.5,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,8.5,12.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,8.55,12.5,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,8.6,12.5,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,8.5,12.55,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.4,12.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,8.3,12.65,2.0,1.57,0.0
2018,3,1,7,0,0.0,4.0,8.2,12.7,4.0,3.02,0.0
2018,3,1,7,15,0.0,9.0,7.95,12.7,9.0,6.82,0.01
2018,3,1,7,30,0.0,14.0,7.7,12.7,14.0,10.62,3.69
2018,3,1,7,45,0.0,20.0,7.45,12.75,20.0,15.2,7.93
2018,3,1,8,0,0.0,26.0,7.2,12.8,26.0,19.79,12.16
2018,3,1,8,15,0.0,37.0,6.95,12.8,37.0,28.23,19.81
2018,3,1,8,30,0.0,48.0,6.7,12.8,48.0,36.7,27.42
2018,3,1,8,45,0.0,58.5,6.5,12.85,58.5,44.81,32.93
2018,3,1,9,0,0.0,69.0,6.3,12.9,69.0,52.93,39.79
2018,3,1,9,15,2.0,86.5,6.15,12.9,87.5,66.67,51.29
2018,3,1,9,30,4.0,104.0,6.0,12.9,106.0,80.45,62.74
2018,3,1,9,45,13.0,144.0,5.85,12.9,151.0,113.46,90.11
2018,3,1,10,0,22.0,184.0,5.7,12.9,196.0,148.22,118.83
2018,3,1,10,15,19.5,170.5,5.55,12.85,182.0,139.25,111.36
2018,3,1,10,30,17.0,157.0,5.4,12.8,168.0,129.42,103.19
2018,3,1,10,45,13.0,174.0,5.3,12.8,182.5,142.12,113.65
2018,3,1,11,0,9.0,191.0,5.2,12.8,197.0,154.65,123.83
2018,3,1,11,15,75.5,239.0,5.3,12.75,291.0,247.0,200.69
2018,3,1,11,30,142.0,287.0,5.4,12.7,385.0,355.16,289.24
2018,3,1,11,45,124.0,289.5,5.45,12.65,376.0,355.67,289.38
2018,3,1,12,0,106.0,292.0,5.5,12.6,367.0,354.16,288.0
2018,3,1,12,15,83.5,294.5,5.6,12.6,353.5,329.63,268.0
2018,3,1,12,30,61.0,297.0,5.7,12.6,340.0,319.2,259.13
2018,3,1,12,45,125.5,307.0,5.8,12.55,395.0,413.07,336.64
2018,3,1,13,0,190.0,317.0,5.9,12.5,450.0,492.34,401.69
2018,3,1,13,15,207.0,311.0,6.0,12.5,453.5,512.43,418.53
2018,3,1,13,30,224.0,305.0,6.1,12.5,457.0,532.35,435.48
2018,3,1,13,45,204.5,301.0,6.25,12.55,436.0,517.91,424.24
2018,3,1,14,0,185.0,297.0,6.4,12.6,415.0,502.1,411.95
2018,3,1,14,15,242.5,272.0,6.45,12.6,420.0,563.42,463.31
2018,3,1,14,30,300.0,247.0,6.5,12.6,425.0,599.2,494.61
2018,3,1,14,45,460.5,195.0,6.5,12.65,449.0,732.23,604.53
2018,3,1,15,0,621.0,143.0,6.5,12.7,473.0,847.57,696.5
2018,3,1,15,15,699.5,114.5,6.5,12.7,459.0,890.88,730.86
2018,3,1,15,30,778.0,86.0,6.5,12.7,445.0,919.69,754.49
2018,3,1,15,45,710.5,89.5,6.6,12.75,391.5,853.75,705.97
2018,3,1,16,0,643.0,93.0,6.7,12.8,338.0,780.22,650.76
2018,3,1,16,15,595.5,85.0,6.7,12.7,288.0,710.79,597.32
2018,3,1,16,30,548.0,77.0,6.7,12.6,238.0,641.18,542.01
2018,3,1,16,45,456.0,71.0,6.7,12.5,188.0,535.01,454.66
2018,3,1,17,0,364.0,65.0,6.7,12.4,138.0,429.88,365.19
2018,3,1,17,15,265.0,51.5,6.8,12.3,96.5,321.55,269.4
2018,3,1,17,30,166.0,38.0,6.9,12.2,55.0,221.96,174.68
2018,3,1,17,45,97.5,23.0,7.05,12.15,31.5,118.22,0.0
2018,3,1,18,0,29.0,8.0,7.2,12.1,8.0,25.68,0.0
2018,3,1,18,15,14.5,4.0,7.3,12.1,4.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,7.4,12.1,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,7.55,12.1,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,7.7,12.1,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,7.7,12.05,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,7.7,11.95,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,7.7,11.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,7.7,11.85,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.7,11.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.7,11.75,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.7,11.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.7,11.6,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.7,11.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.7,11.4,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.7,11.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.6,11.2,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.5,11.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,7.2,10.9,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.9,10.75,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.6,10.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.25,10.45,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,5.65,10.15,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.15,9.85,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,2,6,45,13.5,10.0,2.8,10.0,11.0,7.87,0.0
2018,3,2,7,0,27.0,20.0,2.9,10.3,22.0,15.2,0.0
2018,3,2,7,15,75.5,39.0,3.2,10.5,50.0,28.89,18.87
2018,3,2,7,30,124.0,58.0,3.5,10.7,78.0,42.17,31.76
2018,3,2,7,45,177.5,75.5,3.8,10.9,115.0,54.5,43.32
2018,3,2,8,0,231.0,93.0,4.1,11.1,152.0,66.65,54.51
2018,3,2,8,15,232.0,111.5,4.4,11.25,181.0,78.55,65.28
2018,3,2,8,30,233.0,130.0,4.7,11.4,210.0,90.03,75.48
2018,3,2,8,45,365.5,131.5,5.0,11.5,278.0,98.25,74.33
2018,3,2,9,0,498.0,133.0,5.3,11.6,346.0,142.37,96.23
2018,3,2,9,15,645.0,115.0,5.6,11.65,420.5,194.39,130.48
2018,3,2,9,30,792.0,97.0,5.9,11.7,495.0,264.3,185.67
2018,3,2,9,45,753.5,113.5,6.15,11.8,515.5,318.21,237.8
2018,3,2,10,0,715.0,130.0,6.4,11.9,536.0,370.36,288.0
2018,3,2,10,15,557.5,187.5,6.55,11.9,515.0,396.14,316.67
2018,3,2,10,30,400.0,245.0,6.7,11.9,494.0,399.37,323.78
2018,3,2,10,45,288.5,275.0,6.85,11.95,458.5,393.73,321.12
2018,3,2,11,0,177.0,305.0,7.0,12.0,423.0,366.12,299.0
2018,3,2,11,15,156.5,291.5,7.05,12.0,398.0,356.06,291.33
2018,3,2,11,30,136.0,278.0,7.1,12.0,373.0,342.56,280.59
2018,3,2,11,45,69.5,215.0,7.15,12.0,263.5,232.94,190.28
2018,3,2,12,0,3.0,152.0,7.2,12.0,154.0,121.74,96.59
2018,3,2,12,15,2.0,123.5,7.25,11.95,125.0,97.98,76.82
2018,3,2,12,30,1.0,95.0,7.3,11.9,96.0,74.26,56.97
2018,3,2,12,45,89.5,114.5,7.35,11.9,177.5,200.81,166.09
2018,3,2,13,0,178.0,134.0,7.4,11.9,259.0,308.56,258.09
2018,3,2,13,15,256.0,208.5,7.4,11.85,384.5,470.72,391.41
2018,3,2,13,30,334.0,283.0,7.4,11.8,510.0,638.44,525.7
2018,3,2,13,45,260.5,281.5,7.45,11.75,455.5,575.11,474.07
2018,3,2,14,0,187.0,280.0,7.5,11.7,401.0,483.75,400.16
2018,3,2,14,15,182.0,264.5,7.45,11.65,377.5,467.55,388.09
2018,3,2,14,30,177.0,249.0,7.4,11.6,354.0,450.12,374.85
2018,3,2,14,45,260.5,224.0,7.35,11.55,368.5,535.61,452.94
2018,3,2,15,0,344.0,199.0,7.3,11.5,383.0,593.84,498.35
2018,3,2,15,15,320.0,183.0,7.3,11.5,344.0,551.28,464.79
2018,3,2,15,30,296.0,167.0,7.3,11.5,305.0,507.47,430.06
2018,3,2,15,45,253.0,147.0,7.1,11.3,256.5,438.75,373.95
2018,3,2,16,0,210.0,127.0,6.9,11.1,208.0,370.01,316.84
2018,3,2,16,15,309.0,110.0,6.85,10.95,211.5,463.69,398.28
2018,3,2,16,30,408.0,93.0,6.8,10.8,215.0,525.46,451.43
2018,3,2,16,45,372.5,79.5,6.75,10.7,175.0,466.05,400.8
2018,3,2,17,0,337.0,66.0,6.7,10.6,135.0,407.78,349.43
2018,3,2,17,15,261.5,52.5,6.65,10.45,97.0,319.36,269.73
2018,3,2,17,30,186.0,39.0,6.6,10.3,59.0,237.65,190.36
2018,3,2,17,45,106.5,24.0,6.6,10.15,34.0,138.72,17.35
2018,3,2,18,0,27.0,9.0,6.6,10.0,9.0,25.1,0.0
2018,3,2,18,15,13.5,4.5,6.45,9.9,4.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.3,9.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.15,9.75,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,6.0,9.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,5.75,9.6,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.25,9.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.75,9.4,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,3,6,45,66.0,14.0,3.15,9.7,18.0,11.02,0.0
2018,3,3,7,0,132.0,28.0,3.2,9.9,36.0,21.04,2.75
2018,3,3,7,15,173.5,42.5,3.3,9.95,64.0,31.67,21.52
2018,3,3,7,30,215.0,57.0,3.4,10.0,92.0,42.07,31.84
2018,3,3,7,45,233.0,75.0,3.5,10.05,125.0,54.75,43.75
2018,3,3,8,0,251.0,93.0,3.6,10.1,158.0,66.94,55.01
2018,3,3,8,15,332.5,104.0,3.65,10.1,209.0,74.02,61.49
2018,3,3,8,30,414.0,115.0,3.7,10.1,260.0,81.75,68.4
2018,3,3,8,45,510.5,116.5,3.75,10.1,320.5,93.29,68.56
2018,3,3,9,0,607.0,118.0,3.8,10.1,381.0,145.49,94.88
2018,3,3,9,15,556.0,139.0,3.9,10.1,399.0,194.48,134.9
2018,3,3,9,30,505.0,160.0,4.0,10.1,417.0,239.76,176.97
2018,3,3,9,45,429.5,193.0,4.05,10.15,423.0,280.35,216.68
2018,3,3,10,0,354.0,226.0,4.1,10.2,429.0,307.49,244.03
2018,3,3,10,15,419.5,221.0,4.2,10.2,474.5,364.58,292.37
2018,3,3,10,30,485.0,216.0,4.3,10.2,520.0,424.09,342.72
2018,3,3,10,45,340.0,243.5,4.35,10.2,461.0,394.81,321.7
2018,3,3,11,0,195.0,271.0,4.4,10.2,402.0,347.62,284.18
2018,3,3,11,15,110.0,200.5,4.45,10.15,274.5,246.19,201.9
2018,3,3,11,30,25.0,130.0,4.5,10.1,147.0,123.87,99.54
2018,3,3,11,45,16.0,135.5,4.55,10.1,146.5,123.82,99.38
2018,3,3,12,0,7.0,141.0,4.6,10.1,146.0,115.88,92.43
2018,3,3,12,15,116.0,196.5,4.65,10.05,280.0,278.9,230.73
2018,3,3,12,30,225.0,252.0,4.7,10.0,414.0,452.64,373.12
2018,3,3,12,45,366.0,251.0,4.75,10.0,512.0,612.39,501.6
2018,3,3,13,0,507.0,250.0,4.8,10.0,610.0,759.39,617.08
2018,3,3,13,15,437.0,263.5,4.8,9.95,569.5,725.07,589.35
2018,3,3,13,30,367.0,277.0,4.8,9.9,529.0,663.68,541.99
2018,3,3,13,45,284.0,258.0,4.85,9.9,449.0,571.67,470.1
2018,3,3,14,0,201.0,239.0,4.9,9.9,369.0,475.01,392.83
2018,3,3,14,15,116.5,215.0,4.85,9.85,289.5,343.35,285.35
2018,3,3,14,30,32.0,191.0,4.8,9.8,210.0,211.2,174.08
2018,3,3,14,45,210.0,188.5,4.8,9.75,302.5,440.31,374.27
2018,3,3,15,0,388.0,186.0,4.8,9.7,395.0,648.66,540.33
2018,3,3,15,15,442.0,166.5,4.8,9.7,387.5,680.24,567.11
2018,3,3,15,30,496.0,147.0,4.8,9.7,380.0,707.99,591.28
2018,3,3,15,45,586.5,115.5,4.65,9.6,364.0,762.95,635.05
2018,3,3,16,0,677.0,84.0,4.5,9.5,348.0,800.54,664.64
2018,3,3,16,15,673.0,74.5,4.35,9.4,307.5,769.0,640.53
2018,3,3,16,30,669.0,65.0,4.2,9.3,267.0,734.74,613.79
2018,3,3,16,45,602.5,58.5,4.0,9.2,215.5,647.37,543.6
2018,3,3,17,0,536.0,52.0,3.8,9.1,164.0,562.2,472.76
2018,3,3,17,15,426.0,44.5,3.7,9.0,118.0,443.71,371.69
2018,3,3,17,30,316.0,37.0,3.6,8.9,72.0,331.85,268.4
2018,3,3,17,45,203.5,24.5,3.5,8.8,42.5,206.83,58.98
2018,3,3,18,0,91.0,12.0,3.4,8.7,13.0,70.07,0.0
2018,3,3,18,15,45.5,6.0,3.35,8.7,6.5,0.0,0.0
