Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,18,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,4,6,15,23.0,3.5,0.8,8.7,2.5,0.0,0.0
2018,3,4,6,30,46.0,7.0,0.7,8.8,5.0,0.0,0.0
2018,3,4,6,45,176.0,17.5,0.6,8.9,27.0,13.77,0.0
2018,3,4,7,0,306.0,28.0,0.5,9.0,49.0,23.47,6.95
2018,3,4,7,15,432.0,35.5,0.5,9.1,92.5,29.62,20.12
2018,3,4,7,30,558.0,43.0,0.5,9.2,136.0,36.11,26.8
2018,3,4,7,45,632.0,47.0,0.5,9.3,186.5,43.02,33.44
2018,3,4,8,0,706.0,51.0,0.5,9.4,237.0,47.04,37.28
2018,3,4,8,15,750.5,54.0,0.5,9.55,288.0,50.06,40.05
2018,3,4,8,30,795.0,57.0,0.5,9.7,339.0,53.16,42.79
2018,3,4,8,45,827.5,59.5,0.5,9.85,389.0,75.13,48.91
2018,3,4,9,0,860.0,62.0,0.5,10.0,439.0,137.69,77.71
2018,3,4,9,15,879.5,64.5,0.45,10.25,483.5,201.89,125.09
2018,3,4,9,30,899.0,67.0,0.4,10.5,528.0,267.95,181.19
2018,3,4,9,45,911.0,70.0,0.35,10.7,567.5,333.84,239.44
2018,3,4,10,0,923.0,73.0,0.3,10.9,607.0,400.15,297.32
2018,3,4,10,15,934.0,74.0,0.3,11.05,640.0,464.4,352.27
2018,3,4,10,30,945.0,75.0,0.3,11.2,673.0,528.32,404.95
2018,3,4,10,45,953.0,76.5,0.25,11.35,699.5,590.48,453.69
2018,3,4,11,0,961.0,78.0,0.2,11.5,726.0,651.43,499.47
2018,3,4,11,15,966.0,78.0,0.3,11.65,744.0,707.5,542.14
2018,3,4,11,30,971.0,78.0,0.4,11.8,762.0,761.45,582.37
2018,3,4,11,45,973.5,78.5,0.5,11.95,772.5,811.7,617.62
2018,3,4,12,0,976.0,79.0,0.6,12.1,783.0,859.17,650.08
2018,3,4,12,15,975.0,80.0,0.65,12.2,784.5,901.27,677.99
2018,3,4,12,30,974.0,81.0,0.7,12.3,786.0,939.96,703.59
2018,3,4,12,45,971.0,82.0,0.75,12.4,780.0,973.27,725.68
2018,3,4,13,0,968.0,83.0,0.8,12.5,774.0,1002.76,745.41
2018,3,4,13,15,965.0,82.5,0.85,12.55,760.0,1026.61,761.77
2018,3,4,13,30,962.0,82.0,0.9,12.6,746.0,1046.41,775.77
2018,3,4,13,45,955.0,81.5,0.95,12.65,723.0,1058.13,784.82
2018,3,4,14,0,948.0,81.0,1.0,12.7,700.0,1065.61,791.46
2018,3,4,14,15,938.5,80.0,1.1,12.7,670.0,1065.71,794.86
2018,3,4,14,30,929.0,79.0,1.2,12.7,640.0,1061.61,795.76
2018,3,4,14,45,915.5,77.0,1.3,12.7,603.0,1048.05,790.59
2018,3,4,15,0,902.0,75.0,1.4,12.7,566.0,1030.51,782.88
2018,3,4,15,15,883.5,73.5,1.4,12.7,523.5,1004.83,767.92
2018,3,4,15,30,865.0,72.0,1.4,12.7,481.0,975.77,750.68
2018,3,4,15,45,838.5,69.5,1.7,12.6,433.5,945.8,737.3
2018,3,4,16,0,812.0,67.0,2.0,12.5,386.0,901.23,712.19
2018,3,4,16,15,773.0,63.5,2.1,12.25,335.0,841.25,672.69
2018,3,4,16,30,734.0,60.0,2.2,12.0,284.0,779.95,630.38
2018,3,4,16,45,674.5,55.5,2.3,11.8,232.5,698.48,570.22
2018,3,4,17,0,615.0,51.0,2.4,11.6,181.0,626.67,513.94
2018,3,4,17,15,518.0,44.0,2.5,11.4,133.0,516.32,423.44
2018,3,4,17,30,421.0,37.0,2.6,11.2,85.0,411.38,328.7
2018,3,4,17,45,258.5,24.5,2.7,11.05,49.5,248.23,98.24
2018,3,4,18,0,96.0,12.0,2.8,10.9,14.0,73.28,0.0
2018,3,4,18,15,48.0,6.0,2.9,10.8,7.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.0,7.05,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,3,5,6,15,25.0,4.0,4.3,7.2,3.0,0.0,0.0
2018,3,5,6,30,50.0,8.0,4.5,7.4,6.0,0.0,0.0
2018,3,5,6,45,184.0,19.0,4.65,7.6,29.5,14.95,0.0
2018,3,5,7,0,318.0,30.0,4.8,7.8,53.0,25.17,10.26
2018,3,5,7,15,441.5,38.0,4.85,8.0,98.0,31.7,22.08
2018,3,5,7,30,565.0,46.0,4.9,8.2,143.0,38.54,29.03
2018,3,5,7,45,636.5,51.0,4.95,8.4,194.5,46.43,36.57
2018,3,5,8,0,708.0,56.0,5.0,8.6,246.0,51.14,41.04
2018,3,5,8,15,752.0,60.0,5.0,8.95,298.0,54.82,44.38
2018,3,5,8,30,796.0,64.0,5.0,9.3,350.0,58.54,47.64
2018,3,5,8,45,824.5,66.5,5.05,9.65,398.5,75.08,48.78
2018,3,5,9,0,853.0,69.0,5.1,10.0,447.0,137.81,78.49
2018,3,5,9,15,875.5,71.0,5.0,10.4,492.5,206.62,130.78
2018,3,5,9,30,898.0,73.0,4.9,10.8,538.0,272.93,188.74
2018,3,5,9,45,915.5,74.0,4.85,11.2,578.5,338.88,249.37
2018,3,5,10,0,933.0,75.0,4.8,11.6,619.0,405.82,310.85
2018,3,5,10,15,944.0,76.0,4.7,11.95,652.5,470.76,369.55
2018,3,5,10,30,955.0,77.0,4.6,12.3,686.0,535.33,426.08
2018,3,5,10,45,963.0,77.5,4.45,12.65,712.0,597.19,478.34
2018,3,5,11,0,971.0,78.0,4.3,13.0,738.0,657.76,527.6
2018,3,5,11,15,976.0,78.5,4.05,13.2,756.5,714.84,572.37
2018,3,5,11,30,981.0,79.0,3.8,13.4,775.0,769.8,614.2
2018,3,5,11,45,983.5,79.5,3.6,13.65,785.5,820.53,649.9
2018,3,5,12,0,986.0,80.0,3.4,13.9,796.0,868.44,682.11
2018,3,5,12,15,985.5,79.5,3.25,14.05,796.5,909.77,709.62
2018,3,5,12,30,985.0,79.0,3.1,14.2,797.0,947.6,734.34
2018,3,5,12,45,985.0,78.0,2.95,14.35,790.5,981.68,756.15
2018,3,5,13,0,985.0,77.0,2.8,14.5,784.0,1011.98,775.13
2018,3,5,13,15,981.0,76.5,2.75,14.6,769.0,1035.14,790.28
2018,3,5,13,30,977.0,76.0,2.7,14.7,754.0,1054.13,802.74
2018,3,5,13,45,971.0,75.0,2.6,14.8,731.0,1066.31,810.2
2018,3,5,14,0,965.0,74.0,2.5,14.9,708.0,1074.19,814.95
2018,3,5,14,15,955.5,73.5,2.5,14.95,678.0,1074.85,816.44
2018,3,5,14,30,946.0,73.0,2.5,15.0,648.0,1071.26,815.35
2018,3,5,14,45,933.0,71.5,2.45,15.05,611.0,1058.65,807.84
2018,3,5,15,0,920.0,70.0,2.4,15.1,574.0,1042.02,797.85
2018,3,5,15,15,902.5,68.0,2.4,15.1,531.0,1016.33,782.54
2018,3,5,15,30,885.0,66.0,2.4,15.1,488.0,987.14,764.82
2018,3,5,15,45,825.5,69.5,2.4,14.95,432.5,932.54,729.58
2018,3,5,16,0,766.0,73.0,2.4,14.8,377.0,864.24,683.88
2018,3,5,16,15,691.0,72.0,2.3,14.45,319.0,781.18,625.72
2018,3,5,16,30,616.0,71.0,2.2,14.1,261.0,693.44,562.0
2018,3,5,16,45,519.5,66.5,2.1,13.75,207.0,583.78,478.76
2018,3,5,17,0,423.0,62.0,2.0,13.4,153.0,477.84,394.73
2018,3,5,17,15,349.5,51.0,2.05,13.15,112.5,384.44,317.11
2018,3,5,17,30,276.0,40.0,2.1,12.9,72.0,303.87,243.46
2018,3,5,17,45,192.0,27.5,2.2,12.6,44.5,208.49,98.99
2018,3,5,18,0,108.0,15.0,2.3,12.3,17.0,83.48,0.0
2018,3,5,18,15,54.0,7.5,2.35,12.2,8.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,3,6,6,15,29.0,4.0,3.15,9.6,3.0,0.0,0.0
2018,3,6,6,30,58.0,8.0,3.2,9.9,6.0,0.0,0.0
2018,3,6,6,45,102.0,18.0,3.3,10.2,22.5,14.16,0.0
2018,3,6,7,0,146.0,28.0,3.4,10.5,39.0,21.13,9.01
2018,3,6,7,15,190.5,44.5,3.45,10.7,71.0,33.18,23.27
2018,3,6,7,30,235.0,61.0,3.5,10.9,103.0,44.96,34.49
2018,3,6,7,45,314.0,74.0,3.5,11.15,148.5,54.4,43.36
2018,3,6,8,0,393.0,87.0,3.5,11.4,194.0,63.8,51.98
2018,3,6,8,15,411.5,102.0,3.5,11.75,234.0,73.62,60.74
2018,3,6,8,30,430.0,117.0,3.5,12.1,274.0,83.09,69.02
2018,3,6,8,45,611.5,98.0,3.45,12.4,354.0,86.04,60.15
2018,3,6,9,0,793.0,79.0,3.4,12.7,434.0,139.81,81.55
2018,3,6,9,15,801.0,85.0,3.25,13.2,474.0,201.62,128.15
2018,3,6,9,30,809.0,91.0,3.1,13.7,514.0,264.1,182.15
2018,3,6,9,45,791.5,105.0,2.95,14.15,544.0,326.04,238.55
2018,3,6,10,0,774.0,119.0,2.8,14.6,574.0,382.89,290.08
2018,3,6,10,15,857.0,98.0,2.65,14.85,627.5,453.72,349.84
2018,3,6,10,30,940.0,77.0,2.5,15.1,681.0,528.53,411.64
2018,3,6,10,45,947.0,78.5,2.4,15.4,707.0,589.91,461.79
2018,3,6,11,0,954.0,80.0,2.3,15.7,733.0,649.97,509.04
2018,3,6,11,15,959.0,81.0,2.15,15.9,751.5,706.67,551.91
2018,3,6,11,30,964.0,82.0,2.0,16.1,770.0,761.31,591.61
2018,3,6,11,45,966.0,82.5,1.9,16.35,780.0,810.91,625.13
2018,3,6,12,0,968.0,83.0,1.8,16.6,790.0,857.69,655.18
2018,3,6,12,15,958.5,86.5,1.7,16.7,788.0,895.07,678.65
2018,3,6,12,30,949.0,90.0,1.6,16.8,786.0,928.48,699.2
2018,3,6,12,45,883.0,114.0,1.55,16.9,757.0,928.47,698.01
2018,3,6,13,0,817.0,138.0,1.5,17.0,728.0,933.99,701.05
2018,3,6,13,15,772.0,151.0,1.55,17.0,700.0,937.26,704.32
2018,3,6,13,30,727.0,164.0,1.6,17.0,672.0,928.74,699.89
2018,3,6,13,45,749.0,149.5,1.6,17.0,658.5,951.45,715.94
2018,3,6,14,0,771.0,135.0,1.6,17.0,645.0,970.55,729.32
2018,3,6,14,15,786.5,121.5,1.6,16.95,622.0,973.26,732.16
2018,3,6,14,30,802.0,108.0,1.6,16.9,599.0,980.01,738.08
2018,3,6,14,45,744.0,117.0,1.6,16.8,552.0,941.38,713.95
2018,3,6,15,0,686.0,126.0,1.6,16.7,505.0,893.01,683.49
2018,3,6,15,15,610.0,135.0,1.6,16.7,453.0,822.84,637.22
2018,3,6,15,30,534.0,144.0,1.6,16.7,401.0,740.69,581.46
2018,3,6,15,45,539.5,127.0,1.7,16.3,364.5,718.49,569.55
2018,3,6,16,0,545.0,110.0,1.8,15.9,328.0,703.67,561.99
2018,3,6,16,15,506.5,100.0,1.75,15.5,282.0,633.06,511.23
2018,3,6,16,30,468.0,90.0,1.7,15.1,236.0,572.97,467.21
2018,3,6,16,45,421.5,78.5,1.65,14.65,192.5,504.41,414.72
2018,3,6,17,0,375.0,67.0,1.6,14.2,149.0,437.7,361.3
2018,3,6,17,15,317.5,54.5,1.6,13.9,111.0,363.38,298.71
2018,3,6,17,30,260.0,42.0,1.6,13.6,73.0,293.95,235.2
2018,3,6,17,45,178.0,28.5,1.6,13.25,45.0,201.13,108.28
2018,3,6,18,0,96.0,15.0,1.6,12.9,17.0,75.39,0.0
2018,3,6,18,15,48.0,7.5,1.55,12.85,8.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,7,6,15,22.5,3.5,1.95,12.0,3.0,0.0,0.0
2018,3,7,6,30,45.0,7.0,2.1,12.1,6.0,0.0,0.0
2018,3,7,6,45,124.0,18.5,2.25,12.15,26.5,14.56,0.0
2018,3,7,7,0,203.0,30.0,2.4,12.2,47.0,22.78,11.17
2018,3,7,7,15,205.5,40.5,2.5,12.45,68.0,30.44,20.85
2018,3,7,7,30,208.0,51.0,2.6,12.7,89.0,37.81,27.97
2018,3,7,7,45,105.5,64.0,2.7,12.95,83.5,47.94,37.33
2018,3,7,8,0,3.0,77.0,2.8,13.2,78.0,57.49,46.0
2018,3,7,8,15,1.5,71.5,2.8,13.45,72.0,54.42,43.24
2018,3,7,8,30,0.0,66.0,2.8,13.7,66.0,50.61,39.73
2018,3,7,8,45,7.0,81.0,2.85,14.0,84.0,62.2,47.44
2018,3,7,9,0,14.0,96.0,2.9,14.3,102.0,74.49,57.15
2018,3,7,9,15,116.5,155.5,3.05,14.6,216.5,134.12,102.05
2018,3,7,9,30,219.0,215.0,3.2,14.9,331.0,209.82,160.24
2018,3,7,9,45,371.5,202.0,3.4,15.15,415.5,266.54,202.85
2018,3,7,10,0,524.0,189.0,3.6,15.4,500.0,344.71,264.99
2018,3,7,10,15,727.5,132.0,3.7,15.55,589.0,426.97,331.34
2018,3,7,10,30,931.0,75.0,3.8,15.7,678.0,522.79,409.48
2018,3,7,10,45,939.0,76.0,3.95,15.85,704.0,583.67,460.87
2018,3,7,11,0,947.0,77.0,4.1,16.0,730.0,643.34,509.98
2018,3,7,11,15,952.0,77.5,4.15,16.05,748.0,699.11,554.74
2018,3,7,11,30,957.0,78.0,4.2,16.1,766.0,752.8,596.83
2018,3,7,11,45,960.0,78.0,4.3,16.2,776.0,802.2,633.35
2018,3,7,12,0,963.0,78.0,4.4,16.3,786.0,848.86,667.04
2018,3,7,12,15,964.5,77.5,4.4,16.3,788.0,890.8,696.73
2018,3,7,12,30,966.0,77.0,4.4,16.3,790.0,929.46,723.98
2018,3,7,12,45,966.0,76.0,4.45,16.35,783.5,962.78,747.68
2018,3,7,13,0,966.0,75.0,4.5,16.4,777.0,992.38,768.85
2018,3,7,13,15,961.5,74.0,4.5,16.4,761.5,1013.84,784.13
2018,3,7,13,30,957.0,73.0,4.5,16.4,746.0,1031.15,796.72
2018,3,7,13,45,950.5,72.0,4.55,16.4,723.0,1042.3,805.7
2018,3,7,14,0,944.0,71.0,4.6,16.4,700.0,1049.2,811.99
2018,3,7,14,15,933.5,70.0,4.6,16.35,669.0,1047.81,812.4
2018,3,7,14,30,923.0,69.0,4.6,16.3,638.0,1042.23,810.14
2018,3,7,14,45,908.5,68.0,4.6,16.25,601.0,1028.48,802.36
2018,3,7,15,0,894.0,67.0,4.6,16.2,564.0,1010.84,791.99
2018,3,7,15,15,876.5,65.5,4.6,16.2,522.0,985.82,776.29
2018,3,7,15,30,859.0,64.0,4.6,16.2,480.0,957.42,758.15
2018,3,7,15,45,821.5,64.0,4.4,15.85,430.5,908.41,724.22
2018,3,7,16,0,784.0,64.0,4.2,15.5,381.0,868.47,696.75
2018,3,7,16,15,594.5,82.5,4.05,15.25,305.0,703.57,574.76
2018,3,7,16,30,405.0,101.0,3.9,15.0,229.0,529.89,440.93
2018,3,7,16,45,300.0,91.5,3.7,14.8,177.0,415.19,347.62
2018,3,7,17,0,195.0,82.0,3.5,14.6,125.0,288.25,241.14
2018,3,7,17,15,145.5,63.5,3.55,14.45,91.0,220.66,182.36
2018,3,7,17,30,96.0,45.0,3.6,14.3,57.0,156.41,124.41
2018,3,7,17,45,78.5,29.0,3.65,14.15,36.0,117.79,67.6
2018,3,7,18,0,61.0,13.0,3.7,14.0,15.0,50.55,0.0
2018,3,7,18,15,30.5,6.5,3.65,14.0,7.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.5,1.45,13.15,1.5,0.0,0.0
2018,3,8,6,30,0.0,3.0,1.4,13.3,3.0,0.0,0.0
2018,3,8,6,45,0.0,11.0,1.3,13.5,11.0,8.65,0.0
2018,3,8,7,0,0.0,19.0,1.2,13.7,19.0,14.48,5.51
2018,3,8,7,15,5.0,33.0,1.1,13.85,34.0,25.23,16.33
2018,3,8,7,30,10.0,47.0,1.0,14.0,49.0,35.68,26.04
2018,3,8,7,45,10.0,61.0,0.9,14.15,63.5,46.04,35.53
2018,3,8,8,0,10.0,75.0,0.8,14.3,78.0,56.33,44.8
2018,3,8,8,15,5.0,86.0,0.75,14.5,87.5,64.47,51.98
2018,3,8,8,30,0.0,97.0,0.7,14.7,97.0,72.53,58.95
2018,3,8,8,45,54.0,135.0,0.65,14.9,159.5,97.9,76.51
2018,3,8,9,0,108.0,173.0,0.6,15.1,222.0,132.34,101.01
2018,3,8,9,15,224.5,190.5,0.6,15.2,306.0,174.36,129.09
2018,3,8,9,30,341.0,208.0,0.6,15.3,390.0,233.98,172.75
2018,3,8,9,45,404.0,195.5,0.6,15.45,426.0,274.32,204.74
2018,3,8,10,0,467.0,183.0,0.6,15.6,462.0,319.63,241.65
2018,3,8,10,15,449.5,200.0,0.65,15.75,480.5,360.5,276.41
2018,3,8,10,30,432.0,217.0,0.7,15.9,499.0,399.07,308.28
2018,3,8,10,45,482.0,227.0,0.75,16.05,552.5,466.0,360.16
2018,3,8,11,0,532.0,237.0,0.8,16.2,606.0,537.86,414.34
2018,3,8,11,15,508.0,253.5,0.9,16.3,613.0,571.71,440.04
2018,3,8,11,30,484.0,270.0,1.0,16.4,620.0,602.17,463.0
2018,3,8,11,45,446.5,286.5,1.1,16.55,613.0,619.18,475.64
2018,3,8,12,0,409.0,303.0,1.2,16.7,606.0,631.63,484.78
2018,3,8,12,15,358.0,321.0,1.3,16.7,586.5,615.13,473.37
2018,3,8,12,30,307.0,339.0,1.4,16.7,567.0,608.74,468.81
2018,3,8,12,45,275.0,340.5,1.5,16.7,543.5,598.69,462.02
2018,3,8,13,0,243.0,342.0,1.6,16.7,520.0,564.12,437.65
2018,3,8,13,15,219.5,338.5,1.65,16.65,497.0,549.94,427.82
2018,3,8,13,30,196.0,335.0,1.7,16.6,474.0,533.68,416.2
2018,3,8,13,45,199.5,324.0,1.8,16.55,461.5,534.21,418.08
2018,3,8,14,0,203.0,313.0,1.9,16.5,449.0,533.72,419.14
2018,3,8,14,15,288.0,257.5,1.9,16.4,441.0,588.77,463.86
2018,3,8,14,30,373.0,202.0,1.9,16.3,433.0,644.21,508.07
2018,3,8,14,45,640.5,137.5,1.95,16.15,507.0,859.54,667.09
2018,3,8,15,0,908.0,73.0,2.0,16.0,581.0,1032.7,785.58
2018,3,8,15,15,648.0,120.0,2.0,16.0,469.0,842.86,655.29
2018,3,8,15,30,388.0,167.0,2.0,16.0,357.0,621.42,496.15
2018,3,8,15,45,355.0,156.5,2.0,15.7,317.0,547.39,444.13
2018,3,8,16,0,322.0,146.0,2.0,15.4,277.0,499.13,408.59
2018,3,8,16,15,272.5,135.0,2.05,15.1,236.0,435.2,359.32
2018,3,8,16,30,223.0,124.0,2.1,14.8,195.0,373.35,310.18
2018,3,8,16,45,186.0,105.0,2.1,14.5,157.5,313.33,261.33
2018,3,8,17,0,149.0,86.0,2.1,14.2,120.0,237.62,198.24
2018,3,8,17,15,108.5,66.5,2.1,13.9,88.0,179.03,147.32
2018,3,8,17,30,68.0,47.0,2.1,13.6,56.0,122.76,97.0
2018,3,8,17,45,67.5,30.5,2.1,13.25,36.0,100.59,61.43
2018,3,8,18,0,67.0,14.0,2.1,12.9,16.0,55.21,0.0
2018,3,8,18,15,33.5,7.0,2.2,12.75,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,6,15,36.5,4.5,2.0,11.35,4.5,0.0,0.0
2018,3,9,6,30,73.0,9.0,2.1,11.5,9.0,7.08,0.0
2018,3,9,6,45,157.0,20.5,2.2,11.7,31.5,16.13,0.0
2018,3,9,7,0,241.0,32.0,2.3,11.9,54.0,24.41,13.88
2018,3,9,7,15,256.0,31.0,2.4,12.05,68.0,24.73,16.07
2018,3,9,7,30,271.0,30.0,2.5,12.2,82.0,23.72,15.58
2018,3,9,7,45,138.0,30.0,2.6,12.4,56.5,22.42,14.58
2018,3,9,8,0,5.0,30.0,2.7,12.6,31.0,22.92,15.08
2018,3,9,8,15,2.5,36.5,2.6,12.8,37.0,27.89,19.54
2018,3,9,8,30,0.0,43.0,2.5,13.0,43.0,32.86,23.95
2018,3,9,8,45,0.0,77.0,2.45,13.25,77.0,59.13,45.06
2018,3,9,9,0,0.0,111.0,2.4,13.5,111.0,83.8,65.71
2018,3,9,9,15,1.5,133.5,2.2,13.7,134.5,100.77,79.59
2018,3,9,9,30,3.0,156.0,2.0,13.9,158.0,118.28,93.75
2018,3,9,9,45,15.0,193.5,1.8,14.1,202.5,150.36,119.43
2018,3,9,10,0,27.0,231.0,1.6,14.3,247.0,184.74,146.75
2018,3,9,10,15,30.0,246.5,1.65,14.45,265.5,204.38,162.31
2018,3,9,10,30,33.0,262.0,1.7,14.6,284.0,222.99,177.0
2018,3,9,10,45,84.0,288.0,1.8,14.7,346.0,276.8,219.81
2018,3,9,11,0,135.0,314.0,1.9,14.8,408.0,346.57,274.77
2018,3,9,11,15,146.0,330.0,1.9,14.85,434.0,380.35,300.86
2018,3,9,11,30,157.0,346.0,1.9,14.9,460.0,415.51,327.9
2018,3,9,11,45,173.5,349.0,1.95,14.95,476.5,444.16,350.15
2018,3,9,12,0,190.0,352.0,2.0,15.0,493.0,473.79,373.07
2018,3,9,12,15,196.5,356.5,1.95,15.05,503.0,497.36,390.75
2018,3,9,12,30,203.0,361.0,1.9,15.1,513.0,520.89,408.3
2018,3,9,12,45,227.5,354.5,1.9,15.2,523.0,549.36,430.17
2018,3,9,13,0,252.0,348.0,1.9,15.3,533.0,599.5,467.44
2018,3,9,13,15,261.0,339.0,1.95,15.3,527.5,611.99,477.29
2018,3,9,13,30,270.0,330.0,2.0,15.3,522.0,623.32,486.68
2018,3,9,13,45,283.5,316.0,2.05,15.3,512.0,632.39,494.75
2018,3,9,14,0,297.0,302.0,2.1,15.3,502.0,640.04,501.91
2018,3,9,14,15,306.0,285.5,2.1,15.25,484.0,638.67,502.38
2018,3,9,14,30,315.0,269.0,2.1,15.2,466.0,635.48,501.69
2018,3,9,14,45,259.5,259.5,2.15,15.15,415.5,572.7,455.26
2018,3,9,15,0,204.0,250.0,2.2,15.1,365.0,484.25,389.06
2018,3,9,15,15,206.5,230.5,2.2,15.1,339.5,466.83,377.59
2018,3,9,15,30,209.0,211.0,2.2,15.1,314.0,448.18,364.63
2018,3,9,15,45,193.5,191.5,2.35,14.85,279.5,410.65,336.82
2018,3,9,16,0,178.0,172.0,2.5,14.6,245.0,372.72,308.09
2018,3,9,16,15,130.5,149.5,2.4,14.4,199.5,300.41,249.41
2018,3,9,16,30,83.0,127.0,2.3,14.2,154.0,211.05,175.41
2018,3,9,16,45,47.5,104.0,2.2,14.0,119.0,153.49,126.44
2018,3,9,17,0,12.0,81.0,2.1,13.8,84.0,85.74,67.84
2018,3,9,17,15,6.5,61.5,2.05,13.6,63.0,63.1,48.01
2018,3,9,17,30,1.0,42.0,2.0,13.4,42.0,39.94,27.49
2018,3,9,17,45,3.5,26.0,1.95,13.25,26.0,26.59,12.76
2018,3,9,18,0,6.0,10.0,1.9,13.1,10.0,11.82,0.0
2018,3,9,18,15,3.0,5.0,1.9,13.0,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.15,12.4,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.2,12.5,1.0,0.79,0.0
2018,3,10,6,45,0.0,3.0,1.25,12.55,3.0,2.27,0.0
2018,3,10,7,0,0.0,5.0,1.3,12.6,5.0,3.78,0.0
2018,3,10,7,15,0.0,6.5,1.3,12.7,6.5,4.92,0.0
2018,3,10,7,30,0.0,8.0,1.3,12.8,8.0,6.06,0.0
2018,3,10,7,45,0.0,10.0,1.35,12.9,10.0,7.58,1.2
2018,3,10,8,0,0.0,12.0,1.4,13.0,12.0,9.11,2.6
2018,3,10,8,15,0.0,14.0,1.3,13.1,14.0,10.64,3.98
2018,3,10,8,30,0.0,16.0,1.2,13.2,16.0,12.18,5.35
2018,3,10,8,45,0.0,34.5,1.1,13.25,34.5,26.35,17.06
2018,3,10,9,0,0.0,53.0,1.0,13.3,53.0,40.59,29.17
2018,3,10,9,15,0.0,61.5,0.9,13.4,61.5,47.18,34.64
2018,3,10,9,30,0.0,70.0,0.8,13.5,70.0,53.77,40.08
2018,3,10,9,45,0.0,78.0,0.75,13.6,78.0,60.0,45.18
2018,3,10,10,0,0.0,86.0,0.7,13.7,86.0,66.23,50.25
2018,3,10,10,15,0.0,70.5,0.75,13.75,70.5,54.25,40.11
2018,3,10,10,30,0.0,55.0,0.8,13.8,55.0,42.29,30.03
2018,3,10,10,45,0.0,67.0,0.8,13.9,67.0,51.6,37.76
2018,3,10,11,0,0.0,79.0,0.8,14.0,79.0,60.92,45.43
2018,3,10,11,15,0.0,80.0,1.0,14.05,80.0,61.73,46.02
2018,3,10,11,30,0.0,81.0,1.2,14.1,81.0,62.52,46.62
2018,3,10,11,45,0.5,103.5,1.35,14.15,104.0,80.53,61.48
2018,3,10,12,0,1.0,126.0,1.5,14.2,127.0,98.96,76.58
2018,3,10,12,15,1.0,143.0,1.65,14.25,144.0,112.91,87.94
2018,3,10,12,30,1.0,160.0,1.8,14.3,161.0,127.17,99.54
2018,3,10,12,45,0.5,147.5,1.9,14.3,148.0,116.66,90.97
2018,3,10,13,0,0.0,135.0,2.0,14.3,135.0,106.05,82.35
2018,3,10,13,15,0.0,134.5,2.05,14.35,134.5,105.8,82.21
2018,3,10,13,30,0.0,134.0,2.1,14.4,134.0,105.55,82.07
2018,3,10,13,45,0.0,137.5,2.1,14.4,137.5,108.72,84.77
2018,3,10,14,0,0.0,141.0,2.1,14.4,141.0,111.99,87.57
2018,3,10,14,15,0.0,130.5,2.05,14.4,130.5,103.25,80.52
2018,3,10,14,30,0.0,120.0,2.0,14.4,120.0,94.49,73.44
2018,3,10,14,45,0.0,113.5,1.95,14.4,113.5,89.15,69.19
2018,3,10,15,0,0.0,107.0,1.9,14.4,107.0,83.82,64.93
2018,3,10,15,15,0.0,104.5,1.9,14.4,104.5,82.02,63.6
2018,3,10,15,30,0.0,102.0,1.9,14.4,102.0,80.34,62.38
2018,3,10,15,45,0.5,104.5,1.5,14.3,104.5,84.0,65.69
2018,3,10,16,0,1.0,107.0,1.1,14.2,107.0,88.37,69.58
2018,3,10,16,15,9.5,109.5,1.05,14.15,112.5,101.42,81.15
2018,3,10,16,30,18.0,112.0,1.0,14.1,118.0,116.1,93.94
2018,3,10,16,45,9.0,88.0,0.9,14.0,91.0,84.75,67.11
2018,3,10,17,0,0.0,64.0,0.8,13.9,64.0,53.58,40.18
2018,3,10,17,15,0.0,48.0,0.9,13.8,48.0,39.3,27.74
2018,3,10,17,30,0.0,32.0,1.0,13.7,32.0,24.49,14.73
2018,3,10,17,45,0.0,20.0,1.1,13.6,20.0,15.26,5.27
2018,3,10,18,0,0.0,8.0,1.2,13.5,8.0,6.29,0.0
2018,3,10,18,15,0.0,4.0,1.15,13.45,4.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,3,11,6,15,41.0,5.5,2.3,10.65,5.5,0.0,0.0
2018,3,11,6,30,82.0,11.0,2.3,10.9,11.0,8.65,0.0
2018,3,11,6,45,232.0,22.5,2.3,11.1,42.0,18.75,0.0
2018,3,11,7,0,382.0,34.0,2.3,11.3,73.0,28.32,17.99
2018,3,11,7,15,373.0,39.0,2.2,11.55,95.5,31.76,22.42
2018,3,11,7,30,364.0,44.0,2.1,11.8,118.0,35.09,25.84
2018,3,11,7,45,200.0,76.5,2.05,12.05,119.0,55.89,44.7
2018,3,11,8,0,36.0,109.0,2.0,12.3,120.0,77.31,63.89
2018,3,11,8,15,66.0,135.5,1.9,12.65,159.5,94.5,79.0
2018,3,11,8,30,96.0,162.0,1.8,13.0,199.0,111.32,93.5
2018,3,11,8,45,115.5,183.5,1.7,13.3,234.0,125.6,99.2
2018,3,11,9,0,135.0,205.0,1.6,13.6,269.0,154.3,118.75
2018,3,11,9,15,163.5,225.0,1.55,13.9,309.5,186.75,142.86
2018,3,11,9,30,192.0,245.0,1.5,14.2,350.0,223.37,171.51
2018,3,11,9,45,210.0,261.0,1.45,14.45,383.5,258.24,199.73
2018,3,11,10,0,228.0,277.0,1.4,14.7,417.0,295.51,229.92
2018,3,11,10,15,238.0,292.0,1.45,15.15,444.5,330.98,258.54
2018,3,11,10,30,248.0,307.0,1.5,15.6,472.0,367.67,287.65
2018,3,11,10,45,261.5,316.0,1.55,16.0,496.0,410.24,320.75
2018,3,11,11,0,275.0,325.0,1.6,16.4,520.0,447.86,349.58
2018,3,11,11,15,281.0,332.5,1.65,16.7,536.0,480.36,374.25
2018,3,11,11,30,287.0,340.0,1.7,17.0,552.0,512.9,398.59
2018,3,11,11,45,346.0,327.5,1.7,17.3,586.0,566.79,439.12
2018,3,11,12,0,405.0,315.0,1.7,17.6,620.0,624.16,481.45
2018,3,11,12,15,423.0,309.0,1.7,17.8,628.0,672.46,515.75
2018,3,11,12,30,441.0,303.0,1.7,18.0,636.0,706.01,539.57
2018,3,11,12,45,471.5,287.5,1.7,18.2,641.0,740.91,564.69
2018,3,11,13,0,502.0,272.0,1.7,18.4,646.0,774.81,588.94
2018,3,11,13,15,614.5,222.0,1.6,18.55,670.5,858.26,647.86
2018,3,11,13,30,727.0,172.0,1.5,18.7,695.0,936.42,699.17
2018,3,11,13,45,735.5,160.5,1.4,18.8,676.0,949.17,705.65
2018,3,11,14,0,744.0,149.0,1.3,18.9,657.0,958.23,710.53
2018,3,11,14,15,797.5,123.0,1.3,18.9,646.0,984.85,728.86
2018,3,11,14,30,851.0,97.0,1.3,18.9,635.0,1015.27,749.5
2018,3,11,14,45,826.5,97.5,1.25,18.9,595.5,993.31,735.53
2018,3,11,15,0,802.0,98.0,1.2,18.9,556.0,967.62,719.91
2018,3,11,15,15,760.0,101.0,1.2,18.9,509.5,923.71,693.12
2018,3,11,15,30,718.0,104.0,1.2,18.9,463.0,884.7,669.46
2018,3,11,15,45,725.5,91.5,1.5,18.45,424.5,865.38,663.93
2018,3,11,16,0,733.0,79.0,1.8,18.0,386.0,836.23,650.22
2018,3,11,16,15,659.5,80.0,1.9,17.5,330.5,758.08,598.51
2018,3,11,16,30,586.0,81.0,2.0,17.0,275.0,674.62,540.84
2018,3,11,16,45,503.0,75.0,2.1,16.55,221.5,575.59,468.2
2018,3,11,17,0,420.0,69.0,2.2,16.1,168.0,473.46,389.31
2018,3,11,17,15,361.0,57.0,2.1,15.65,127.0,396.65,326.13
2018,3,11,17,30,302.0,45.0,2.0,15.2,86.0,324.44,262.42
2018,3,11,17,45,208.5,31.5,1.95,14.8,54.0,231.95,164.93
2018,3,11,18,0,115.0,18.0,1.9,14.4,22.0,89.52,0.0
2018,3,11,18,15,57.5,9.0,1.85,14.2,11.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,3,12,6,15,34.0,5.0,3.9,13.55,5.5,0.0,0.0
2018,3,12,6,30,68.0,10.0,4.0,13.7,11.0,7.87,0.0
2018,3,12,6,45,198.5,23.5,4.15,13.9,41.5,19.45,0.0
2018,3,12,7,0,329.0,37.0,4.3,14.1,72.0,30.55,19.89
2018,3,12,7,15,327.0,35.0,4.2,14.35,86.0,28.21,19.08
2018,3,12,7,30,325.0,33.0,4.1,14.6,100.0,26.36,17.79
2018,3,12,7,45,162.5,39.0,4.0,14.85,72.5,28.85,20.15
2018,3,12,8,0,0.0,45.0,3.9,15.1,45.0,34.39,25.12
2018,3,12,8,15,0.0,75.0,4.0,15.45,75.0,57.13,45.26
2018,3,12,8,30,0.0,105.0,4.1,15.8,105.0,78.22,63.67
2018,3,12,8,45,2.0,127.5,4.2,16.15,128.5,94.15,73.79
2018,3,12,9,0,4.0,150.0,4.3,16.5,152.0,111.15,87.45
2018,3,12,9,15,3.5,157.5,4.5,16.7,159.5,118.06,92.84
2018,3,12,9,30,3.0,165.0,4.7,16.9,167.0,124.79,98.1
2018,3,12,9,45,19.0,199.5,4.9,17.1,211.5,155.91,122.79
2018,3,12,10,0,35.0,234.0,5.1,17.3,256.0,191.31,150.98
2018,3,12,10,15,207.0,234.0,5.25,17.4,372.5,278.08,218.94
2018,3,12,10,30,379.0,234.0,5.4,17.5,489.0,386.43,305.26
2018,3,12,10,45,366.5,265.0,5.55,17.55,519.0,425.44,337.53
2018,3,12,11,0,354.0,296.0,5.7,17.6,549.0,470.53,373.83
2018,3,12,11,15,533.0,238.0,5.8,17.6,629.0,574.26,457.35
2018,3,12,11,30,712.0,180.0,5.9,17.6,709.0,687.72,547.56
2018,3,12,11,45,584.0,187.0,5.95,17.55,624.5,638.11,509.97
2018,3,12,12,0,456.0,194.0,6.0,17.5,540.0,566.98,455.38
2018,3,12,12,15,241.0,219.0,6.05,17.5,402.0,417.52,336.08
2018,3,12,12,30,26.0,244.0,6.1,17.5,264.0,234.27,185.31
2018,3,12,12,45,35.5,267.5,6.15,17.45,294.5,268.38,213.17
2018,3,12,13,0,45.0,291.0,6.2,17.4,325.0,304.23,242.07
2018,3,12,13,15,37.5,280.0,6.2,17.4,308.0,290.31,230.94
2018,3,12,13,30,30.0,269.0,6.2,17.4,291.0,275.63,219.26
2018,3,12,13,45,17.5,225.5,6.2,17.35,238.0,203.86,161.72
2018,3,12,14,0,5.0,182.0,6.2,17.3,185.0,152.96,120.32
2018,3,12,14,15,2.5,154.5,6.15,17.25,156.0,126.63,99.0
2018,3,12,14,30,0.0,127.0,6.1,17.2,127.0,100.45,77.62
2018,3,12,14,45,8.0,150.5,6.05,17.15,155.0,130.08,102.6
2018,3,12,15,0,16.0,174.0,6.0,17.1,183.0,161.57,129.07
2018,3,12,15,15,16.0,164.0,6.0,17.1,172.5,153.57,122.82
2018,3,12,15,30,16.0,154.0,6.0,17.1,162.0,145.61,116.61
2018,3,12,15,45,14.5,119.0,5.9,16.85,125.5,111.28,88.51
2018,3,12,16,0,13.0,84.0,5.8,16.6,89.0,77.81,60.76
2018,3,12,16,15,17.0,76.0,5.8,16.35,82.0,82.48,65.13
2018,3,12,16,30,21.0,68.0,5.8,16.1,75.0,78.6,62.19
2018,3,12,16,45,11.0,50.0,5.8,15.9,53.5,51.55,38.81
2018,3,12,17,0,1.0,32.0,5.8,15.7,32.0,25.23,15.89
2018,3,12,17,15,0.5,24.0,5.85,15.55,24.0,18.66,10.14
2018,3,12,17,30,0.0,16.0,5.9,15.4,16.0,12.15,4.42
2018,3,12,17,45,0.0,10.0,5.95,15.25,10.0,7.58,0.0
2018,3,12,18,0,0.0,4.0,6.0,15.1,4.0,3.15,0.0
2018,3,12,18,15,0.0,2.0,5.8,15.05,2.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,5.4,14.95,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,5.15,14.9,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,5.05,14.9,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.25,14.95,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.3,15.05,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.4,15.1,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.35,15.05,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.25,14.95,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.3,14.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.35,14.9,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.4,14.9,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.45,14.85,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.5,14.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.5,14.8,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.5,14.8,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.5,14.75,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.5,14.7,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.4,14.65,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,6.25,14.6,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,6.05,14.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.9,14.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.55,14.55,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,4.65,14.15,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,4.6,14.1,2.0,1.57,0.0
2018,3,13,6,45,0.0,6.5,4.6,14.05,6.5,4.92,0.0
2018,3,13,7,0,0.0,11.0,4.6,14.0,11.0,8.34,1.4
2018,3,13,7,15,0.0,16.0,4.6,13.95,16.0,12.15,5.04
2018,3,13,7,30,0.0,21.0,4.6,13.9,21.0,15.97,8.6
2018,3,13,7,45,0.0,21.0,4.55,13.9,21.0,15.97,8.69
2018,3,13,8,0,0.0,21.0,4.5,13.9,21.0,15.98,8.73
2018,3,13,8,15,0.0,21.0,4.45,13.9,21.0,15.99,8.72
2018,3,13,8,30,0.0,21.0,4.4,13.9,21.0,16.0,8.71
2018,3,13,8,45,0.0,22.5,4.3,13.95,22.5,17.16,9.06
2018,3,13,9,0,0.0,24.0,4.2,14.0,24.0,18.32,10.01
2018,3,13,9,15,0.0,35.5,4.25,14.15,35.5,27.16,17.47
2018,3,13,9,30,0.0,47.0,4.3,14.3,47.0,36.03,24.9
2018,3,13,9,45,0.0,61.5,4.35,14.4,61.5,47.24,34.25
2018,3,13,10,0,0.0,76.0,4.4,14.5,76.0,58.49,43.57
2018,3,13,10,15,6.0,137.0,4.45,14.65,141.0,107.91,84.43
2018,3,13,10,30,12.0,198.0,4.5,14.8,206.0,158.44,125.67
2018,3,13,10,45,46.5,246.5,4.55,14.9,279.5,222.21,177.37
2018,3,13,11,0,81.0,295.0,4.6,15.0,353.0,288.17,230.4
2018,3,13,11,15,95.0,305.5,4.65,15.05,375.0,314.04,251.19
2018,3,13,11,30,109.0,316.0,4.7,15.1,397.0,353.87,282.95
2018,3,13,11,45,226.0,327.5,4.75,15.2,499.0,476.25,380.75
2018,3,13,12,0,343.0,339.0,4.8,15.3,601.0,596.74,475.04
2018,3,13,12,15,308.5,346.5,4.85,15.3,582.5,596.32,474.08
2018,3,13,12,30,274.0,354.0,4.9,15.3,564.0,592.3,470.75
2018,3,13,12,45,252.0,341.5,4.9,15.35,533.0,576.28,458.65
2018,3,13,13,0,230.0,329.0,4.9,15.4,502.0,557.14,444.14
2018,3,13,13,15,272.0,323.0,4.85,15.4,524.0,603.33,480.93
2018,3,13,13,30,314.0,317.0,4.8,15.4,546.0,650.0,517.58
2018,3,13,13,45,181.5,284.5,4.8,15.4,416.0,469.72,377.57
2018,3,13,14,0,49.0,252.0,4.8,15.4,286.0,283.7,227.8
2018,3,13,14,15,140.0,243.0,4.7,15.35,334.0,393.95,319.74
2018,3,13,14,30,231.0,234.0,4.6,15.3,382.0,506.05,410.54
2018,3,13,14,45,281.5,237.0,4.55,15.25,407.0,565.57,458.29
2018,3,13,15,0,332.0,240.0,4.5,15.2,432.0,624.04,505.03
2018,3,13,15,15,392.0,204.5,4.5,15.2,415.0,643.23,523.03
2018,3,13,15,30,452.0,169.0,4.5,15.2,398.0,684.36,557.36
2018,3,13,15,45,419.0,158.5,4.25,15.0,355.0,634.12,519.03
2018,3,13,16,0,386.0,148.0,4.0,14.8,312.0,583.13,480.31
2018,3,13,16,15,282.5,136.5,3.7,14.6,248.5,442.04,368.34
2018,3,13,16,30,179.0,125.0,3.4,14.4,185.0,309.93,259.96
2018,3,13,16,45,213.5,104.5,3.15,14.25,164.5,331.42,278.72
2018,3,13,17,0,248.0,84.0,2.9,14.1,144.0,329.05,276.72
2018,3,13,17,15,206.0,65.5,2.65,13.85,107.5,265.0,221.25
2018,3,13,17,30,164.0,47.0,2.4,13.6,71.0,203.19,166.23
2018,3,13,17,45,111.0,32.5,2.15,13.35,46.0,144.55,106.68
2018,3,13,18,0,58.0,18.0,1.9,13.1,21.0,72.91,0.0
2018,3,13,18,15,29.0,9.0,1.9,13.0,10.5,7.08,0.0
2018,3,13,18,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
