Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,4,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,24,5,45,6.0,2.0,2.55,11.0,2.0,0.0,0.0
2018,3,24,6,0,12.0,4.0,2.5,11.0,4.0,0.0,0.0
2018,3,24,6,15,15.5,14.0,2.65,11.2,14.5,11.02,0.0
2018,3,24,6,30,19.0,24.0,2.8,11.4,25.0,18.0,3.52
2018,3,24,6,45,37.0,43.0,2.9,11.55,48.0,31.55,21.48
2018,3,24,7,0,55.0,62.0,3.0,11.7,71.0,45.02,34.33
2018,3,24,7,15,76.5,79.0,3.05,11.75,96.5,56.71,45.27
2018,3,24,7,30,98.0,96.0,3.1,11.8,122.0,68.45,56.04
2018,3,24,7,45,93.0,117.5,3.15,11.85,146.5,82.22,68.4
2018,3,24,8,0,88.0,139.0,3.2,11.9,171.0,97.6,81.96
2018,3,24,8,15,77.5,161.0,3.25,11.95,192.5,111.4,93.93
2018,3,24,8,30,67.0,183.0,3.3,12.0,214.0,124.83,105.43
2018,3,24,8,45,154.0,199.0,3.35,12.05,279.5,138.27,108.81
2018,3,24,9,0,241.0,215.0,3.4,12.1,345.0,170.36,127.94
2018,3,24,9,15,491.5,174.0,3.55,12.15,466.0,209.42,147.86
2018,3,24,9,30,742.0,133.0,3.7,12.2,587.0,280.94,198.99
2018,3,24,9,45,830.5,110.0,3.85,12.25,647.5,346.41,255.25
2018,3,24,10,0,919.0,87.0,4.0,12.3,708.0,418.2,317.89
2018,3,24,10,15,929.0,88.5,4.15,12.3,741.0,482.12,375.45
2018,3,24,10,30,939.0,90.0,4.3,12.3,774.0,545.53,431.21
2018,3,24,10,45,946.5,91.0,4.45,12.35,799.5,606.34,483.39
2018,3,24,11,0,954.0,92.0,4.6,12.4,825.0,665.79,533.15
2018,3,24,11,15,958.5,93.0,4.75,12.4,842.5,721.64,579.09
2018,3,24,11,30,963.0,94.0,4.9,12.4,860.0,775.32,622.43
2018,3,24,11,45,965.5,93.5,5.05,12.45,868.5,823.66,659.67
2018,3,24,12,0,968.0,93.0,5.2,12.5,877.0,869.12,693.56
2018,3,24,12,15,968.0,93.0,5.3,12.5,877.5,909.9,723.79
2018,3,24,12,30,968.0,93.0,5.4,12.5,878.0,947.25,751.52
2018,3,24,12,45,897.0,124.0,5.55,12.45,846.0,947.77,753.0
2018,3,24,13,0,826.0,155.0,5.7,12.4,814.0,954.91,759.67
2018,3,24,13,15,557.0,232.5,5.75,12.4,673.0,807.76,649.07
2018,3,24,13,30,288.0,310.0,5.8,12.4,532.0,609.85,493.1
2018,3,24,13,45,447.0,236.0,5.85,12.35,569.0,724.44,587.81
2018,3,24,14,0,606.0,162.0,5.9,12.3,606.0,825.83,669.03
2018,3,24,14,15,682.5,155.0,5.9,12.25,635.5,903.77,728.26
2018,3,24,14,30,759.0,148.0,5.9,12.2,665.0,979.11,785.14
2018,3,24,14,45,609.0,184.5,5.85,12.1,585.0,868.19,703.68
2018,3,24,15,0,459.0,221.0,5.8,12.0,505.0,746.23,610.05
2018,3,24,15,15,413.0,214.5,5.8,12.0,456.5,691.06,568.58
2018,3,24,15,30,367.0,208.0,5.8,12.0,408.0,611.17,507.29
2018,3,24,15,45,390.5,179.5,5.7,11.9,375.5,620.92,517.31
2018,3,24,16,0,414.0,151.0,5.6,11.8,343.0,603.18,505.77
2018,3,24,16,15,574.0,110.5,5.55,11.7,343.5,702.73,588.03
2018,3,24,16,30,734.0,70.0,5.5,11.6,344.0,772.89,644.15
2018,3,24,16,45,700.5,65.0,5.4,11.5,295.0,713.35,597.79
2018,3,24,17,0,667.0,60.0,5.3,11.4,246.0,659.62,554.97
2018,3,24,17,15,525.0,58.0,5.15,11.25,185.0,519.78,440.18
2018,3,24,17,30,383.0,56.0,5.0,11.1,124.0,384.99,324.97
2018,3,24,17,45,264.5,42.5,4.8,10.9,82.0,271.22,222.84
2018,3,24,18,0,146.0,29.0,4.6,10.7,40.0,164.41,104.34
2018,3,24,18,15,88.0,17.5,4.6,10.65,22.5,65.06,0.0
2018,3,24,18,30,30.0,6.0,4.6,10.6,5.0,0.0,0.0
2018,3,24,18,45,15.0,3.0,4.6,10.6,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.45,10.55,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,25,5,45,8.5,3.0,3.2,9.8,2.5,0.0,0.0
2018,3,25,6,0,17.0,6.0,3.2,9.9,5.0,0.0,0.0
2018,3,25,6,15,62.5,17.5,3.35,10.2,21.0,13.77,0.0
2018,3,25,6,30,108.0,29.0,3.5,10.5,37.0,21.59,7.66
2018,3,25,6,45,177.0,44.0,3.65,10.8,69.5,32.76,22.75
2018,3,25,7,0,246.0,59.0,3.8,11.1,102.0,43.66,33.26
2018,3,25,7,15,344.0,71.0,3.9,11.15,153.0,52.66,41.79
2018,3,25,7,30,442.0,83.0,4.0,11.2,204.0,61.71,50.14
2018,3,25,7,45,578.5,79.0,4.1,11.3,272.0,62.2,50.6
2018,3,25,8,0,715.0,75.0,4.2,11.4,340.0,60.69,49.15
2018,3,25,8,15,749.5,79.0,4.25,11.5,392.0,68.84,56.3
2018,3,25,8,30,784.0,83.0,4.3,11.6,444.0,71.96,58.87
2018,3,25,8,45,769.0,95.5,4.35,11.7,480.5,100.74,66.08
2018,3,25,9,0,754.0,108.0,4.4,11.8,517.0,157.48,96.3
2018,3,25,9,15,760.0,117.5,4.5,11.9,558.0,219.73,144.89
2018,3,25,9,30,766.0,127.0,4.6,12.0,599.0,282.56,199.97
2018,3,25,9,45,764.0,134.0,4.65,12.1,629.0,341.38,253.91
2018,3,25,10,0,762.0,141.0,4.7,12.2,659.0,399.22,306.81
2018,3,25,10,15,702.0,173.5,4.8,12.3,667.5,450.97,354.33
2018,3,25,10,30,642.0,206.0,4.9,12.4,676.0,494.82,393.49
2018,3,25,10,45,796.5,148.5,4.95,12.45,751.0,575.42,460.34
2018,3,25,11,0,951.0,91.0,5.0,12.5,826.0,663.18,532.49
2018,3,25,11,15,955.5,91.5,5.15,12.55,843.0,718.33,577.87
2018,3,25,11,30,960.0,92.0,5.3,12.6,860.0,771.29,620.75
2018,3,25,11,45,963.5,91.5,5.4,12.65,869.0,820.12,658.23
2018,3,25,12,0,967.0,91.0,5.5,12.7,878.0,866.17,692.4
2018,3,25,12,15,969.0,90.5,5.6,12.7,879.5,907.97,723.48
2018,3,25,12,30,971.0,90.0,5.7,12.7,881.0,946.45,752.12
2018,3,25,12,45,970.5,90.0,5.8,12.75,874.0,979.72,776.84
2018,3,25,13,0,970.0,90.0,5.9,12.8,867.0,1009.21,798.93
2018,3,25,13,15,966.0,89.5,5.95,12.75,850.5,1030.92,815.5
2018,3,25,13,30,962.0,89.0,6.0,12.7,834.0,1048.47,829.27
2018,3,25,13,45,955.5,88.0,6.05,12.7,809.5,1058.77,837.86
2018,3,25,14,0,949.0,87.0,6.1,12.7,785.0,1064.76,843.58
2018,3,25,14,15,939.0,85.5,6.1,12.65,752.5,1062.36,843.27
2018,3,25,14,30,929.0,84.0,6.1,12.6,720.0,1055.69,840.1
2018,3,25,14,45,916.5,82.5,6.1,12.55,681.5,1042.34,832.27
2018,3,25,15,0,904.0,81.0,6.1,12.5,643.0,1025.02,821.71
2018,3,25,15,15,888.0,79.5,6.1,12.5,599.5,1000.42,805.73
2018,3,25,15,30,872.0,78.0,6.1,12.5,556.0,972.35,787.2
2018,3,25,15,45,849.0,76.0,6.05,12.35,507.5,945.1,769.36
2018,3,25,16,0,826.0,74.0,6.0,12.2,459.0,903.26,740.31
2018,3,25,16,15,794.0,71.0,5.95,12.1,407.0,849.38,701.45
2018,3,25,16,30,762.0,68.0,5.9,12.0,355.0,793.92,660.51
2018,3,25,16,45,715.0,64.0,5.85,11.9,301.5,723.19,606.25
2018,3,25,17,0,668.0,60.0,5.8,11.8,248.0,658.93,555.25
2018,3,25,17,15,597.0,54.5,5.7,11.6,196.0,569.98,481.87
2018,3,25,17,30,526.0,49.0,5.6,11.4,144.0,484.71,408.27
2018,3,25,17,45,405.5,40.0,5.5,11.2,99.0,365.82,301.95
2018,3,25,18,0,285.0,31.0,5.4,11.0,54.0,252.54,170.89
2018,3,25,18,15,163.5,19.0,5.45,10.95,30.0,109.9,0.0
2018,3,25,18,30,42.0,7.0,5.5,10.9,6.0,0.0,0.0
2018,3,25,18,45,21.0,3.5,5.5,10.8,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,5.5,10.65,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,5.5,10.55,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,5.45,10.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,5.4,10.35,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,5.35,10.3,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,5.25,10.25,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,5.2,10.15,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,5.15,10.05,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,5.1,9.95,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,5.05,9.75,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,5.0,9.65,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,5.0,9.55,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,4.95,9.45,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,4.9,9.35,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,4.85,9.3,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,4.8,9.25,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,4.75,9.15,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,4.7,9.05,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,3,26,5,45,30.0,4.0,4.55,9.35,3.0,0.0,0.0
2018,3,26,6,0,60.0,8.0,4.5,9.5,6.0,0.0,0.0
2018,3,26,6,15,201.0,18.0,4.6,9.9,30.5,14.16,0.0
2018,3,26,6,30,342.0,28.0,4.7,10.3,55.0,23.41,10.49
2018,3,26,6,45,460.0,35.5,4.8,10.7,101.0,29.66,20.2
2018,3,26,7,0,578.0,43.0,4.9,11.1,147.0,39.29,29.43
2018,3,26,7,15,644.0,48.5,5.0,11.4,199.5,44.36,34.32
2018,3,26,7,30,710.0,54.0,5.1,11.7,252.0,49.52,39.1
2018,3,26,7,45,750.5,57.5,5.2,12.05,305.0,52.84,42.05
2018,3,26,8,0,791.0,61.0,5.3,12.4,358.0,56.19,44.92
2018,3,26,8,15,820.5,64.0,5.35,12.65,410.0,59.0,47.25
2018,3,26,8,30,850.0,67.0,5.4,12.9,462.0,68.45,55.45
2018,3,26,8,45,869.5,69.5,5.45,13.15,510.5,94.07,57.98
2018,3,26,9,0,889.0,72.0,5.5,13.4,559.0,158.26,90.84
2018,3,26,9,15,904.0,73.5,5.55,13.65,602.5,222.93,140.49
2018,3,26,9,30,919.0,75.0,5.6,13.9,646.0,288.73,198.27
2018,3,26,9,45,932.5,75.5,5.6,14.1,685.0,354.15,258.21
2018,3,26,10,0,946.0,76.0,5.6,14.3,724.0,419.96,318.4
2018,3,26,10,15,953.0,77.5,5.55,14.45,755.0,483.9,376.02
2018,3,26,10,30,960.0,79.0,5.5,14.6,786.0,546.91,431.21
2018,3,26,10,45,964.0,80.0,5.5,14.8,809.5,606.65,482.18
2018,3,26,11,0,968.0,81.0,5.5,15.0,833.0,664.59,530.16
2018,3,26,11,15,971.5,82.0,5.45,15.1,850.0,720.16,574.98
2018,3,26,11,30,975.0,83.0,5.4,15.2,867.0,773.41,616.82
2018,3,26,11,45,977.5,82.5,5.35,15.35,875.5,821.9,652.41
2018,3,26,12,0,980.0,82.0,5.3,15.5,884.0,867.48,684.74
2018,3,26,12,15,978.5,82.5,5.3,15.55,883.5,907.59,713.42
2018,3,26,12,30,977.0,83.0,5.3,15.6,883.0,944.13,739.44
2018,3,26,12,45,972.0,84.0,5.25,15.7,873.5,974.33,760.38
2018,3,26,13,0,967.0,85.0,5.2,15.8,864.0,1000.52,778.48
2018,3,26,13,15,961.5,86.0,5.2,15.8,847.5,1022.16,794.12
2018,3,26,13,30,956.0,87.0,5.2,15.8,831.0,1039.65,806.99
2018,3,26,13,45,947.0,88.0,5.25,15.8,806.5,1049.49,815.1
2018,3,26,14,0,938.0,89.0,5.3,15.8,782.0,1055.08,820.45
2018,3,26,14,15,927.5,87.5,5.35,15.8,749.5,1052.04,819.95
2018,3,26,14,30,917.0,86.0,5.4,15.8,717.0,1044.8,816.7
2018,3,26,14,45,903.0,85.5,5.4,15.75,678.5,1031.11,808.81
2018,3,26,15,0,889.0,85.0,5.4,15.7,640.0,1013.57,798.33
2018,3,26,15,15,823.0,95.5,5.4,15.7,581.5,966.5,766.45
2018,3,26,15,30,757.0,106.0,5.4,15.7,523.0,903.84,722.95
2018,3,26,15,45,773.5,92.5,5.5,15.45,486.5,891.38,717.45
2018,3,26,16,0,790.0,79.0,5.6,15.2,450.0,874.2,708.07
2018,3,26,16,15,767.0,74.0,5.6,14.95,401.0,826.93,675.14
2018,3,26,16,30,744.0,69.0,5.6,14.7,352.0,777.72,640.02
2018,3,26,16,45,679.0,68.0,5.6,14.45,296.5,701.63,582.7
2018,3,26,17,0,614.0,67.0,5.6,14.2,241.0,622.59,520.93
2018,3,26,17,15,545.5,58.5,5.5,13.8,189.5,533.75,448.57
2018,3,26,17,30,477.0,50.0,5.4,13.4,138.0,448.82,376.22
2018,3,26,17,45,365.5,41.0,5.3,13.05,95.5,338.5,278.02
2018,3,26,18,0,254.0,32.0,5.2,12.7,53.0,238.77,166.1
2018,3,26,18,15,149.5,19.5,5.15,12.55,29.5,101.84,0.0
2018,3,26,18,30,45.0,7.0,5.1,12.4,6.0,0.0,0.0
2018,3,26,18,45,22.5,3.5,5.05,12.25,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,4.7,11.95,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,27,5,45,26.0,3.5,3.85,12.05,3.0,0.0,0.0
2018,3,27,6,0,52.0,7.0,3.8,12.2,6.0,0.0,0.0
2018,3,27,6,15,181.5,18.5,3.95,12.6,31.0,14.56,0.0
2018,3,27,6,30,311.0,30.0,4.1,13.0,56.0,24.95,12.65
2018,3,27,6,45,424.0,38.0,4.2,13.4,100.5,31.47,21.64
2018,3,27,7,0,537.0,46.0,4.3,13.8,145.0,38.24,28.22
2018,3,27,7,15,604.0,51.5,4.35,14.0,196.5,42.84,32.64
2018,3,27,7,30,671.0,57.0,4.4,14.2,248.0,51.47,40.45
2018,3,27,7,45,713.0,62.0,4.4,14.4,301.0,55.82,44.3
2018,3,27,8,0,755.0,67.0,4.4,14.6,354.0,60.14,48.02
2018,3,27,8,15,785.0,70.0,4.4,14.85,405.0,62.74,50.13
2018,3,27,8,30,815.0,73.0,4.4,15.1,456.0,65.33,52.2
2018,3,27,8,45,813.5,81.5,4.4,15.4,497.5,93.57,57.76
2018,3,27,9,0,812.0,90.0,4.4,15.7,539.0,157.02,91.93
2018,3,27,9,15,746.5,121.0,4.3,15.9,558.5,220.3,143.61
2018,3,27,9,30,681.0,152.0,4.2,16.1,578.0,280.36,198.0
2018,3,27,9,45,744.0,139.5,4.1,16.35,630.5,339.63,248.48
2018,3,27,10,0,807.0,127.0,4.0,16.6,683.0,407.69,306.55
2018,3,27,10,15,865.0,109.5,3.95,16.75,729.5,471.85,361.5
2018,3,27,10,30,923.0,92.0,3.9,16.9,776.0,539.9,418.53
2018,3,27,10,45,928.5,93.0,3.8,17.1,800.0,598.54,466.88
2018,3,27,11,0,934.0,94.0,3.7,17.3,824.0,655.62,512.42
2018,3,27,11,15,922.0,102.5,3.65,17.5,835.5,706.04,551.52
2018,3,27,11,30,910.0,111.0,3.6,17.7,847.0,752.88,586.79
2018,3,27,11,45,854.0,141.5,3.55,17.85,837.5,791.56,614.21
2018,3,27,12,0,798.0,172.0,3.5,18.0,828.0,815.8,630.76
2018,3,27,12,15,720.5,212.0,3.55,18.1,804.5,832.0,641.12
2018,3,27,12,30,643.0,252.0,3.6,18.2,781.0,832.76,640.48
2018,3,27,12,45,691.0,225.0,3.6,18.3,788.5,879.09,674.81
2018,3,27,13,0,739.0,198.0,3.6,18.4,796.0,923.26,706.25
2018,3,27,13,15,767.5,179.0,3.7,18.4,789.5,954.28,728.46
2018,3,27,13,30,796.0,160.0,3.8,18.4,783.0,973.33,742.62
2018,3,27,13,45,811.5,146.5,3.85,18.45,765.0,991.41,755.9
2018,3,27,14,0,827.0,133.0,3.9,18.5,747.0,1005.49,766.59
2018,3,27,14,15,792.5,138.5,4.0,18.45,707.5,985.54,754.71
2018,3,27,14,30,758.0,144.0,4.1,18.4,668.0,970.21,746.32
2018,3,27,14,45,690.0,157.0,4.15,18.35,614.5,917.95,711.69
2018,3,27,15,0,622.0,170.0,4.2,18.3,561.0,861.77,674.03
2018,3,27,15,15,685.0,138.0,4.2,18.3,541.0,884.91,692.71
2018,3,27,15,30,748.0,106.0,4.2,18.3,521.0,893.7,700.73
2018,3,27,15,45,775.0,90.0,4.35,17.9,487.0,888.45,700.76
2018,3,27,16,0,802.0,74.0,4.5,17.5,453.0,877.64,697.26
2018,3,27,16,15,783.5,69.0,4.5,17.1,405.0,834.14,668.49
2018,3,27,16,30,765.0,64.0,4.5,16.7,357.0,788.43,637.45
2018,3,27,16,45,719.0,61.0,4.5,16.35,304.0,719.96,587.82
2018,3,27,17,0,673.0,58.0,4.5,16.0,251.0,651.72,536.39
2018,3,27,17,15,603.0,53.0,4.4,15.5,199.5,569.68,471.42
2018,3,27,17,30,533.0,48.0,4.3,15.0,148.0,486.02,401.92
2018,3,27,17,45,390.0,40.5,4.2,14.55,101.0,353.81,288.25
2018,3,27,18,0,247.0,33.0,4.1,14.1,54.0,236.32,167.72
2018,3,27,18,15,131.5,19.0,4.0,13.9,29.5,90.75,0.0
2018,3,27,18,30,16.0,5.0,3.9,13.7,5.0,0.0,0.0
2018,3,27,18,45,8.0,2.5,3.8,13.5,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,28,5,45,29.5,4.0,1.25,13.45,3.5,0.0,0.0
2018,3,28,6,0,59.0,8.0,1.3,13.5,7.0,0.0,0.0
2018,3,28,6,15,191.0,19.5,1.45,13.8,33.0,15.34,0.0
2018,3,28,6,30,323.0,31.0,1.6,14.1,59.0,25.77,14.14
2018,3,28,6,45,433.0,39.0,1.7,14.4,104.5,32.29,22.38
2018,3,28,7,0,543.0,47.0,1.8,14.7,150.0,39.04,28.9
2018,3,28,7,15,609.5,53.0,1.95,14.95,202.0,44.02,33.6
2018,3,28,7,30,676.0,59.0,2.1,15.2,254.0,53.13,41.78
2018,3,28,7,45,720.0,62.5,2.2,15.45,307.0,56.29,44.53
2018,3,28,8,0,764.0,66.0,2.3,15.7,360.0,59.52,47.25
2018,3,28,8,15,794.5,68.5,2.35,15.95,411.5,61.81,49.07
2018,3,28,8,30,825.0,71.0,2.4,16.2,463.0,64.11,50.87
2018,3,28,8,45,847.5,73.0,2.5,16.45,511.5,96.52,59.03
2018,3,28,9,0,870.0,75.0,2.6,16.7,560.0,159.27,90.77
2018,3,28,9,15,887.5,76.0,2.55,16.95,604.0,222.75,138.45
2018,3,28,9,30,905.0,77.0,2.5,17.2,648.0,287.68,193.86
2018,3,28,9,45,921.0,76.5,2.5,17.4,687.0,352.15,251.05
2018,3,28,10,0,937.0,76.0,2.5,17.6,726.0,417.26,308.47
2018,3,28,10,15,944.5,77.0,2.45,17.9,757.0,480.32,362.84
2018,3,28,10,30,952.0,78.0,2.4,18.2,788.0,542.5,414.63
2018,3,28,10,45,957.5,79.0,2.4,18.45,812.0,602.44,463.1
2018,3,28,11,0,963.0,80.0,2.4,18.7,836.0,660.76,508.67
2018,3,28,11,15,966.0,81.0,2.45,18.95,852.5,715.57,550.49
2018,3,28,11,30,969.0,82.0,2.5,19.2,869.0,768.01,589.44
2018,3,28,11,45,970.5,82.5,2.55,19.4,877.5,816.25,623.08
2018,3,28,12,0,972.0,83.0,2.6,19.6,886.0,861.54,653.66
2018,3,28,12,15,972.0,83.0,2.65,19.75,886.0,901.94,680.83
2018,3,28,12,30,972.0,83.0,2.7,19.9,886.0,938.88,705.56
2018,3,28,12,45,970.0,83.0,2.8,20.05,877.5,970.41,727.06
2018,3,28,13,0,968.0,83.0,2.9,20.2,869.0,998.07,746.06
2018,3,28,13,15,962.5,82.5,3.0,20.25,851.5,1017.88,760.24
2018,3,28,13,30,957.0,82.0,3.1,20.3,834.0,1033.48,771.83
2018,3,28,13,45,950.0,81.5,3.2,20.35,809.5,1043.36,779.82
2018,3,28,14,0,943.0,81.0,3.3,20.4,785.0,1048.97,785.2
2018,3,28,14,15,934.5,80.5,3.4,20.3,754.0,1048.83,787.4
2018,3,28,14,30,926.0,80.0,3.5,20.2,723.0,1044.53,787.02
2018,3,28,14,45,914.5,78.5,3.6,20.15,685.0,1031.88,781.04
2018,3,28,15,0,903.0,77.0,3.7,20.1,647.0,1015.28,772.51
2018,3,28,15,15,887.5,75.5,3.7,20.1,603.5,990.91,757.86
2018,3,28,15,30,872.0,74.0,3.7,20.1,560.0,963.08,740.86
2018,3,28,15,45,851.0,71.5,3.8,19.6,512.0,925.44,718.88
2018,3,28,16,0,830.0,69.0,3.9,19.1,464.0,885.1,694.54
2018,3,28,16,15,801.0,66.5,3.85,18.65,413.0,845.31,669.06
2018,3,28,16,30,772.0,64.0,3.8,18.2,362.0,793.08,633.72
2018,3,28,16,45,732.0,60.0,3.8,17.75,309.5,728.22,587.94
2018,3,28,17,0,692.0,56.0,3.8,17.3,257.0,663.3,540.16
2018,3,28,17,15,629.5,50.5,3.65,16.8,205.0,579.54,474.9
2018,3,28,17,30,567.0,45.0,3.5,16.3,153.0,505.46,413.99
2018,3,28,17,45,435.5,39.0,3.35,15.8,106.5,382.07,309.21
2018,3,28,18,0,304.0,33.0,3.2,15.3,60.0,268.12,193.92
2018,3,28,18,15,161.5,19.0,3.1,15.1,32.5,107.69,0.0
2018,3,28,18,30,19.0,5.0,3.0,14.9,5.0,0.0,0.0
2018,3,28,18,45,9.5,2.5,2.9,14.65,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.2,14.95,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.35,14.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,29,5,45,13.0,3.0,0.95,14.9,3.0,0.0,0.0
2018,3,29,6,0,26.0,6.0,1.0,14.9,6.0,4.72,0.0
2018,3,29,6,15,85.0,20.0,1.1,15.2,26.5,15.74,0.0
2018,3,29,6,30,144.0,34.0,1.2,15.5,47.0,25.46,14.48
2018,3,29,6,45,277.5,46.5,1.3,15.75,93.0,35.12,24.79
2018,3,29,7,0,411.0,59.0,1.4,16.0,139.0,47.5,36.21
2018,3,29,7,15,542.0,59.0,1.45,16.25,198.0,47.87,36.84
2018,3,29,7,30,673.0,59.0,1.5,16.5,257.0,53.06,41.51
2018,3,29,7,45,715.5,63.5,1.6,16.75,310.5,56.99,44.91
2018,3,29,8,0,758.0,68.0,1.7,17.0,364.0,60.91,48.21
2018,3,29,8,15,798.0,69.5,1.7,17.3,418.5,62.59,49.47
2018,3,29,8,30,838.0,71.0,1.7,17.6,473.0,64.37,50.79
2018,3,29,8,45,858.5,73.5,1.75,17.95,521.5,97.93,59.31
2018,3,29,9,0,879.0,76.0,1.8,18.3,570.0,161.5,91.42
2018,3,29,9,15,895.5,77.5,1.8,18.6,614.0,225.75,139.26
2018,3,29,9,30,912.0,79.0,1.8,18.9,658.0,291.33,194.57
2018,3,29,9,45,926.5,79.0,1.8,19.2,697.0,356.17,251.24
2018,3,29,10,0,941.0,79.0,1.8,19.5,736.0,421.48,307.84
2018,3,29,10,15,948.5,80.5,1.8,19.75,767.5,485.2,361.9
2018,3,29,10,30,956.0,82.0,1.8,20.0,799.0,548.04,413.42
2018,3,29,10,45,961.0,83.0,1.85,20.3,823.0,607.95,461.09
2018,3,29,11,0,966.0,84.0,1.9,20.6,847.0,666.16,505.89
2018,3,29,11,15,970.0,85.0,1.95,20.8,864.0,721.77,547.62
2018,3,29,11,30,974.0,86.0,2.0,21.0,881.0,775.1,586.57
2018,3,29,11,45,975.5,86.5,2.0,21.25,889.5,823.57,619.29
2018,3,29,12,0,977.0,87.0,2.0,21.5,898.0,869.07,648.79
2018,3,29,12,15,978.0,87.0,2.05,21.65,898.5,910.5,676.05
2018,3,29,12,30,979.0,87.0,2.1,21.8,899.0,948.53,700.95
2018,3,29,12,45,979.5,85.0,2.15,21.95,891.0,980.47,721.83
2018,3,29,13,0,980.0,83.0,2.2,22.1,883.0,1008.56,740.26
2018,3,29,13,15,976.0,83.0,2.25,22.15,866.5,1030.55,755.14
2018,3,29,13,30,972.0,83.0,2.3,22.2,850.0,1048.37,767.51
2018,3,29,13,45,966.5,82.5,2.4,22.25,826.0,1059.91,776.62
2018,3,29,14,0,961.0,82.0,2.5,22.3,802.0,1067.16,783.19
2018,3,29,14,15,953.0,80.5,2.65,22.15,770.0,1066.43,785.96
2018,3,29,14,30,945.0,79.0,2.8,22.0,738.0,1061.4,786.11
2018,3,29,14,45,934.0,78.0,3.0,21.85,700.0,1049.76,782.48
2018,3,29,15,0,923.0,77.0,3.2,21.7,662.0,1034.09,776.17
2018,3,29,15,15,908.0,75.0,3.2,21.7,618.0,1009.32,761.6
2018,3,29,15,30,893.0,73.0,3.2,21.7,574.0,980.97,744.66
2018,3,29,15,45,873.0,71.0,3.4,21.05,525.5,944.49,725.3
2018,3,29,16,0,853.0,69.0,3.6,20.4,477.0,905.2,703.35
2018,3,29,16,15,824.5,66.0,3.55,19.85,425.0,864.53,677.96
2018,3,29,16,30,796.0,63.0,3.5,19.3,373.0,811.36,642.76
2018,3,29,16,45,755.0,59.5,3.45,18.8,319.0,745.54,596.88
2018,3,29,17,0,714.0,56.0,3.4,18.3,265.0,679.63,549.02
2018,3,29,17,15,650.5,50.5,3.25,17.8,212.0,594.3,483.41
2018,3,29,17,30,587.0,45.0,3.1,17.3,159.0,511.71,416.65
2018,3,29,17,45,480.0,38.5,2.95,16.75,112.5,410.41,330.53
2018,3,29,18,0,373.0,32.0,2.8,16.2,66.0,310.44,227.73
2018,3,29,18,15,224.0,20.5,2.7,15.95,37.5,144.27,0.0
2018,3,29,18,30,75.0,9.0,2.6,15.7,9.0,7.08,0.0
2018,3,29,18,45,37.5,4.5,2.5,15.5,4.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,30,5,45,10.0,3.5,0.9,13.8,3.5,0.0,0.0
2018,3,30,6,0,20.0,7.0,0.8,13.9,7.0,5.51,0.0
2018,3,30,6,15,80.0,21.0,0.75,14.15,28.0,15.7,0.0
2018,3,30,6,30,140.0,35.0,0.7,14.4,49.0,26.18,15.64
2018,3,30,6,45,210.0,51.0,0.65,14.65,86.0,37.87,27.42
2018,3,30,7,0,280.0,67.0,0.6,14.9,123.0,49.4,38.13
2018,3,30,7,15,318.5,82.0,0.55,15.1,163.5,59.74,47.56
2018,3,30,7,30,357.0,97.0,0.5,15.3,204.0,69.8,56.5
2018,3,30,7,45,364.0,117.5,0.45,15.5,244.0,82.63,67.64
2018,3,30,8,0,371.0,138.0,0.4,15.7,284.0,94.87,78.04
2018,3,30,8,15,385.0,155.5,0.35,16.05,325.0,104.83,86.22
2018,3,30,8,30,399.0,173.0,0.3,16.4,366.0,114.34,93.88
2018,3,30,8,45,403.0,192.5,0.25,16.75,404.5,139.08,101.31
2018,3,30,9,0,407.0,212.0,0.2,17.1,443.0,185.3,128.81
2018,3,30,9,15,404.0,232.0,0.25,17.4,475.5,231.53,163.36
2018,3,30,9,30,401.0,252.0,0.3,17.7,508.0,278.21,200.87
2018,3,30,9,45,376.5,276.5,0.3,17.95,528.0,319.53,235.25
2018,3,30,10,0,352.0,301.0,0.3,18.2,548.0,358.18,266.83
2018,3,30,10,15,396.5,298.0,0.35,18.45,588.0,404.26,302.47
2018,3,30,10,30,441.0,295.0,0.4,18.7,628.0,459.19,344.13
2018,3,30,10,45,433.5,309.0,0.45,18.9,644.5,499.27,374.45
2018,3,30,11,0,426.0,323.0,0.5,19.1,661.0,537.96,403.07
2018,3,30,11,15,442.0,325.0,0.5,19.3,682.0,581.23,434.01
2018,3,30,11,30,458.0,327.0,0.5,19.5,703.0,624.82,464.45
2018,3,30,11,45,571.5,281.0,0.55,19.7,754.5,701.17,519.0
2018,3,30,12,0,685.0,235.0,0.6,19.9,806.0,787.34,578.64
2018,3,30,12,15,740.5,207.0,0.65,20.1,824.0,842.33,615.87
2018,3,30,12,30,796.0,179.0,0.7,20.3,842.0,888.51,646.6
2018,3,30,12,45,794.5,177.5,0.75,20.5,834.0,915.97,664.13
2018,3,30,13,0,793.0,176.0,0.8,20.7,826.0,940.02,679.79
2018,3,30,13,15,764.0,184.5,0.95,20.8,801.0,954.07,691.41
2018,3,30,13,30,735.0,193.0,1.1,20.9,776.0,954.56,694.58
2018,3,30,13,45,700.5,199.5,1.25,21.0,741.5,943.05,690.16
2018,3,30,14,0,666.0,206.0,1.4,21.1,707.0,927.09,682.85
2018,3,30,14,15,616.5,214.5,1.55,21.1,663.5,893.7,663.83
2018,3,30,14,30,567.0,223.0,1.7,21.1,620.0,848.85,636.44
2018,3,30,14,45,591.5,197.5,1.8,21.05,592.5,857.48,646.1
2018,3,30,15,0,616.0,172.0,1.9,21.0,565.0,854.42,646.63
2018,3,30,15,15,577.0,172.0,1.9,21.0,520.0,810.62,618.17
2018,3,30,15,30,538.0,172.0,1.9,21.0,475.0,755.86,582.04
2018,3,30,15,45,429.0,180.0,2.1,20.65,408.5,652.15,510.01
2018,3,30,16,0,320.0,188.0,2.3,20.3,342.0,528.91,420.64
2018,3,30,16,15,330.0,162.5,2.35,19.85,306.0,501.88,403.72
2018,3,30,16,30,340.0,137.0,2.4,19.4,270.0,472.31,383.67
2018,3,30,16,45,369.0,114.5,2.45,18.95,240.0,481.52,392.76
2018,3,30,17,0,398.0,92.0,2.5,18.5,210.0,464.68,381.15
2018,3,30,17,15,368.0,77.0,2.5,17.9,169.0,408.07,335.9
2018,3,30,17,30,338.0,62.0,2.5,17.3,128.0,352.86,289.68
2018,3,30,17,45,266.0,48.5,2.55,16.7,90.5,273.58,221.1
2018,3,30,18,0,194.0,35.0,2.6,16.1,53.0,202.16,149.79
2018,3,30,18,15,112.0,21.0,2.65,15.85,30.0,109.97,0.0
2018,3,30,18,30,30.0,7.0,2.7,15.6,7.0,5.51,0.0
2018,3,30,18,45,15.0,3.5,2.8,15.35,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,3,31,5,45,2.0,3.5,2.25,12.85,3.5,0.0,0.0
2018,3,31,6,0,4.0,7.0,2.3,12.9,7.0,5.51,0.0
2018,3,31,6,15,32.5,17.0,2.35,13.15,20.0,13.07,0.0
2018,3,31,6,30,61.0,27.0,2.4,13.4,33.0,20.44,11.3
2018,3,31,6,45,38.5,24.0,2.45,13.65,28.5,19.06,11.1
2018,3,31,7,0,16.0,21.0,2.5,13.9,24.0,16.64,9.2
2018,3,31,7,15,8.0,29.5,2.5,14.1,31.0,23.31,15.28
2018,3,31,7,30,0.0,38.0,2.5,14.3,38.0,29.0,20.41
2018,3,31,7,45,0.0,66.0,2.5,14.5,66.0,50.61,39.65
2018,3,31,8,0,0.0,94.0,2.5,14.7,94.0,70.86,57.43
2018,3,31,8,15,5.5,129.5,2.5,14.85,132.0,95.4,78.72
2018,3,31,8,30,11.0,165.0,2.5,15.0,170.0,119.12,98.99
2018,3,31,8,45,25.0,197.0,2.45,15.2,210.5,141.84,112.35
2018,3,31,9,0,39.0,229.0,2.4,15.4,251.0,162.98,128.0
2018,3,31,9,15,48.0,252.0,2.4,15.55,281.5,186.12,145.76
2018,3,31,9,30,57.0,275.0,2.4,15.7,312.0,211.05,165.19
2018,3,31,9,45,59.5,292.0,2.4,15.85,332.5,231.72,181.55
2018,3,31,10,0,62.0,309.0,2.4,16.0,353.0,253.0,198.36
2018,3,31,10,15,72.0,329.5,2.45,16.15,382.5,280.69,220.05
2018,3,31,10,30,82.0,350.0,2.5,16.3,412.0,310.1,242.96
2018,3,31,10,45,90.5,357.0,2.5,16.45,427.5,329.91,258.33
2018,3,31,11,0,99.0,364.0,2.5,16.6,443.0,350.5,274.27
2018,3,31,11,15,88.5,370.0,2.6,16.7,441.5,358.51,280.4
2018,3,31,11,30,78.0,376.0,2.7,16.8,440.0,365.3,285.51
2018,3,31,11,45,105.5,394.5,2.8,16.9,482.0,410.49,320.57
2018,3,31,12,0,133.0,413.0,2.9,17.0,524.0,472.86,368.01
2018,3,31,12,15,162.0,413.0,3.0,17.0,548.5,509.39,396.17
2018,3,31,12,30,191.0,413.0,3.1,17.0,573.0,547.34,425.45
2018,3,31,12,45,223.5,404.5,3.2,17.0,590.0,581.35,451.95
2018,3,31,13,0,256.0,396.0,3.3,17.0,607.0,636.13,493.34
2018,3,31,13,15,264.5,386.0,3.4,16.95,600.0,647.69,502.76
2018,3,31,13,30,273.0,376.0,3.5,16.9,593.0,657.86,511.51
2018,3,31,13,45,287.5,360.5,3.55,16.8,583.0,666.77,519.64
2018,3,31,14,0,302.0,345.0,3.6,16.7,573.0,674.06,526.7
2018,3,31,14,15,302.0,329.0,3.7,16.6,549.5,664.44,521.29
2018,3,31,14,30,302.0,313.0,3.8,16.5,526.0,652.85,514.55
2018,3,31,14,45,291.0,297.0,3.85,16.35,493.0,628.27,497.81
2018,3,31,15,0,280.0,281.0,3.9,16.2,460.0,602.0,479.74
2018,3,31,15,15,234.0,266.5,3.9,16.2,409.5,517.25,415.92
2018,3,31,15,30,188.0,252.0,3.9,16.2,359.0,456.99,369.55
2018,3,31,15,45,174.5,230.0,3.95,15.8,322.5,419.48,341.88
2018,3,31,16,0,161.0,208.0,4.0,15.4,286.0,381.5,313.23
2018,3,31,16,15,149.5,185.0,4.0,15.15,251.0,343.81,284.11
2018,3,31,16,30,138.0,162.0,4.0,14.9,216.0,305.89,254.22
2018,3,31,16,45,100.5,138.5,4.05,14.65,175.0,245.18,204.04
2018,3,31,17,0,63.0,115.0,4.1,14.4,134.0,170.2,140.91
2018,3,31,17,15,52.0,94.0,4.05,14.1,107.5,138.96,114.19
2018,3,31,17,30,41.0,73.0,4.0,13.8,81.0,108.06,87.12
2018,3,31,17,45,37.5,53.5,3.95,13.45,59.0,84.79,66.18
2018,3,31,18,0,34.0,34.0,3.9,13.1,37.0,71.33,50.75
2018,3,31,18,15,17.0,19.5,3.85,12.95,21.0,31.35,0.0
2018,3,31,18,30,0.0,5.0,3.8,12.8,5.0,3.93,0.0
2018,3,31,18,45,0.0,2.5,3.8,12.65,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,4,1,5,45,24.0,5.0,4.25,11.95,5.0,0.0,0.0
2018,4,1,6,0,48.0,10.0,4.3,12.1,10.0,7.87,0.0
2018,4,1,6,15,162.0,25.0,4.4,12.35,40.0,18.92,0.0
2018,4,1,6,30,276.0,40.0,4.5,12.6,70.0,30.36,19.87
2018,4,1,6,45,379.5,50.5,4.6,12.85,116.0,41.11,30.55
2018,4,1,7,0,483.0,61.0,4.7,13.1,162.0,49.41,38.44
2018,4,1,7,15,549.5,68.5,4.65,13.3,214.0,55.04,43.73
2018,4,1,7,30,616.0,76.0,4.6,13.5,266.0,60.71,48.84
2018,4,1,7,45,660.5,81.0,4.55,13.7,318.5,64.26,51.91
2018,4,1,8,0,705.0,86.0,4.5,13.9,371.0,67.82,54.9
2018,4,1,8,15,737.5,90.5,4.45,14.15,423.0,70.82,57.32
2018,4,1,8,30,770.0,95.0,4.4,14.4,475.0,79.84,65.0
2018,4,1,8,45,779.5,101.5,4.35,14.6,518.5,108.03,69.35
2018,4,1,9,0,789.0,108.0,4.3,14.8,562.0,169.1,102.62
2018,4,1,9,15,692.5,148.0,4.3,15.0,568.5,230.4,154.4
2018,4,1,9,30,596.0,188.0,4.3,15.2,575.0,285.29,205.59
2018,4,1,9,45,575.0,210.0,4.35,15.4,600.5,336.4,251.4
2018,4,1,10,0,554.0,232.0,4.4,15.6,626.0,386.86,296.04
2018,4,1,10,15,680.5,192.0,4.5,15.7,696.5,455.18,352.2
2018,4,1,10,30,807.0,152.0,4.6,15.8,767.0,532.9,416.06
2018,4,1,10,45,863.0,131.5,4.7,15.95,807.5,597.21,469.36
2018,4,1,11,0,919.0,111.0,4.8,16.1,848.0,660.59,521.19
2018,4,1,11,15,923.0,112.0,4.9,16.15,864.5,714.02,564.25
2018,4,1,11,30,927.0,113.0,5.0,16.2,881.0,765.3,604.79
2018,4,1,11,45,929.0,113.5,5.1,16.25,889.0,812.26,640.99
2018,4,1,12,0,931.0,114.0,5.2,16.3,897.0,856.44,673.23
2018,4,1,12,15,931.0,113.5,5.35,16.35,896.5,895.07,701.65
2018,4,1,12,30,931.0,113.0,5.5,16.4,896.0,930.37,727.73
2018,4,1,12,45,929.5,112.5,5.7,16.4,887.5,960.85,750.87
2018,4,1,13,0,928.0,112.0,5.9,16.4,879.0,987.62,771.51
2018,4,1,13,15,924.0,111.5,6.05,16.35,862.5,1008.19,787.72
2018,4,1,13,30,920.0,111.0,6.2,16.3,846.0,1024.77,801.27
2018,4,1,13,45,914.0,109.5,6.35,16.25,821.5,1034.28,809.97
2018,4,1,14,0,908.0,108.0,6.5,16.2,797.0,1039.65,815.92
2018,4,1,14,15,899.0,106.5,6.6,16.1,765.5,1037.87,816.79
2018,4,1,14,30,890.0,105.0,6.7,16.0,734.0,1032.01,814.9
2018,4,1,14,45,878.0,103.0,6.8,15.9,696.0,1018.58,807.67
2018,4,1,15,0,866.0,101.0,6.9,15.8,658.0,1014.46,807.39
2018,4,1,15,15,849.0,98.5,6.9,15.8,614.0,987.58,789.62
2018,4,1,15,30,832.0,96.0,6.9,15.8,570.0,957.25,769.37
2018,4,1,15,45,810.0,92.5,7.1,15.5,521.5,917.71,743.88
2018,4,1,16,0,788.0,89.0,7.3,15.2,473.0,875.46,715.8
2018,4,1,16,15,756.5,85.5,7.3,14.95,421.5,822.14,677.67
2018,4,1,16,30,725.0,82.0,7.3,14.7,370.0,773.4,642.3
2018,4,1,16,45,679.5,76.5,7.3,14.5,316.5,703.8,589.18
2018,4,1,17,0,634.0,71.0,7.3,14.3,263.0,634.79,534.81
2018,4,1,17,15,563.0,65.0,7.2,14.05,211.0,546.72,462.6
2018,4,1,17,30,492.0,59.0,7.1,13.8,159.0,462.14,390.05
2018,4,1,17,45,381.5,49.5,7.05,13.5,113.0,351.45,292.08
2018,4,1,18,0,271.0,40.0,7.0,13.2,67.0,255.02,198.01
2018,4,1,18,15,158.5,24.5,7.0,13.1,38.0,142.3,0.0
2018,4,1,18,30,46.0,9.0,7.0,13.0,9.0,30.74,0.0
2018,4,1,18,45,23.0,4.5,7.0,12.9,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,7.0,12.8,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,6.9,12.8,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,6.8,12.8,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,6.7,12.8,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,6.6,12.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,6.45,12.75,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.15,12.7,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,6.0,12.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,5.95,12.7,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,5.85,12.65,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,5.75,12.6,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,5.75,12.6,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,5.85,12.55,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,5.9,12.45,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.15,12.35,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.25,12.3,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,6.35,12.3,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,6.4,12.3,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,6.35,12.25,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.25,12.2,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,5.95,12.15,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,5.95,12.3,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,4,2,5,45,22.0,5.0,6.1,12.65,5.5,0.0,0.0
2018,4,2,6,0,44.0,10.0,6.2,12.8,11.0,7.87,0.0
2018,4,2,6,15,118.5,25.0,6.35,12.95,36.5,18.83,0.73
2018,4,2,6,30,193.0,40.0,6.5,13.1,62.0,29.99,19.74
2018,4,2,6,45,244.0,54.5,6.6,13.25,97.0,40.53,30.04
2018,4,2,7,0,295.0,69.0,6.7,13.4,132.0,50.86,39.71
2018,4,2,7,15,300.5,86.0,6.7,13.55,165.5,62.13,50.01
2018,4,2,7,30,306.0,103.0,6.7,13.7,199.0,72.91,59.66
2018,4,2,7,45,254.5,133.0,6.75,13.85,222.5,92.24,76.72
2018,4,2,8,0,203.0,163.0,6.8,14.0,246.0,111.87,93.79
2018,4,2,8,15,221.5,180.5,6.7,14.15,282.0,119.0,99.7
2018,4,2,8,30,240.0,198.0,6.6,14.3,318.0,128.73,107.81
2018,4,2,8,45,257.5,221.5,6.55,14.45,361.5,152.41,116.89
2018,4,2,9,0,275.0,245.0,6.5,14.6,405.0,192.39,143.28
2018,4,2,9,15,306.0,257.5,6.45,14.75,447.5,231.14,172.4
2018,4,2,9,30,337.0,270.0,6.4,14.9,490.0,273.92,207.14
2018,4,2,9,45,451.0,250.0,6.4,15.0,562.0,325.06,247.52
2018,4,2,10,0,565.0,230.0,6.4,15.1,634.0,389.42,300.33
2018,4,2,10,15,637.5,209.5,6.3,15.15,683.5,449.39,351.17
2018,4,2,10,30,710.0,189.0,6.2,15.2,733.0,513.68,405.27
2018,4,2,10,45,799.5,152.5,6.1,15.3,782.5,579.3,460.0
2018,4,2,11,0,889.0,116.0,6.0,15.4,832.0,646.33,515.3
2018,4,2,11,15,904.0,111.5,5.9,15.45,851.5,700.83,559.38
2018,4,2,11,30,919.0,107.0,5.8,15.5,871.0,754.06,601.46
2018,4,2,11,45,921.5,106.5,5.7,15.6,879.0,799.92,636.25
2018,4,2,12,0,924.0,106.0,5.6,15.7,887.0,843.04,667.01
2018,4,2,12,15,925.0,106.0,5.65,15.7,887.5,882.43,695.85
2018,4,2,12,30,926.0,106.0,5.7,15.7,888.0,918.62,722.31
2018,4,2,12,45,923.5,106.0,5.7,15.75,879.0,948.28,743.63
2018,4,2,13,0,921.0,106.0,5.7,15.8,870.0,974.23,762.34
2018,4,2,13,15,916.0,106.5,5.7,15.75,854.0,994.5,777.37
2018,4,2,13,30,911.0,107.0,5.7,15.7,838.0,1010.8,789.74
2018,4,2,13,45,903.0,107.0,5.75,15.65,813.5,1019.62,797.29
2018,4,2,14,0,895.0,107.0,5.8,15.6,789.0,1024.35,802.16
2018,4,2,14,15,884.5,106.0,5.75,15.5,757.5,1021.43,801.22
2018,4,2,14,30,874.0,105.0,5.7,15.4,726.0,1014.5,797.62
2018,4,2,14,45,858.5,104.5,5.7,15.3,687.5,1012.68,798.25
2018,4,2,15,0,843.0,104.0,5.7,15.2,649.0,993.5,786.49
2018,4,2,15,15,805.0,107.0,5.7,15.2,599.0,952.5,758.67
2018,4,2,15,30,767.0,110.0,5.7,15.2,549.0,908.5,728.53
2018,4,2,15,45,756.0,102.0,5.65,14.9,504.0,875.51,706.86
2018,4,2,16,0,745.0,94.0,5.6,14.6,459.0,839.5,682.59
2018,4,2,16,15,688.5,92.0,5.55,14.35,401.0,772.68,634.25
2018,4,2,16,30,632.0,90.0,5.5,14.1,343.0,700.33,580.55
2018,4,2,16,45,588.0,83.5,5.45,13.85,293.0,633.85,529.99
2018,4,2,17,0,544.0,77.0,5.4,13.6,243.0,568.11,478.32
2018,4,2,17,15,500.5,68.0,5.3,13.25,198.0,501.09,423.65
2018,4,2,17,30,457.0,59.0,5.2,12.9,153.0,435.83,367.3
2018,4,2,17,45,360.0,49.5,5.05,12.6,110.0,336.24,279.29
2018,4,2,18,0,263.0,40.0,4.9,12.3,67.0,248.54,194.49
2018,4,2,18,15,154.0,25.0,4.7,12.15,38.5,140.82,0.0
2018,4,2,18,30,45.0,10.0,4.5,12.0,10.0,30.9,0.0
2018,4,2,18,45,22.5,5.0,4.35,11.85,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
