Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.8,13.3,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.9,13.3,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.0,3.0,13.35,4.0,3.15,0.0
2018,5,13,5,30,0.0,7.0,3.1,13.4,7.0,5.3,0.0
2018,5,13,5,45,0.0,12.5,3.25,13.5,12.5,9.48,2.51
2018,5,13,6,0,0.0,18.0,3.4,13.6,18.0,13.68,6.46
2018,5,13,6,15,0.0,28.5,3.4,13.65,28.5,21.71,13.79
2018,5,13,6,30,0.0,39.0,3.4,13.7,39.0,29.77,21.12
2018,5,13,6,45,0.0,59.5,3.4,13.75,59.5,45.58,35.3
2018,5,13,7,0,0.0,80.0,3.4,13.8,80.0,60.81,48.81
2018,5,13,7,15,0.0,94.5,3.35,13.9,94.5,71.4,58.03
2018,5,13,7,30,0.0,109.0,3.3,14.0,109.0,81.9,67.06
2018,5,13,7,45,0.0,117.5,3.25,14.15,117.5,88.24,72.33
2018,5,13,8,0,0.0,126.0,3.2,14.3,126.0,94.54,77.51
2018,5,13,8,15,0.5,135.5,3.15,14.5,136.0,101.47,83.2
2018,5,13,8,30,1.0,145.0,3.1,14.7,146.0,108.35,88.79
2018,5,13,8,45,2.0,160.0,3.1,14.85,161.5,119.27,93.43
2018,5,13,9,0,3.0,175.0,3.1,15.0,177.0,130.73,102.4
2018,5,13,9,15,4.0,181.5,3.1,15.15,184.5,136.55,106.76
2018,5,13,9,30,5.0,188.0,3.1,15.3,192.0,142.49,111.26
2018,5,13,9,45,11.5,234.0,3.15,15.45,243.5,178.32,139.63
2018,5,13,10,0,18.0,280.0,3.2,15.6,295.0,215.29,168.64
2018,5,13,10,15,22.0,305.0,3.25,15.7,324.0,237.62,186.0
2018,5,13,10,30,26.0,330.0,3.3,15.8,353.0,258.98,202.57
2018,5,13,10,45,24.5,328.5,3.35,15.85,350.5,262.31,205.1
2018,5,13,11,0,23.0,327.0,3.4,15.9,348.0,265.23,207.32
2018,5,13,11,15,23.5,335.5,3.4,15.95,357.0,276.7,216.2
2018,5,13,11,30,24.0,344.0,3.4,16.0,366.0,288.37,225.19
2018,5,13,11,45,24.0,345.5,3.45,16.05,368.0,294.23,229.71
2018,5,13,12,0,24.0,347.0,3.5,16.1,370.0,299.95,234.16
2018,5,13,12,15,33.0,374.0,3.55,16.05,405.5,334.03,260.78
2018,5,13,12,30,42.0,401.0,3.6,16.0,441.0,369.46,288.24
2018,5,13,12,45,50.0,409.0,3.65,16.0,456.0,388.6,303.17
2018,5,13,13,0,58.0,417.0,3.7,16.0,471.0,408.15,318.48
2018,5,13,13,15,56.0,403.5,3.7,15.95,454.5,399.32,312.03
2018,5,13,13,30,54.0,390.0,3.7,15.9,438.0,389.7,305.09
2018,5,13,13,45,40.0,352.5,3.7,15.85,387.5,345.67,271.36
2018,5,13,14,0,26.0,315.0,3.7,15.8,337.0,300.41,236.36
2018,5,13,14,15,34.0,323.5,3.7,15.7,351.5,318.64,251.42
2018,5,13,14,30,42.0,332.0,3.7,15.6,366.0,337.26,266.66
2018,5,13,14,45,48.5,324.5,3.7,15.55,362.0,338.84,268.65
2018,5,13,15,0,55.0,317.0,3.7,15.5,358.0,340.2,270.58
2018,5,13,15,15,88.0,305.0,3.7,15.5,366.0,360.97,288.71
2018,5,13,15,30,121.0,293.0,3.7,15.5,374.0,400.92,321.56
2018,5,13,15,45,162.0,274.0,3.7,15.25,374.0,417.84,337.18
2018,5,13,16,0,203.0,255.0,3.7,15.0,374.0,432.12,350.82
2018,5,13,16,15,222.5,228.5,3.7,14.85,348.5,417.17,340.92
2018,5,13,16,30,242.0,202.0,3.7,14.7,323.0,417.86,343.09
2018,5,13,16,45,263.5,177.5,3.7,14.55,296.0,400.87,331.24
2018,5,13,17,0,285.0,153.0,3.7,14.4,269.0,381.01,316.75
2018,5,13,17,15,360.5,122.0,3.65,14.25,248.0,404.22,337.07
2018,5,13,17,30,436.0,91.0,3.6,14.1,227.0,402.05,335.99
2018,5,13,17,45,397.5,79.0,3.55,13.95,185.5,345.34,287.89
2018,5,13,18,0,359.0,67.0,3.5,13.8,144.0,291.37,240.71
2018,5,13,18,15,280.0,54.0,3.45,13.7,104.5,219.52,177.45
2018,5,13,18,30,201.0,41.0,3.4,13.6,65.0,155.94,119.74
2018,5,13,18,45,122.5,27.0,3.3,13.45,39.5,94.37,44.98
2018,5,13,19,0,44.0,13.0,3.2,13.3,14.0,24.5,0.0
2018,5,13,19,15,22.0,6.5,3.2,13.3,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.4,12.0,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.3,12.0,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.0,2.25,12.05,3.0,2.36,0.0
2018,5,14,5,30,0.0,5.0,2.2,12.1,5.0,3.78,0.0
2018,5,14,5,45,0.0,8.5,2.15,12.15,8.5,6.44,0.0
2018,5,14,6,0,0.0,12.0,2.1,12.2,12.0,9.1,2.46
2018,5,14,6,15,0.0,18.0,2.0,12.35,18.0,13.68,6.68
2018,5,14,6,30,0.0,24.0,1.9,12.5,24.0,18.26,10.88
2018,5,14,6,45,0.0,42.0,1.85,12.6,42.0,32.08,23.36
2018,5,14,7,0,0.0,60.0,1.8,12.7,60.0,45.96,35.77
2018,5,14,7,15,0.0,67.0,1.85,12.85,67.0,51.38,40.47
2018,5,14,7,30,0.0,74.0,1.9,13.0,74.0,56.82,45.13
2018,5,14,7,45,0.0,79.5,1.95,13.15,79.5,61.11,48.72
2018,5,14,8,0,0.0,85.0,2.0,13.3,85.0,65.4,52.29
2018,5,14,8,15,0.0,102.0,2.15,13.45,102.0,78.08,63.16
2018,5,14,8,30,0.0,119.0,2.3,13.6,119.0,90.35,73.57
2018,5,14,8,45,0.0,133.5,2.4,13.75,133.5,100.87,78.68
2018,5,14,9,0,0.0,148.0,2.5,13.9,148.0,111.6,87.24
2018,5,14,9,15,2.5,167.0,2.65,14.05,169.0,126.09,98.72
2018,5,14,9,30,5.0,186.0,2.8,14.2,190.0,141.06,110.54
2018,5,14,9,45,8.0,214.0,2.9,14.35,220.5,163.09,128.0
2018,5,14,10,0,11.0,242.0,3.0,14.5,251.0,185.76,145.9
2018,5,14,10,15,12.0,250.0,3.15,14.6,260.0,193.83,152.16
2018,5,14,10,30,13.0,258.0,3.3,14.7,269.0,202.05,158.59
2018,5,14,10,45,14.5,276.0,3.4,14.8,289.0,218.13,171.23
2018,5,14,11,0,16.0,294.0,3.5,14.9,309.0,234.61,184.14
2018,5,14,11,15,36.5,340.0,3.55,14.95,374.0,288.07,226.24
2018,5,14,11,30,57.0,386.0,3.6,15.0,439.0,343.22,269.19
2018,5,14,11,45,186.0,402.5,3.65,15.05,578.0,463.5,363.55
2018,5,14,12,0,315.0,419.0,3.7,15.1,717.0,596.01,464.72
2018,5,14,12,15,394.0,391.5,3.75,15.1,763.5,664.0,516.36
2018,5,14,12,30,473.0,364.0,3.8,15.1,810.0,728.12,565.16
2018,5,14,12,45,399.0,395.0,3.85,15.15,768.5,712.51,552.39
2018,5,14,13,0,325.0,426.0,3.9,15.2,727.0,680.69,528.22
2018,5,14,13,15,323.5,419.5,3.95,15.15,714.5,687.18,534.04
2018,5,14,13,30,322.0,413.0,4.0,15.1,702.0,691.67,538.22
2018,5,14,13,45,345.0,390.0,4.05,15.05,692.0,701.16,546.98
2018,5,14,14,0,368.0,367.0,4.1,15.0,682.0,708.61,554.32
2018,5,14,14,15,348.0,352.0,4.15,14.9,641.5,681.39,535.3
2018,5,14,14,30,328.0,337.0,4.2,14.8,601.0,651.94,514.69
2018,5,14,14,45,245.5,342.5,4.2,14.75,535.0,582.95,462.0
2018,5,14,15,0,163.0,348.0,4.2,14.7,469.0,492.77,392.53
2018,5,14,15,15,173.0,326.0,4.2,14.7,448.0,480.93,385.19
2018,5,14,15,30,183.0,304.0,4.2,14.7,427.0,467.69,376.42
2018,5,14,15,45,207.0,278.0,4.25,14.5,407.5,461.0,373.57
2018,5,14,16,0,231.0,252.0,4.3,14.3,388.0,452.03,368.86
2018,5,14,16,15,261.0,225.0,4.3,14.15,366.0,463.25,379.69
2018,5,14,16,30,291.0,198.0,4.3,14.0,344.0,451.65,372.65
2018,5,14,16,45,301.5,174.0,4.3,13.9,311.0,425.07,352.91
2018,5,14,17,0,312.0,150.0,4.3,13.8,278.0,396.31,330.96
2018,5,14,17,15,296.5,130.5,4.25,13.6,239.0,352.8,295.82
2018,5,14,17,30,281.0,111.0,4.2,13.4,200.0,309.5,259.95
2018,5,14,17,45,243.0,93.5,4.2,13.25,160.5,255.73,214.01
2018,5,14,18,0,205.0,76.0,4.2,13.1,121.0,204.91,169.52
2018,5,14,18,15,155.0,59.5,4.15,13.0,88.5,152.81,123.15
2018,5,14,18,30,105.0,43.0,4.1,12.9,56.0,105.71,80.44
2018,5,14,18,45,67.5,28.0,4.05,12.75,35.0,67.19,33.63
2018,5,14,19,0,30.0,13.0,4.0,12.6,14.0,19.92,0.0
2018,5,14,19,15,15.0,6.5,3.95,12.6,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.55,12.35,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.5,12.4,1.0,0.0,0.0
2018,5,15,5,15,0.0,4.5,2.5,12.6,4.5,3.54,0.0
2018,5,15,5,30,0.0,8.0,2.5,12.8,8.0,6.06,0.0
2018,5,15,5,45,0.0,13.5,2.55,12.95,13.5,10.25,3.24
2018,5,15,6,0,0.0,19.0,2.6,13.1,19.0,14.44,7.19
2018,5,15,6,15,0.0,31.0,2.5,13.2,31.0,23.63,15.57
2018,5,15,6,30,0.0,43.0,2.4,13.3,43.0,32.85,23.94
2018,5,15,6,45,3.5,77.0,2.35,13.4,78.5,58.25,46.68
2018,5,15,7,0,7.0,111.0,2.3,13.5,114.0,81.84,67.52
2018,5,15,7,15,10.0,134.5,2.3,13.6,139.0,98.1,81.59
2018,5,15,7,30,13.0,158.0,2.3,13.7,164.0,114.16,95.31
2018,5,15,7,45,9.5,165.5,2.25,13.8,170.0,119.99,99.98
2018,5,15,8,0,6.0,173.0,2.2,13.9,176.0,125.69,104.51
2018,5,15,8,15,6.5,184.0,2.3,14.05,187.5,133.59,110.91
2018,5,15,8,30,7.0,195.0,2.4,14.2,199.0,141.42,117.19
2018,5,15,8,45,19.0,232.5,2.45,14.3,245.5,167.4,132.35
2018,5,15,9,0,31.0,270.0,2.5,14.4,292.0,186.73,146.61
2018,5,15,9,15,58.0,313.0,2.6,14.55,357.0,223.27,174.09
2018,5,15,9,30,85.0,356.0,2.7,14.7,422.0,264.26,205.22
2018,5,15,9,45,112.5,378.0,2.8,14.8,469.5,291.73,226.09
2018,5,15,10,0,140.0,400.0,2.9,14.9,517.0,329.46,255.38
2018,5,15,10,15,202.0,410.0,3.0,15.0,585.0,377.69,292.46
2018,5,15,10,30,264.0,420.0,3.1,15.1,653.0,430.45,333.36
2018,5,15,10,45,322.5,408.0,3.2,15.15,699.5,476.16,369.25
2018,5,15,11,0,381.0,396.0,3.3,15.2,746.0,526.39,408.63
2018,5,15,11,15,540.0,316.0,3.4,15.3,819.5,597.03,464.3
2018,5,15,11,30,699.0,236.0,3.5,15.4,893.0,673.98,524.59
2018,5,15,11,45,792.5,182.0,3.6,15.45,931.0,728.16,567.35
2018,5,15,12,0,886.0,128.0,3.7,15.5,969.0,780.05,608.47
2018,5,15,12,15,887.5,127.0,3.8,15.5,967.5,814.68,633.86
2018,5,15,12,30,889.0,126.0,3.9,15.5,966.0,846.41,656.85
2018,5,15,12,45,890.0,124.0,4.0,15.55,957.5,873.8,676.66
2018,5,15,13,0,891.0,122.0,4.1,15.6,949.0,897.85,694.18
2018,5,15,13,15,888.0,120.5,4.2,15.55,932.0,915.31,707.42
2018,5,15,13,30,885.0,119.0,4.3,15.5,915.0,929.05,718.25
2018,5,15,13,45,881.5,117.0,4.35,15.5,892.0,938.09,725.64
2018,5,15,14,0,878.0,115.0,4.4,15.5,869.0,943.3,730.52
2018,5,15,14,15,872.0,113.0,4.45,15.4,839.0,942.35,731.51
2018,5,15,14,30,866.0,111.0,4.5,15.3,809.0,937.59,729.98
2018,5,15,14,45,859.5,108.0,4.5,15.25,774.0,927.6,724.35
2018,5,15,15,0,853.0,105.0,4.5,15.2,739.0,913.94,716.24
2018,5,15,15,15,839.5,102.5,4.5,15.2,697.0,890.86,701.33
2018,5,15,15,30,826.0,100.0,4.5,15.2,655.0,875.29,691.94
2018,5,15,15,45,813.0,96.5,4.5,15.0,610.5,844.87,672.21
2018,5,15,16,0,800.0,93.0,4.5,14.8,566.0,811.61,650.31
2018,5,15,16,15,781.5,89.0,4.45,14.75,518.0,770.61,621.74
2018,5,15,16,30,763.0,85.0,4.4,14.7,470.0,727.58,591.33
2018,5,15,16,45,738.0,80.5,4.35,14.6,420.0,677.29,554.96
2018,5,15,17,0,713.0,76.0,4.3,14.5,370.0,626.06,517.12
2018,5,15,17,15,675.0,71.0,4.25,14.4,319.0,567.86,471.53
2018,5,15,17,30,637.0,66.0,4.2,14.3,268.0,507.81,422.78
2018,5,15,17,45,583.0,60.0,4.15,14.2,219.0,438.55,364.79
2018,5,15,18,0,529.0,54.0,4.1,14.1,170.0,372.77,307.62
2018,5,15,18,15,443.0,46.0,4.0,13.95,126.0,293.05,237.38
2018,5,15,18,30,357.0,38.0,3.9,13.8,82.0,221.25,171.68
2018,5,15,18,45,237.0,27.5,3.8,13.7,51.0,139.06,78.76
2018,5,15,19,0,117.0,17.0,3.7,13.6,20.0,51.07,0.0
2018,5,15,19,15,58.5,8.5,3.55,13.55,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,16,4,45,18.5,3.5,3.05,12.75,3.0,0.0,0.0
2018,5,16,5,0,37.0,7.0,3.0,12.8,6.0,0.0,0.0
2018,5,16,5,15,139.5,19.5,3.1,13.05,29.0,15.34,0.0
2018,5,16,5,30,242.0,32.0,3.2,13.3,52.0,24.36,12.4
2018,5,16,5,45,348.0,41.0,3.3,13.55,92.0,33.56,23.39
2018,5,16,6,0,454.0,50.0,3.4,13.8,132.0,40.84,30.48
2018,5,16,6,15,524.0,57.0,3.4,13.9,180.5,46.33,35.73
2018,5,16,6,30,594.0,64.0,3.4,14.0,229.0,51.88,40.84
2018,5,16,6,45,642.0,68.5,3.4,14.1,280.0,55.34,43.94
2018,5,16,7,0,690.0,73.0,3.4,14.2,331.0,58.86,46.98
2018,5,16,7,15,723.5,77.0,3.35,14.35,383.0,66.83,53.86
2018,5,16,7,30,757.0,81.0,3.3,14.5,435.0,69.9,56.35
2018,5,16,7,45,781.5,84.0,3.3,14.6,485.5,72.04,58.0
2018,5,16,8,0,806.0,87.0,3.3,14.7,536.0,74.12,59.6
2018,5,16,8,15,824.5,89.5,3.3,14.85,584.0,75.67,60.71
2018,5,16,8,30,843.0,92.0,3.3,15.0,632.0,86.06,69.47
2018,5,16,8,45,857.5,94.0,3.3,15.15,676.0,113.83,71.03
2018,5,16,9,0,872.0,96.0,3.3,15.3,720.0,172.59,100.83
2018,5,16,9,15,819.0,126.5,3.3,15.4,738.0,232.08,147.89
2018,5,16,9,30,766.0,157.0,3.3,15.5,756.0,293.01,201.69
2018,5,16,9,45,823.0,139.0,3.35,15.65,807.5,347.74,248.38
2018,5,16,10,0,880.0,121.0,3.4,15.8,859.0,409.9,301.75
2018,5,16,10,15,887.5,121.5,3.5,15.85,886.5,465.36,350.7
2018,5,16,10,30,895.0,122.0,3.6,15.9,914.0,519.92,397.84
2018,5,16,10,45,901.0,122.0,3.65,16.0,935.0,572.25,441.86
2018,5,16,11,0,907.0,122.0,3.7,16.1,956.0,623.08,483.52
2018,5,16,11,15,910.5,122.0,3.7,16.15,969.0,670.65,521.62
2018,5,16,11,30,914.0,122.0,3.7,16.2,982.0,716.12,557.19
2018,5,16,11,45,916.5,121.5,3.65,16.2,988.0,758.2,589.41
2018,5,16,12,0,919.0,121.0,3.6,16.2,994.0,797.73,619.1
2018,5,16,12,15,916.5,122.0,3.6,16.25,991.0,831.81,643.15
2018,5,16,12,30,914.0,123.0,3.6,16.3,988.0,862.72,664.73
2018,5,16,12,45,907.0,126.0,3.6,16.3,977.0,888.19,682.59
2018,5,16,13,0,900.0,129.0,3.6,16.3,966.0,910.06,698.0
2018,5,16,13,15,897.0,128.0,3.65,16.3,949.0,928.31,711.28
2018,5,16,13,30,894.0,127.0,3.7,16.3,932.0,942.82,722.1
2018,5,16,13,45,891.0,123.5,3.8,16.3,908.0,951.23,729.16
2018,5,16,14,0,888.0,120.0,3.9,16.3,884.0,955.7,733.67
2018,5,16,14,15,881.5,118.0,3.95,16.2,853.5,954.45,734.33
2018,5,16,14,30,875.0,116.0,4.0,16.1,823.0,949.34,732.5
2018,5,16,14,45,867.5,112.5,4.05,16.05,786.5,938.01,726.3
2018,5,16,15,0,860.0,109.0,4.1,16.0,750.0,922.96,717.62
2018,5,16,15,15,836.5,111.0,4.1,16.0,705.0,907.15,708.08
2018,5,16,15,30,813.0,113.0,4.1,16.0,660.0,876.6,688.05
2018,5,16,15,45,808.0,105.0,4.15,15.8,617.0,848.58,670.59
2018,5,16,16,0,803.0,97.0,4.2,15.6,574.0,817.26,650.54
2018,5,16,16,15,782.5,93.5,4.15,15.5,525.0,775.16,621.63
2018,5,16,16,30,762.0,90.0,4.1,15.4,476.0,731.12,590.92
2018,5,16,16,45,733.5,85.5,4.1,15.25,425.0,678.24,553.2
2018,5,16,17,0,705.0,81.0,4.1,15.1,374.0,628.05,516.59
2018,5,16,17,15,664.0,76.0,4.1,14.95,322.0,565.29,467.73
2018,5,16,17,30,623.0,71.0,4.1,14.8,270.0,503.78,418.24
2018,5,16,17,45,565.5,64.5,4.1,14.6,220.5,432.49,359.07
2018,5,16,18,0,508.0,58.0,4.1,14.4,171.0,364.98,300.92
2018,5,16,18,15,420.0,49.5,4.05,14.2,127.0,284.71,230.58
2018,5,16,18,30,332.0,41.0,4.0,14.0,83.0,212.43,165.09
2018,5,16,18,45,217.5,29.0,3.9,13.85,51.5,133.73,79.46
2018,5,16,19,0,103.0,17.0,3.8,13.7,20.0,46.46,0.0
2018,5,16,19,15,51.5,8.5,3.75,13.6,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,4,45,13.5,3.0,3.1,13.0,3.0,0.0,0.0
2018,5,17,5,0,27.0,6.0,3.2,13.1,6.0,4.72,0.0
2018,5,17,5,15,110.5,19.5,3.3,13.3,28.0,15.34,0.0
2018,5,17,5,30,194.0,33.0,3.4,13.5,50.0,24.92,13.21
2018,5,17,5,45,291.0,44.5,3.55,13.65,88.5,33.76,23.6
2018,5,17,6,0,388.0,56.0,3.7,13.8,127.0,45.16,34.31
2018,5,17,6,15,272.0,55.5,3.75,13.9,113.0,41.37,31.33
2018,5,17,6,30,156.0,55.0,3.8,14.0,99.0,41.3,31.41
2018,5,17,6,45,78.0,74.5,3.8,14.1,96.5,55.66,44.22
2018,5,17,7,0,0.0,94.0,3.8,14.2,94.0,70.53,57.33
2018,5,17,7,15,0.0,109.5,3.85,14.25,109.5,81.7,67.0
2018,5,17,7,30,0.0,125.0,3.9,14.3,125.0,92.78,76.48
2018,5,17,7,45,61.0,169.0,3.95,14.35,203.0,118.69,98.77
2018,5,17,8,0,122.0,213.0,4.0,14.4,281.0,139.98,116.78
2018,5,17,8,15,162.0,249.0,4.0,14.5,348.0,159.8,133.31
2018,5,17,8,30,202.0,285.0,4.0,14.6,415.0,178.7,148.9
2018,5,17,8,45,216.5,304.5,4.0,14.65,452.5,198.45,153.4
2018,5,17,9,0,231.0,324.0,4.0,14.7,490.0,231.42,174.47
2018,5,17,9,15,223.5,342.0,4.0,14.75,509.5,261.69,197.66
2018,5,17,9,30,216.0,360.0,4.0,14.8,529.0,291.23,221.86
2018,5,17,9,45,166.0,380.5,4.0,14.85,513.5,308.67,238.3
2018,5,17,10,0,116.0,401.0,4.0,14.9,498.0,320.57,249.67
2018,5,17,10,15,82.5,379.0,4.05,14.95,449.0,309.42,242.07
2018,5,17,10,30,49.0,357.0,4.1,15.0,400.0,288.01,225.95
2018,5,17,10,45,38.5,353.5,4.15,15.05,388.0,286.96,225.28
2018,5,17,11,0,28.0,350.0,4.2,15.1,376.0,284.4,223.24
2018,5,17,11,15,31.0,365.0,4.25,15.1,394.0,302.97,237.82
2018,5,17,11,30,34.0,380.0,4.3,15.1,412.0,322.19,252.82
2018,5,17,11,45,27.5,356.5,4.35,15.15,382.5,304.52,238.98
2018,5,17,12,0,21.0,333.0,4.4,15.2,353.0,277.09,217.53
2018,5,17,12,15,19.0,320.5,4.55,15.15,338.5,267.75,210.42
2018,5,17,12,30,17.0,308.0,4.7,15.1,324.0,257.91,202.86
2018,5,17,12,45,16.5,300.0,4.8,15.1,315.5,252.57,198.82
2018,5,17,13,0,16.0,292.0,4.9,15.1,307.0,246.97,194.57
2018,5,17,13,15,31.0,321.0,5.05,15.05,349.5,301.09,238.03
2018,5,17,13,30,46.0,350.0,5.2,15.0,392.0,343.99,272.39
2018,5,17,13,45,223.0,309.5,5.35,14.95,503.0,508.75,406.55
2018,5,17,14,0,400.0,269.0,5.5,14.9,614.0,660.62,527.39
2018,5,17,14,15,431.5,252.5,5.6,14.8,612.5,679.48,543.31
2018,5,17,14,30,463.0,236.0,5.7,14.7,611.0,695.86,558.0
2018,5,17,14,45,523.0,210.5,5.75,14.65,615.5,735.99,590.98
2018,5,17,15,0,583.0,185.0,5.8,14.6,620.0,764.26,615.16
2018,5,17,15,15,694.0,145.5,5.8,14.6,634.5,818.74,658.12
2018,5,17,15,30,805.0,106.0,5.8,14.6,649.0,860.15,690.45
2018,5,17,15,45,760.0,109.5,5.9,14.4,594.0,810.03,655.38
2018,5,17,16,0,715.0,113.0,6.0,14.2,539.0,762.97,622.5
2018,5,17,16,15,692.0,108.0,6.0,14.1,491.0,719.52,591.27
2018,5,17,16,30,669.0,103.0,6.0,14.0,443.0,674.62,558.43
2018,5,17,16,45,537.5,119.5,6.0,13.85,374.0,569.79,475.57
2018,5,17,17,0,406.0,136.0,6.0,13.7,305.0,463.69,389.04
2018,5,17,17,15,317.5,127.5,6.0,13.6,249.0,361.28,304.63
2018,5,17,17,30,229.0,119.0,6.0,13.5,193.0,283.66,238.67
2018,5,17,17,45,198.5,100.0,5.95,13.4,156.0,235.32,197.08
2018,5,17,18,0,168.0,81.0,5.9,13.3,119.0,189.24,156.54
2018,5,17,18,15,126.0,63.0,5.8,13.25,87.5,141.35,113.86
2018,5,17,18,30,84.0,45.0,5.7,13.2,56.0,88.8,67.28
2018,5,17,18,45,48.0,29.0,5.6,13.1,34.5,53.9,30.72
2018,5,17,19,0,12.0,13.0,5.5,13.0,13.0,14.07,0.0
2018,5,17,19,15,6.0,6.5,5.4,13.0,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.95,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.05,13.1,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.1,13.1,1.0,0.79,0.0
2018,5,18,5,15,0.0,3.0,4.15,13.15,3.0,2.36,0.0
2018,5,18,5,30,0.0,5.0,4.2,13.2,5.0,3.78,0.0
2018,5,18,5,45,0.0,7.5,4.25,13.25,7.5,5.68,0.0
2018,5,18,6,0,0.0,10.0,4.3,13.3,10.0,7.58,1.08
2018,5,18,6,15,0.0,15.0,4.25,13.35,15.0,11.39,4.57
2018,5,18,6,30,0.0,20.0,4.2,13.4,20.0,15.21,8.05
2018,5,18,6,45,0.0,35.0,4.2,13.45,35.0,26.7,18.4
2018,5,18,7,0,0.0,50.0,4.2,13.5,50.0,38.25,28.7
2018,5,18,7,15,0.0,59.5,4.15,13.6,59.5,45.59,35.14
2018,5,18,7,30,0.0,69.0,4.1,13.7,69.0,52.95,41.54
2018,5,18,7,45,0.0,76.0,4.0,13.75,76.0,58.4,46.18
2018,5,18,8,0,0.0,83.0,3.9,13.8,83.0,63.86,50.8
2018,5,18,8,15,0.0,92.0,3.85,13.9,92.0,70.89,56.75
2018,5,18,8,30,0.0,101.0,3.8,14.0,101.0,77.54,62.34
2018,5,18,8,45,0.0,109.0,3.7,14.1,109.0,83.46,64.19
2018,5,18,9,0,0.0,117.0,3.6,14.2,117.0,89.45,68.94
2018,5,18,9,15,1.0,138.5,3.6,14.25,139.5,105.47,81.89
2018,5,18,9,30,2.0,160.0,3.6,14.3,162.0,121.71,94.93
2018,5,18,9,45,8.0,206.0,3.55,14.4,213.0,157.31,123.4
2018,5,18,10,0,14.0,252.0,3.5,14.5,264.0,193.81,152.35
2018,5,18,10,15,20.5,291.5,3.55,14.6,309.5,227.02,178.47
2018,5,18,10,30,27.0,331.0,3.6,14.7,355.0,259.19,203.64
2018,5,18,10,45,21.5,309.0,3.65,14.85,328.5,245.96,193.07
2018,5,18,11,0,16.0,287.0,3.7,15.0,302.0,229.04,179.63
2018,5,18,11,15,13.5,262.0,3.8,15.0,274.5,210.52,165.01
2018,5,18,11,30,11.0,237.0,3.9,15.0,247.0,191.17,149.66
2018,5,18,11,45,9.5,216.5,4.0,15.05,225.5,175.36,137.06
2018,5,18,12,0,8.0,196.0,4.1,15.1,204.0,159.09,124.05
2018,5,18,12,15,11.0,229.0,4.2,15.1,239.5,188.34,147.57
2018,5,18,12,30,14.0,262.0,4.3,15.1,275.0,218.22,171.43
2018,5,18,12,45,17.5,296.0,4.45,15.1,312.5,250.04,196.76
2018,5,18,13,0,21.0,330.0,4.6,15.1,350.0,282.69,222.66
2018,5,18,13,15,23.0,327.0,4.65,15.0,348.5,299.06,235.8
2018,5,18,13,30,25.0,324.0,4.7,14.9,347.0,301.04,237.75
2018,5,18,13,45,36.0,342.5,4.8,14.85,374.5,330.94,261.93
2018,5,18,14,0,47.0,361.0,4.9,14.8,402.0,361.66,286.68
2018,5,18,14,15,36.5,312.5,4.95,14.7,343.5,308.83,245.51
2018,5,18,14,30,26.0,264.0,5.0,14.6,285.0,255.31,203.39
2018,5,18,14,45,14.0,211.5,5.05,14.5,222.5,183.03,145.4
2018,5,18,15,0,2.0,159.0,5.1,14.4,160.0,127.75,100.29
2018,5,18,15,15,1.0,151.0,5.1,14.4,151.5,120.35,94.44
2018,5,18,15,30,0.0,143.0,5.1,14.4,143.0,112.97,88.56
2018,5,18,15,45,0.0,151.5,5.3,14.15,151.5,120.61,95.23
2018,5,18,16,0,0.0,160.0,5.5,13.9,160.0,128.7,102.34
2018,5,18,16,15,117.5,142.5,5.55,13.75,202.5,235.99,195.91
2018,5,18,16,30,235.0,125.0,5.6,13.6,245.0,323.48,271.68
2018,5,18,16,45,450.5,106.5,5.7,13.5,306.0,488.91,410.9
2018,5,18,17,0,666.0,88.0,5.8,13.4,367.0,605.94,507.99
2018,5,18,17,15,519.5,94.5,5.8,13.3,294.5,485.84,409.2
2018,5,18,17,30,373.0,101.0,5.8,13.2,222.0,369.14,311.51
2018,5,18,17,45,252.5,87.5,5.8,13.05,163.0,251.37,211.42
2018,5,18,18,0,132.0,74.0,5.8,12.9,104.0,160.49,132.31
2018,5,18,18,15,100.5,57.5,5.75,12.85,77.0,111.43,89.0
2018,5,18,18,30,69.0,41.0,5.7,12.8,50.0,76.07,57.12
2018,5,18,18,45,39.5,26.5,5.65,12.7,31.0,46.49,26.75
2018,5,18,19,0,10.0,12.0,5.6,12.6,12.0,12.64,0.0
2018,5,18,19,15,5.0,6.0,5.55,12.55,6.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.35,12.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.85,12.45,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,12.6,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.6,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.1,12.55,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,12.45,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.95,12.4,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.9,12.4,1.0,0.79,0.0
2018,5,19,5,15,0.0,4.5,5.9,12.4,4.5,3.4,0.0
2018,5,19,5,30,0.0,8.0,5.9,12.4,8.0,6.06,0.0
2018,5,19,5,45,0.0,12.5,5.9,12.4,12.5,9.48,2.63
2018,5,19,6,0,0.0,17.0,5.9,12.4,17.0,12.91,5.86
2018,5,19,6,15,0.0,23.5,5.9,12.45,23.5,17.88,10.44
2018,5,19,6,30,0.0,30.0,5.9,12.5,30.0,22.86,14.99
2018,5,19,6,45,0.0,47.5,5.85,12.5,47.5,36.31,27.12
2018,5,19,7,0,0.0,65.0,5.8,12.5,65.0,49.83,39.2
2018,5,19,7,15,0.0,73.0,5.8,12.55,73.0,56.03,44.61
2018,5,19,7,30,0.0,81.0,5.8,12.6,81.0,62.25,49.97
2018,5,19,7,45,0.0,87.5,5.75,12.7,87.5,67.29,54.24
2018,5,19,8,0,0.0,94.0,5.7,12.8,94.0,72.18,58.33
2018,5,19,8,15,0.0,100.5,5.7,12.9,100.5,77.04,62.38
2018,5,19,8,30,0.0,107.0,5.7,13.0,107.0,81.86,66.37
2018,5,19,8,45,0.0,105.5,5.7,13.1,105.5,80.93,62.36
2018,5,19,9,0,0.0,104.0,5.7,13.2,104.0,79.97,61.37
2018,5,19,9,15,0.5,115.0,5.7,13.35,115.5,88.27,68.05
2018,5,19,9,30,1.0,126.0,5.7,13.5,127.0,96.69,74.8
2018,5,19,9,45,1.5,139.5,5.7,13.6,141.0,107.1,83.18
2018,5,19,10,0,2.0,153.0,5.7,13.7,155.0,117.66,91.67
2018,5,19,10,15,2.0,149.0,5.75,13.85,151.0,115.11,89.42
2018,5,19,10,30,2.0,145.0,5.8,14.0,147.0,112.5,87.15
2018,5,19,10,45,3.5,156.5,5.9,14.1,160.0,122.39,95.12
2018,5,19,11,0,5.0,168.0,6.0,14.2,173.0,132.54,103.29
2018,5,19,11,15,8.0,202.5,6.05,14.3,210.0,161.51,126.71
2018,5,19,11,30,11.0,237.0,6.1,14.4,247.0,191.12,150.51
2018,5,19,11,45,13.5,266.0,6.15,14.45,278.5,216.79,171.06
2018,5,19,12,0,16.0,295.0,6.2,14.5,310.0,243.05,192.02
2018,5,19,12,15,17.0,303.0,6.25,14.55,319.0,251.96,199.12
2018,5,19,12,30,18.0,311.0,6.3,14.6,328.0,260.95,206.33
2018,5,19,12,45,21.0,328.5,6.4,14.6,348.0,279.51,221.26
2018,5,19,13,0,24.0,346.0,6.5,14.6,368.0,313.28,248.19
2018,5,19,13,15,20.0,316.0,6.55,14.6,334.0,271.63,215.3
2018,5,19,13,30,16.0,286.0,6.6,14.6,300.0,244.19,193.6
2018,5,19,13,45,15.5,277.5,6.65,14.55,291.0,237.64,188.64
2018,5,19,14,0,15.0,269.0,6.7,14.5,282.0,230.93,183.55
2018,5,19,14,15,17.0,275.5,6.7,14.45,289.5,239.35,190.69
2018,5,19,14,30,19.0,282.0,6.7,14.4,297.0,247.97,198.03
2018,5,19,14,45,16.0,259.0,6.75,14.35,271.5,226.05,180.66
2018,5,19,15,0,13.0,236.0,6.8,14.3,246.0,203.97,163.09
2018,5,19,15,15,10.5,219.0,6.8,14.3,226.5,187.55,150.0
2018,5,19,15,30,8.0,202.0,6.8,14.3,207.0,171.1,136.82
2018,5,19,15,45,11.0,202.0,6.8,14.05,208.5,174.69,140.41
2018,5,19,16,0,14.0,202.0,6.8,13.8,210.0,178.47,144.19
2018,5,19,16,15,24.0,194.5,6.8,13.65,207.0,181.19,147.35
2018,5,19,16,30,34.0,187.0,6.8,13.5,204.0,197.91,162.13
2018,5,19,16,45,87.5,158.5,6.8,13.35,196.5,225.42,187.35
2018,5,19,17,0,141.0,130.0,6.8,13.2,189.0,231.83,194.73
2018,5,19,17,15,85.5,76.0,6.75,13.0,110.5,132.33,109.86
2018,5,19,17,30,30.0,22.0,6.7,12.8,32.0,39.58,29.24
2018,5,19,17,45,15.0,14.5,6.65,12.65,19.5,22.24,13.86
2018,5,19,18,0,0.0,7.0,6.6,12.5,7.0,5.3,0.0
2018,5,19,18,15,0.0,6.0,6.5,12.4,6.0,4.54,0.0
2018,5,19,18,30,0.0,5.0,6.4,12.3,5.0,3.78,0.0
2018,5,19,18,45,0.0,3.5,6.35,12.25,3.5,2.64,0.0
2018,5,19,19,0,0.0,2.0,6.3,12.2,2.0,1.57,0.0
2018,5,19,19,15,0.0,1.0,6.25,12.2,1.0,0.79,0.0
2018,5,19,19,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,12.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,12.35,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,12.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,12.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,12.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,6.0,12.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,6.0,12.45,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,6.0,12.5,2.0,1.57,0.0
2018,5,20,5,15,0.0,7.0,6.0,12.55,7.0,5.31,0.0
2018,5,20,5,30,0.0,12.0,6.0,12.6,12.0,9.11,1.58
2018,5,20,5,45,0.0,20.5,6.05,12.65,20.5,15.6,7.97
2018,5,20,6,0,0.0,29.0,6.1,12.7,29.0,22.1,14.04
2018,5,20,6,15,0.0,39.5,6.1,12.75,39.5,30.17,21.45
2018,5,20,6,30,0.0,50.0,6.1,12.8,50.0,38.25,28.81
2018,5,20,6,45,0.0,60.0,6.05,12.85,60.0,45.97,35.74
2018,5,20,7,0,0.0,70.0,6.0,12.9,70.0,53.7,42.59
2018,5,20,7,15,0.0,65.5,6.0,12.9,65.5,50.23,39.36
2018,5,20,7,30,0.0,61.0,6.0,12.9,61.0,46.77,36.14
2018,5,20,7,45,0.0,63.5,5.95,12.95,63.5,48.73,37.74
2018,5,20,8,0,0.0,66.0,5.9,13.0,66.0,50.7,39.34
2018,5,20,8,15,0.0,84.5,5.85,13.0,84.5,65.07,51.85
2018,5,20,8,30,0.0,103.0,5.8,13.0,103.0,78.99,63.86
2018,5,20,8,45,0.0,110.0,5.8,13.05,110.0,84.19,65.08
2018,5,20,9,0,0.0,117.0,5.8,13.1,117.0,89.46,69.28
2018,5,20,9,15,8.5,177.5,5.85,13.15,184.0,134.52,105.93
2018,5,20,9,30,17.0,238.0,5.9,13.2,251.0,180.09,142.61
2018,5,20,9,45,22.5,277.5,5.95,13.25,296.0,205.78,163.06
2018,5,20,10,0,28.0,317.0,6.0,13.3,341.0,238.7,189.35
2018,5,20,10,15,51.5,347.0,6.0,13.4,392.5,274.31,217.41
2018,5,20,10,30,75.0,377.0,6.0,13.5,444.0,313.35,248.31
2018,5,20,10,45,187.0,387.0,6.05,13.65,558.5,388.02,307.41
2018,5,20,11,0,299.0,397.0,6.1,13.8,673.0,475.49,376.71
2018,5,20,11,15,392.5,387.5,6.15,13.9,755.5,551.05,436.67
2018,5,20,11,30,486.0,378.0,6.2,14.0,838.0,633.58,501.62
2018,5,20,11,45,503.0,377.0,6.25,14.1,855.0,674.67,533.83
2018,5,20,12,0,520.0,376.0,6.3,14.2,872.0,715.37,565.55
2018,5,20,12,15,537.0,364.5,6.35,14.2,876.0,746.99,590.62
2018,5,20,12,30,554.0,353.0,6.4,14.2,880.0,777.02,614.4
2018,5,20,12,45,505.0,369.5,6.45,14.2,846.0,773.18,611.32
2018,5,20,13,0,456.0,386.0,6.5,14.2,812.0,764.67,604.73
2018,5,20,13,15,317.0,405.5,6.6,14.1,699.0,662.13,525.86
2018,5,20,13,30,178.0,425.0,6.7,14.0,586.0,549.01,437.07
2018,5,20,13,45,151.5,414.0,6.75,13.9,548.5,521.69,416.36
2018,5,20,14,0,125.0,403.0,6.8,13.8,511.0,492.67,393.91
2018,5,20,14,15,112.5,375.5,6.8,13.65,470.0,459.27,368.51
2018,5,20,14,30,100.0,348.0,6.8,13.5,429.0,424.5,341.82
2018,5,20,14,45,132.0,341.5,6.8,13.35,443.5,450.72,364.54
2018,5,20,15,0,164.0,335.0,6.8,13.2,458.0,475.95,386.4
2018,5,20,15,15,91.5,274.0,6.8,13.2,342.0,329.34,268.44
2018,5,20,15,30,19.0,213.0,6.8,13.2,226.0,190.58,153.72
2018,5,20,15,45,19.0,194.5,6.75,13.0,206.5,174.8,141.36
2018,5,20,16,0,19.0,176.0,6.7,12.8,187.0,158.9,128.7
2018,5,20,16,15,102.5,187.5,6.7,12.75,241.0,269.74,223.89
2018,5,20,16,30,186.0,199.0,6.7,12.7,295.0,347.24,290.44
2018,5,20,16,45,254.5,176.0,6.7,12.65,292.5,386.95,325.26
2018,5,20,17,0,323.0,153.0,6.7,12.6,290.0,402.9,340.42
2018,5,20,17,15,318.5,132.5,6.7,12.6,252.5,365.55,309.71
2018,5,20,17,30,314.0,112.0,6.7,12.6,215.0,327.36,277.58
2018,5,20,17,45,285.5,95.5,6.7,12.55,176.5,279.13,235.75
2018,5,20,18,0,257.0,79.0,6.7,12.5,138.0,232.83,194.59
2018,5,20,18,15,198.0,63.0,6.7,12.5,102.0,174.6,142.48
2018,5,20,18,30,139.0,47.0,6.7,12.5,66.0,122.18,95.17
2018,5,20,18,45,77.0,30.5,6.65,12.5,40.5,74.0,48.06
2018,5,20,19,0,15.0,14.0,6.6,12.5,15.0,15.79,0.0
2018,5,20,19,15,7.5,7.0,6.5,12.45,7.5,5.51,0.0
2018,5,20,19,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.05,12.4,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,21,4,45,7.0,3.5,3.25,12.4,3.5,0.0,0.0
2018,5,21,5,0,14.0,7.0,3.2,12.4,7.0,5.51,0.0
2018,5,21,5,15,74.5,23.0,3.1,12.5,29.5,17.02,0.0
2018,5,21,5,30,135.0,39.0,3.0,12.6,52.0,28.71,17.41
2018,5,21,5,45,226.0,54.5,2.9,12.7,91.0,40.41,29.67
2018,5,21,6,0,317.0,70.0,2.8,12.8,130.0,51.77,40.4
2018,5,21,6,15,258.0,86.0,2.7,12.85,144.5,62.36,50.23
2018,5,21,6,30,199.0,102.0,2.6,12.9,159.0,72.22,59.2
2018,5,21,6,45,194.0,126.5,2.5,13.0,191.0,87.33,72.59
2018,5,21,7,0,189.0,151.0,2.4,13.1,223.0,104.3,87.39
2018,5,21,7,15,217.5,171.0,2.3,13.25,265.5,113.68,95.28
2018,5,21,7,30,246.0,191.0,2.2,13.4,308.0,125.19,104.91
2018,5,21,7,45,225.0,215.5,2.15,13.55,331.5,142.95,119.82
2018,5,21,8,0,204.0,240.0,2.1,13.7,355.0,155.76,130.28
2018,5,21,8,15,160.5,263.0,2.15,13.9,358.5,166.66,139.03
2018,5,21,8,30,117.0,286.0,2.2,14.1,362.0,176.9,147.17
2018,5,21,8,45,129.0,307.5,2.25,14.35,396.5,194.16,151.56
2018,5,21,9,0,141.0,329.0,2.3,14.6,431.0,222.22,170.22
2018,5,21,9,15,173.5,350.5,2.45,14.8,482.5,255.87,194.38
2018,5,21,9,30,206.0,372.0,2.6,15.0,534.0,293.91,223.16
2018,5,21,9,45,193.0,390.5,2.75,15.15,547.5,320.92,245.64
2018,5,21,10,0,180.0,409.0,2.9,15.3,561.0,346.62,266.98
2018,5,21,10,15,165.5,420.0,3.05,15.45,563.5,365.75,282.95
2018,5,21,10,30,151.0,431.0,3.2,15.6,566.0,383.17,297.23
2018,5,21,10,45,115.5,434.0,3.35,15.7,538.5,382.63,297.51
2018,5,21,11,0,80.0,437.0,3.5,15.8,511.0,376.9,293.37
2018,5,21,11,15,65.5,426.5,3.65,15.85,487.5,369.66,288.03
2018,5,21,11,30,51.0,416.0,3.8,15.9,464.0,360.23,280.85
2018,5,21,11,45,61.5,427.5,3.95,15.95,486.0,383.87,299.34
2018,5,21,12,0,72.0,439.0,4.1,16.0,508.0,408.48,318.44
2018,5,21,12,15,70.5,436.0,4.3,15.95,503.5,412.47,321.91
2018,5,21,12,30,69.0,433.0,4.5,15.9,499.0,415.79,324.98
2018,5,21,12,45,54.0,413.5,4.7,15.8,464.5,392.77,307.61
2018,5,21,13,0,39.0,394.0,4.9,15.7,430.0,367.95,288.72
2018,5,21,13,15,38.0,383.0,5.1,15.55,418.0,361.58,284.46
2018,5,21,13,30,37.0,372.0,5.3,15.4,406.0,354.61,279.67
2018,5,21,13,45,28.5,335.5,5.45,15.25,361.0,316.71,250.44
2018,5,21,14,0,20.0,299.0,5.6,15.1,316.0,261.01,206.79
2018,5,21,14,15,17.5,281.0,5.7,14.9,295.5,244.32,193.99
2018,5,21,14,30,15.0,263.0,5.8,14.7,275.0,227.4,180.87
2018,5,21,14,45,14.0,250.5,5.9,14.55,261.5,216.5,172.54
2018,5,21,15,0,13.0,238.0,6.0,14.4,248.0,205.5,164.09
2018,5,21,15,15,14.0,232.5,6.0,14.4,242.5,202.47,162.05
2018,5,21,15,30,15.0,227.0,6.0,14.4,237.0,199.46,160.05
2018,5,21,15,45,18.5,222.5,6.1,13.95,234.0,199.61,161.04
2018,5,21,16,0,22.0,218.0,6.2,13.5,231.0,199.8,162.08
2018,5,21,16,15,40.0,211.0,6.15,13.35,232.5,225.45,184.46
2018,5,21,16,30,58.0,204.0,6.1,13.2,234.0,234.31,192.99
2018,5,21,16,45,98.0,186.0,6.1,13.0,230.5,246.78,205.25
2018,5,21,17,0,138.0,168.0,6.1,12.8,227.0,270.86,226.84
2018,5,21,17,15,190.5,144.5,6.1,12.65,214.0,277.57,234.0
2018,5,21,17,30,243.0,121.0,6.1,12.5,201.0,292.33,247.06
2018,5,21,17,45,222.5,102.0,6.05,12.35,165.5,249.4,209.97
2018,5,21,18,0,202.0,83.0,6.0,12.2,130.0,207.68,173.1
2018,5,21,18,15,158.0,65.5,5.95,12.15,97.0,157.87,128.54
2018,5,21,18,30,114.0,48.0,5.9,12.1,64.0,112.2,87.29
2018,5,21,18,45,67.5,31.5,5.8,12.05,40.0,63.73,41.48
2018,5,21,19,0,21.0,15.0,5.7,12.0,16.0,22.77,0.0
2018,5,21,19,15,10.5,7.5,5.65,12.05,8.0,8.66,0.0
2018,5,21,19,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.55,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.45,12.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,12.1,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,12.15,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.2,12.5,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.2,12.5,1.0,0.79,0.0
2018,5,22,5,15,0.0,3.0,4.2,12.6,3.0,2.27,0.0
2018,5,22,5,30,0.0,5.0,4.2,12.7,5.0,3.78,0.0
2018,5,22,5,45,0.0,8.5,4.2,12.75,8.5,6.44,0.0
2018,5,22,6,0,0.0,12.0,4.2,12.8,12.0,9.1,2.47
2018,5,22,6,15,0.0,16.0,4.2,12.85,16.0,12.15,5.29
2018,5,22,6,30,0.0,20.0,4.2,12.9,20.0,15.21,8.08
2018,5,22,6,45,0.0,31.5,4.15,13.0,31.5,24.02,16.02
2018,5,22,7,0,0.0,43.0,4.1,13.1,43.0,32.86,23.91
2018,5,22,7,15,0.0,52.5,4.1,13.15,52.5,40.19,30.38
2018,5,22,7,30,0.0,62.0,4.1,13.2,62.0,47.54,36.8
2018,5,22,7,45,0.0,73.5,4.1,13.3,73.5,56.47,44.54
2018,5,22,8,0,0.0,85.0,4.1,13.4,85.0,65.42,52.23
2018,5,22,8,15,0.0,95.5,4.1,13.45,95.5,73.45,59.08
2018,5,22,8,30,0.0,106.0,4.1,13.5,106.0,81.16,65.59
2018,5,22,8,45,0.0,116.0,4.1,13.55,116.0,88.5,68.49
2018,5,22,9,0,0.0,126.0,4.1,13.6,126.0,95.96,74.47
2018,5,22,9,15,1.5,146.5,4.2,13.75,147.5,111.3,86.81
2018,5,22,9,30,3.0,167.0,4.3,13.9,169.0,126.95,99.33
2018,5,22,9,45,5.0,183.0,4.4,14.0,187.0,139.84,109.57
2018,5,22,10,0,7.0,199.0,4.5,14.1,205.0,153.12,120.13
2018,5,22,10,15,8.0,205.0,4.55,14.2,212.0,159.05,124.76
2018,5,22,10,30,9.0,211.0,4.6,14.3,219.0,165.13,129.52
2018,5,22,10,45,9.0,212.5,4.7,14.4,220.5,167.44,131.29
2018,5,22,11,0,9.0,214.0,4.8,14.5,222.0,169.73,133.04
2018,5,22,11,15,10.5,228.5,4.8,14.55,238.0,182.86,143.53
2018,5,22,11,30,12.0,243.0,4.8,14.6,254.0,196.27,154.22
2018,5,22,11,45,12.5,254.0,4.85,14.65,265.5,206.53,162.38
2018,5,22,12,0,13.0,265.0,4.9,14.7,277.0,216.93,170.64
2018,5,22,12,15,14.5,281.0,4.9,14.75,294.5,232.19,182.79
2018,5,22,12,30,16.0,297.0,4.9,14.8,312.0,247.73,195.12
2018,5,22,12,45,17.0,304.0,4.9,14.8,320.0,255.76,201.57
2018,5,22,13,0,18.0,311.0,4.9,14.8,328.0,263.86,208.11
2018,5,22,13,15,19.0,312.5,4.9,14.75,330.0,267.45,211.17
2018,5,22,13,30,20.0,314.0,4.9,14.7,332.0,271.04,214.26
2018,5,22,13,45,35.5,334.0,4.9,14.7,365.0,321.45,254.72
2018,5,22,14,0,51.0,354.0,4.9,14.7,398.0,357.27,283.48
2018,5,22,14,15,62.5,362.0,4.9,14.65,414.0,378.76,301.0
2018,5,22,14,30,74.0,370.0,4.9,14.6,430.0,400.55,318.82
2018,5,22,14,45,77.5,354.0,4.9,14.55,414.5,391.18,312.29
2018,5,22,15,0,81.0,338.0,4.9,14.5,399.0,381.23,305.41
2018,5,22,15,15,98.0,322.5,4.9,14.5,392.5,383.43,308.52
2018,5,22,15,30,115.0,307.0,4.9,14.5,386.0,404.57,326.39
2018,5,22,15,45,135.0,285.5,4.9,14.3,372.0,400.45,324.92
2018,5,22,16,0,155.0,264.0,4.9,14.1,358.0,394.62,322.15
2018,5,22,16,15,182.5,240.0,4.9,14.0,341.5,390.36,320.7
2018,5,22,16,30,210.0,216.0,4.9,13.9,325.0,383.53,317.06
2018,5,22,16,45,221.0,192.0,4.9,13.75,296.0,361.48,300.57
2018,5,22,17,0,232.0,168.0,4.9,13.6,267.0,353.22,294.81
2018,5,22,17,15,257.0,141.5,4.9,13.45,238.0,332.98,279.29
2018,5,22,17,30,282.0,115.0,4.9,13.3,209.0,309.39,260.28
2018,5,22,17,45,279.5,97.0,4.85,13.1,176.5,276.22,231.87
2018,5,22,18,0,277.0,79.0,4.8,12.9,144.0,255.17,212.35
2018,5,22,18,15,227.5,63.5,4.75,12.85,108.5,199.84,163.05
2018,5,22,18,30,178.0,48.0,4.7,12.8,73.0,139.2,109.0
2018,5,22,18,45,110.0,32.5,4.65,12.7,46.0,88.18,59.98
2018,5,22,19,0,42.0,17.0,4.6,12.6,19.0,35.87,0.0
2018,5,22,19,15,21.0,8.5,4.55,12.6,9.5,12.2,0.0
2018,5,22,19,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
