Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,3.4,12.6,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,3.4,12.6,2.0,1.57,0.0
2018,5,23,5,15,0.0,8.5,3.4,12.7,8.5,6.45,0.0
2018,5,23,5,30,0.0,15.0,3.4,12.8,15.0,11.4,3.66
2018,5,23,5,45,0.0,25.5,3.4,12.85,25.5,19.44,11.39
2018,5,23,6,0,0.0,36.0,3.4,12.9,36.0,27.49,18.88
2018,5,23,6,15,7.0,62.0,3.4,12.95,64.0,46.79,36.36
2018,5,23,6,30,14.0,88.0,3.4,13.0,92.0,65.11,52.86
2018,5,23,6,45,35.0,118.5,3.4,13.1,131.5,84.15,69.76
2018,5,23,7,0,56.0,149.0,3.4,13.2,171.0,103.46,86.65
2018,5,23,7,15,67.5,172.5,3.5,13.3,202.5,118.32,99.4
2018,5,23,7,30,79.0,196.0,3.6,13.4,234.0,132.9,111.74
2018,5,23,7,45,108.0,221.0,3.65,13.55,279.0,143.19,120.2
2018,5,23,8,0,137.0,246.0,3.7,13.7,324.0,157.14,131.73
2018,5,23,8,15,113.5,258.5,3.8,13.85,326.5,163.3,136.5
2018,5,23,8,30,90.0,271.0,3.9,14.0,329.0,177.82,148.39
2018,5,23,8,45,78.0,291.0,4.0,14.15,344.0,192.55,151.88
2018,5,23,9,0,66.0,311.0,4.1,14.3,359.0,212.67,166.41
2018,5,23,9,15,71.0,331.0,4.15,14.45,385.0,234.65,183.02
2018,5,23,9,30,76.0,351.0,4.2,14.6,411.0,257.61,200.89
2018,5,23,9,45,61.0,352.0,4.25,14.7,401.5,264.0,206.59
2018,5,23,10,0,46.0,353.0,4.3,14.8,392.0,268.04,210.3
2018,5,23,10,15,96.0,388.5,4.35,14.85,473.0,319.57,250.12
2018,5,23,10,30,146.0,424.0,4.4,14.9,554.0,375.25,293.32
2018,5,23,10,45,167.5,441.0,4.4,14.9,593.5,413.3,323.12
2018,5,23,11,0,189.0,458.0,4.4,14.9,633.0,453.75,354.66
2018,5,23,11,15,182.5,466.5,4.35,14.95,637.5,473.07,369.6
2018,5,23,11,30,176.0,475.0,4.3,15.0,642.0,491.51,383.7
2018,5,23,11,45,195.5,475.5,4.3,15.0,662.0,521.16,406.73
2018,5,23,12,0,215.0,476.0,4.3,15.0,682.0,551.56,430.2
2018,5,23,12,15,229.5,471.5,4.25,15.0,691.0,574.47,447.8
2018,5,23,12,30,244.0,467.0,4.2,15.0,700.0,607.69,472.85
2018,5,23,12,45,204.0,464.5,4.15,15.0,658.0,575.28,448.21
2018,5,23,13,0,164.0,462.0,4.1,15.0,616.0,550.19,429.03
2018,5,23,13,15,161.0,454.0,4.1,15.0,603.0,549.87,429.33
2018,5,23,13,30,158.0,446.0,4.1,15.0,590.0,548.22,428.55
2018,5,23,13,45,200.0,429.5,4.1,15.0,606.5,578.35,452.95
2018,5,23,14,0,242.0,413.0,4.1,15.0,623.0,626.78,490.48
2018,5,23,14,15,466.5,302.0,4.15,14.95,689.5,752.8,590.6
2018,5,23,14,30,691.0,191.0,4.2,14.9,756.0,864.21,677.43
2018,5,23,14,45,782.0,144.5,4.3,14.85,757.0,893.72,699.72
2018,5,23,15,0,873.0,98.0,4.4,14.8,758.0,912.77,715.43
2018,5,23,15,15,861.0,96.5,4.4,14.8,717.0,892.14,702.02
2018,5,23,15,30,849.0,95.0,4.4,14.8,676.0,868.25,686.56
2018,5,23,15,45,834.0,92.0,4.45,14.6,630.5,837.07,666.6
2018,5,23,16,0,819.0,89.0,4.5,14.4,585.0,812.28,651.22
2018,5,23,16,15,798.5,86.5,4.55,14.25,536.5,771.42,623.47
2018,5,23,16,30,778.0,84.0,4.6,14.1,488.0,728.61,593.86
2018,5,23,16,45,751.5,80.5,4.6,13.95,438.0,678.49,557.79
2018,5,23,17,0,725.0,77.0,4.6,13.8,388.0,627.49,520.19
2018,5,23,17,15,687.0,73.0,4.6,13.6,337.0,570.38,475.33
2018,5,23,17,30,649.0,69.0,4.6,13.4,286.0,511.68,427.79
2018,5,23,17,45,577.0,65.5,4.6,13.2,234.0,435.01,363.8
2018,5,23,18,0,505.0,62.0,4.6,13.0,182.0,363.15,301.86
2018,5,23,18,15,319.0,55.5,4.55,12.85,125.0,234.12,191.36
2018,5,23,18,30,133.0,49.0,4.5,12.7,68.0,120.67,94.08
2018,5,23,18,45,78.0,32.0,4.45,12.55,42.0,74.79,50.94
2018,5,23,19,0,23.0,15.0,4.4,12.4,16.0,23.18,0.0
2018,5,23,19,15,11.5,7.5,4.4,12.4,8.0,8.91,0.0
2018,5,23,19,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,2.65,12.1,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,2.6,12.1,2.0,1.57,0.0
2018,5,24,5,15,0.0,7.0,2.5,12.2,7.0,5.3,0.0
2018,5,24,5,30,0.0,12.0,2.4,12.3,12.0,9.11,1.85
2018,5,24,5,45,0.0,19.5,2.3,12.35,19.5,14.83,7.4
2018,5,24,6,0,0.0,27.0,2.2,12.4,27.0,20.56,12.76
2018,5,24,6,15,0.0,37.5,2.15,12.5,37.5,28.62,20.16
2018,5,24,6,30,0.0,48.0,2.1,12.6,48.0,36.7,27.51
2018,5,24,6,45,0.0,63.5,2.05,12.7,63.5,48.68,38.23
2018,5,24,7,0,0.0,79.0,2.0,12.8,79.0,60.31,48.52
2018,5,24,7,15,0.5,102.0,2.05,12.95,102.0,76.78,62.93
2018,5,24,7,30,1.0,125.0,2.1,13.1,125.0,92.96,76.9
2018,5,24,7,45,2.5,145.5,2.1,13.2,146.5,107.28,89.07
2018,5,24,8,0,4.0,166.0,2.1,13.3,168.0,121.43,100.98
2018,5,24,8,15,5.5,173.5,2.2,13.5,177.0,127.07,105.42
2018,5,24,8,30,7.0,181.0,2.3,13.7,186.0,132.64,109.81
2018,5,24,8,45,8.0,190.0,2.35,13.85,196.0,139.66,110.18
2018,5,24,9,0,9.0,199.0,2.4,14.0,206.0,147.66,116.12
2018,5,24,9,15,10.5,213.5,2.45,14.1,221.5,159.63,125.39
2018,5,24,9,30,12.0,228.0,2.5,14.2,237.0,171.91,134.95
2018,5,24,9,45,18.0,262.0,2.55,14.35,276.5,199.37,156.49
2018,5,24,10,0,24.0,296.0,2.6,14.5,316.0,222.76,174.67
2018,5,24,10,15,47.5,350.0,2.7,14.6,391.5,273.82,214.35
2018,5,24,10,30,71.0,404.0,2.8,14.7,467.0,328.84,256.79
2018,5,24,10,45,65.5,397.5,2.9,14.8,457.0,330.57,258.2
2018,5,24,11,0,60.0,391.0,3.0,14.9,447.0,331.04,258.73
2018,5,24,11,15,48.5,381.5,3.1,14.9,427.0,324.41,253.75
2018,5,24,11,30,37.0,372.0,3.2,14.9,407.0,316.07,247.34
2018,5,24,11,45,74.5,409.5,3.3,14.9,480.5,377.65,295.55
2018,5,24,12,0,112.0,447.0,3.4,14.9,554.0,451.65,352.45
2018,5,24,12,15,166.0,460.0,3.55,14.85,618.5,515.15,401.55
2018,5,24,12,30,220.0,473.0,3.7,14.8,683.0,581.95,452.77
2018,5,24,12,45,163.0,455.0,3.85,14.75,610.0,532.16,415.08
2018,5,24,13,0,106.0,437.0,4.0,14.7,537.0,477.68,373.66
2018,5,24,13,15,93.5,425.5,4.05,14.6,512.5,447.65,351.47
2018,5,24,13,30,81.0,414.0,4.1,14.5,488.0,431.48,339.47
2018,5,24,13,45,92.5,414.0,4.15,14.35,496.5,446.81,352.31
2018,5,24,14,0,104.0,414.0,4.2,14.2,505.0,462.07,365.04
2018,5,24,14,15,100.5,397.5,4.15,14.15,482.5,447.28,354.16
2018,5,24,14,30,97.0,381.0,4.1,14.1,460.0,431.71,342.78
2018,5,24,14,45,97.0,364.0,4.1,14.0,440.0,418.19,333.24
2018,5,24,15,0,97.0,347.0,4.1,13.9,420.0,404.02,323.17
2018,5,24,15,15,144.0,320.0,4.1,13.9,422.0,441.51,354.69
2018,5,24,15,30,191.0,293.0,4.1,13.9,424.0,456.24,368.5
2018,5,24,15,45,310.5,253.0,4.0,13.85,449.0,536.82,435.05
2018,5,24,16,0,430.0,213.0,3.9,13.8,474.0,610.39,494.84
2018,5,24,16,15,435.0,192.0,3.85,13.8,437.0,581.9,474.06
2018,5,24,16,30,440.0,171.0,3.8,13.8,400.0,551.0,451.66
2018,5,24,16,45,403.0,159.5,3.75,13.75,353.0,496.26,409.31
2018,5,24,17,0,366.0,148.0,3.7,13.7,306.0,442.58,367.03
2018,5,24,17,15,338.0,131.0,3.7,13.65,262.0,390.66,325.53
2018,5,24,17,30,310.0,114.0,3.7,13.6,218.0,324.75,271.73
2018,5,24,17,45,309.5,95.5,3.7,13.5,184.5,304.95,254.54
2018,5,24,18,0,309.0,77.0,3.7,13.4,151.0,269.05,223.0
2018,5,24,18,15,254.5,64.0,3.6,13.35,115.5,212.57,173.02
2018,5,24,18,30,200.0,51.0,3.5,13.3,80.0,161.5,126.96
2018,5,24,18,45,127.0,35.0,3.45,13.2,51.0,97.11,67.88
2018,5,24,19,0,54.0,19.0,3.4,13.1,22.0,42.41,0.0
2018,5,24,19,15,27.0,9.5,3.35,13.1,11.0,14.53,0.0
2018,5,24,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,25,4,45,0.0,2.0,3.05,12.95,2.0,0.0,0.0
2018,5,25,5,0,0.0,4.0,3.1,13.0,4.0,3.15,0.0
2018,5,25,5,15,1.0,14.0,3.15,13.1,14.0,10.67,0.0
2018,5,25,5,30,2.0,24.0,3.2,13.2,24.0,18.33,9.47
2018,5,25,5,45,7.5,39.5,3.2,13.25,41.0,29.89,20.55
2018,5,25,6,0,13.0,55.0,3.2,13.3,58.0,41.29,31.11
2018,5,25,6,15,25.5,70.0,3.2,13.4,77.0,51.96,40.91
2018,5,25,6,30,38.0,85.0,3.2,13.5,96.0,62.68,50.59
2018,5,25,6,45,41.5,109.0,3.2,13.6,123.0,78.68,64.77
2018,5,25,7,0,45.0,133.0,3.2,13.7,150.0,94.28,78.39
2018,5,25,7,15,27.5,129.5,3.25,13.85,140.5,92.97,76.95
2018,5,25,7,30,10.0,126.0,3.3,14.0,131.0,93.83,77.4
2018,5,25,7,45,5.0,94.5,3.3,14.15,97.0,72.46,58.4
2018,5,25,8,0,0.0,63.0,3.3,14.3,63.0,48.38,37.08
2018,5,25,8,15,0.5,92.0,3.3,14.5,92.5,70.91,56.61
2018,5,25,8,30,1.0,121.0,3.3,14.7,122.0,91.86,74.52
2018,5,25,8,45,2.5,150.0,3.3,14.85,152.0,112.5,87.81
2018,5,25,9,0,4.0,179.0,3.3,15.0,182.0,133.56,104.58
2018,5,25,9,15,7.0,204.5,3.3,15.1,210.0,152.86,119.77
2018,5,25,9,30,10.0,230.0,3.3,15.2,238.0,172.79,135.4
2018,5,25,9,45,10.5,232.0,3.35,15.35,240.5,176.25,137.9
2018,5,25,10,0,11.0,234.0,3.4,15.5,243.0,179.65,140.41
2018,5,25,10,15,11.5,237.5,3.45,15.55,247.5,184.1,143.84
2018,5,25,10,30,12.0,241.0,3.5,15.6,252.0,188.56,147.29
2018,5,25,10,45,12.0,244.0,3.55,15.65,255.0,192.41,150.27
2018,5,25,11,0,12.0,247.0,3.6,15.7,258.0,196.24,153.24
2018,5,25,11,15,12.0,246.0,3.65,15.7,257.0,197.0,153.82
2018,5,25,11,30,12.0,245.0,3.7,15.7,256.0,197.66,154.34
2018,5,25,11,45,24.5,303.5,3.8,15.75,326.5,258.51,202.47
2018,5,25,12,0,37.0,362.0,3.9,15.8,397.0,318.78,249.45
2018,5,25,12,15,55.0,387.0,3.95,15.8,439.5,358.31,280.29
2018,5,25,12,30,73.0,412.0,4.0,15.8,482.0,399.6,312.38
2018,5,25,12,45,76.0,416.0,4.0,15.8,488.0,411.81,321.83
2018,5,25,13,0,79.0,420.0,4.0,15.8,494.0,423.86,331.29
2018,5,25,13,15,62.5,402.0,4.0,15.8,460.0,398.84,312.04
2018,5,25,13,30,46.0,384.0,4.0,15.8,426.0,372.31,291.64
2018,5,25,13,45,40.0,362.5,4.0,15.8,398.5,350.86,275.4
2018,5,25,14,0,34.0,341.0,4.0,15.8,371.0,328.56,258.41
2018,5,25,14,15,24.5,301.0,3.95,15.75,322.0,285.04,224.66
2018,5,25,14,30,15.0,261.0,3.9,15.7,273.0,225.24,177.65
2018,5,25,14,45,12.0,239.0,3.85,15.7,248.5,204.26,161.27
2018,5,25,15,0,9.0,217.0,3.8,15.7,224.0,183.17,144.6
2018,5,25,15,15,9.0,210.5,3.8,15.7,217.0,178.18,140.94
2018,5,25,15,30,9.0,204.0,3.8,15.7,210.0,173.2,137.27
2018,5,25,15,45,13.5,208.0,3.6,15.55,216.5,181.57,144.65
2018,5,25,16,0,18.0,212.0,3.4,15.4,223.0,190.19,152.24
2018,5,25,16,15,22.0,198.0,3.4,15.3,210.5,181.8,146.07
2018,5,25,16,30,26.0,184.0,3.4,15.2,198.0,186.79,150.83
2018,5,25,16,45,81.5,173.0,3.35,15.15,209.5,218.87,179.29
2018,5,25,17,0,137.0,162.0,3.3,15.1,221.0,261.57,215.87
2018,5,25,17,15,199.0,135.5,3.3,14.95,209.0,285.49,236.92
2018,5,25,17,30,261.0,109.0,3.3,14.8,197.0,287.65,239.68
2018,5,25,17,45,262.0,95.0,3.3,14.7,171.0,262.1,217.82
2018,5,25,18,0,263.0,81.0,3.3,14.6,145.0,235.82,194.45
2018,5,25,18,15,214.5,65.5,3.35,14.45,109.5,183.17,148.22
2018,5,25,18,30,166.0,50.0,3.4,14.3,74.0,135.19,105.41
2018,5,25,18,45,104.5,34.5,3.45,14.15,47.5,87.34,61.01
2018,5,25,19,0,43.0,19.0,3.5,14.0,21.0,34.65,0.0
2018,5,25,19,15,21.5,9.5,3.55,13.9,10.5,13.08,0.0
2018,5,25,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,5,26,4,45,1.0,3.0,4.8,13.1,3.0,0.0,0.0
2018,5,26,5,0,2.0,6.0,4.9,13.1,6.0,4.72,0.0
2018,5,26,5,15,36.5,21.5,4.95,13.2,25.0,16.15,0.0
2018,5,26,5,30,71.0,37.0,5.0,13.3,44.0,27.44,17.04
2018,5,26,5,45,131.0,52.5,5.05,13.35,75.0,38.54,28.09
2018,5,26,6,0,191.0,68.0,5.1,13.4,106.0,49.73,38.56
2018,5,26,6,15,209.0,87.0,5.1,13.45,139.5,62.59,50.36
2018,5,26,6,30,227.0,106.0,5.1,13.5,173.0,75.09,61.63
2018,5,26,6,45,261.0,123.5,5.05,13.6,214.5,86.55,71.77
2018,5,26,7,0,295.0,141.0,5.0,13.7,256.0,97.74,81.48
2018,5,26,7,15,237.5,165.5,4.95,13.75,266.5,110.93,92.82
2018,5,26,7,30,180.0,190.0,4.9,13.8,277.0,127.83,107.25
2018,5,26,7,45,120.5,209.5,4.8,13.85,270.5,137.67,115.38
2018,5,26,8,0,61.0,229.0,4.7,13.9,264.0,153.12,128.3
2018,5,26,8,15,63.0,247.0,4.6,13.95,285.5,163.79,136.99
2018,5,26,8,30,65.0,265.0,4.5,14.0,307.0,174.2,145.41
2018,5,26,8,45,58.5,272.0,4.4,14.0,312.0,181.45,143.5
2018,5,26,9,0,52.0,279.0,4.3,14.0,317.0,193.26,151.6
2018,5,26,9,15,36.0,277.5,4.2,14.1,304.5,197.3,154.88
2018,5,26,9,30,20.0,276.0,4.1,14.2,292.0,206.2,162.44
2018,5,26,9,45,20.5,289.0,4.0,14.25,306.0,218.49,172.03
2018,5,26,10,0,21.0,302.0,3.9,14.3,320.0,230.92,181.75
2018,5,26,10,15,22.5,316.5,3.8,14.4,336.0,244.97,192.67
2018,5,26,10,30,24.0,331.0,3.7,14.5,352.0,256.32,201.42
2018,5,26,10,45,21.0,318.5,3.65,14.6,337.5,251.99,197.88
2018,5,26,11,0,18.0,306.0,3.6,14.7,323.0,243.8,191.33
2018,5,26,11,15,17.5,305.5,3.65,14.75,322.0,245.51,192.65
2018,5,26,11,30,17.0,305.0,3.7,14.8,321.0,247.03,193.81
2018,5,26,11,45,21.0,330.5,3.7,14.85,350.5,271.75,213.22
2018,5,26,12,0,25.0,356.0,3.7,14.9,380.0,304.86,239.01
2018,5,26,12,15,40.5,388.0,3.85,14.95,427.0,347.65,272.51
2018,5,26,12,30,56.0,420.0,4.0,15.0,474.0,392.37,307.26
2018,5,26,12,45,112.5,436.0,4.15,15.05,542.5,472.57,369.95
2018,5,26,13,0,169.0,452.0,4.3,15.1,611.0,543.64,425.12
2018,5,26,13,15,306.0,402.0,4.45,15.15,683.5,643.51,503.83
2018,5,26,13,30,443.0,352.0,4.6,15.2,756.0,747.25,584.11
2018,5,26,13,45,617.0,260.0,4.75,15.25,807.0,836.63,654.72
2018,5,26,14,0,791.0,168.0,4.9,15.3,858.0,910.71,711.88
2018,5,26,14,15,619.0,223.5,5.05,15.3,752.0,821.88,647.44
2018,5,26,14,30,447.0,279.0,5.2,15.3,646.0,713.55,565.62
2018,5,26,14,45,257.0,305.5,5.35,15.25,514.5,546.22,436.65
2018,5,26,15,0,67.0,332.0,5.5,15.2,383.0,360.74,288.18
2018,5,26,15,15,58.0,308.0,5.5,15.2,350.5,330.96,265.45
2018,5,26,15,30,49.0,284.0,5.5,15.2,318.0,300.89,241.94
2018,5,26,15,45,146.0,251.5,5.7,15.0,342.5,372.39,303.5
2018,5,26,16,0,243.0,219.0,5.9,14.8,367.0,437.69,359.48
2018,5,26,16,15,331.5,196.0,5.9,14.7,380.0,480.47,396.73
2018,5,26,16,30,420.0,173.0,5.9,14.6,393.0,535.96,443.39
2018,5,26,16,45,381.0,162.5,5.95,14.45,346.5,481.59,400.39
2018,5,26,17,0,342.0,152.0,6.0,14.3,300.0,411.47,344.36
2018,5,26,17,15,427.0,124.0,5.95,14.15,285.0,441.86,370.79
2018,5,26,17,30,512.0,96.0,5.9,14.0,270.0,452.69,380.19
2018,5,26,17,45,478.0,86.0,5.8,13.8,227.0,391.44,328.35
2018,5,26,18,0,444.0,76.0,5.7,13.6,184.0,338.99,282.3
2018,5,26,18,15,363.0,65.0,5.55,13.55,140.0,265.19,217.08
2018,5,26,18,30,282.0,54.0,5.4,13.5,96.0,199.34,157.9
2018,5,26,18,45,184.5,38.5,5.3,13.45,62.0,130.95,94.62
2018,5,26,19,0,87.0,23.0,5.2,13.4,28.0,58.5,0.0
2018,5,26,19,15,43.5,11.5,5.05,13.4,14.0,20.38,0.0
2018,5,26,19,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.75,13.4,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,27,4,45,16.0,4.5,2.05,12.6,4.5,0.0,0.0
2018,5,27,5,0,32.0,9.0,2.0,12.7,9.0,7.08,0.0
2018,5,27,5,15,120.5,24.0,2.0,12.95,35.0,18.1,0.0
2018,5,27,5,30,209.0,39.0,2.0,13.2,61.0,29.33,18.75
2018,5,27,5,45,227.5,47.0,2.0,13.4,82.5,35.18,25.21
2018,5,27,6,0,246.0,55.0,2.0,13.6,104.0,40.85,30.73
2018,5,27,6,15,125.0,75.0,1.9,13.8,100.0,55.46,43.98
2018,5,27,6,30,4.0,95.0,1.8,14.0,96.0,69.63,56.66
2018,5,27,6,45,25.0,121.5,1.75,14.25,131.0,85.91,70.95
2018,5,27,7,0,46.0,148.0,1.7,14.5,166.0,102.92,85.63
2018,5,27,7,15,137.5,168.0,1.7,14.7,232.5,114.16,95.06
2018,5,27,7,30,229.0,188.0,1.7,14.9,299.0,123.14,102.41
2018,5,27,7,45,340.5,190.5,1.7,15.15,375.0,126.54,104.87
2018,5,27,8,0,452.0,193.0,1.7,15.4,451.0,123.91,102.17
2018,5,27,8,15,390.0,222.5,1.8,15.6,458.5,136.77,112.74
2018,5,27,8,30,328.0,252.0,1.9,15.8,466.0,156.45,128.95
2018,5,27,8,45,222.0,293.5,2.0,16.0,442.5,190.87,146.77
2018,5,27,9,0,116.0,335.0,2.1,16.2,419.0,220.82,169.02
2018,5,27,9,15,237.0,327.0,2.2,16.35,511.0,243.36,180.45
2018,5,27,9,30,358.0,319.0,2.3,16.5,603.0,288.9,211.7
2018,5,27,9,45,382.0,332.5,2.4,16.7,647.0,332.31,246.53
2018,5,27,10,0,406.0,346.0,2.5,16.9,691.0,373.93,280.41
2018,5,27,10,15,348.5,382.5,2.6,17.05,685.5,408.68,310.25
2018,5,27,10,30,291.0,419.0,2.7,17.2,680.0,433.26,331.11
2018,5,27,10,45,270.5,434.5,2.75,17.3,681.0,457.36,350.51
2018,5,27,11,0,250.0,450.0,2.8,17.4,682.0,479.36,367.76
2018,5,27,11,15,202.5,460.5,2.9,17.5,650.5,478.4,367.48
2018,5,27,11,30,155.0,471.0,3.0,17.6,619.0,472.19,362.88
2018,5,27,11,45,146.0,474.0,3.1,17.7,614.0,482.78,371.05
2018,5,27,12,0,137.0,477.0,3.2,17.8,609.0,492.14,378.11
2018,5,27,12,15,158.5,477.0,3.3,17.8,629.0,521.28,400.54
2018,5,27,12,30,180.0,477.0,3.4,17.8,649.0,551.0,423.29
2018,5,27,12,45,210.0,469.0,3.55,17.85,668.0,581.2,446.69
2018,5,27,13,0,240.0,461.0,3.7,17.9,687.0,611.53,470.19
2018,5,27,13,15,299.0,428.0,3.75,17.9,704.5,659.85,507.34
2018,5,27,13,30,358.0,395.0,3.8,17.9,722.0,693.8,534.14
2018,5,27,13,45,567.0,282.5,3.9,17.9,785.0,809.48,623.41
2018,5,27,14,0,776.0,170.0,4.0,17.9,848.0,897.52,689.88
2018,5,27,14,15,825.0,138.0,4.0,17.8,836.5,918.37,705.0
2018,5,27,14,30,874.0,106.0,4.0,17.7,825.0,921.85,708.6
2018,5,27,14,45,865.0,104.5,4.0,17.65,789.5,911.37,702.58
2018,5,27,15,0,856.0,103.0,4.0,17.6,754.0,897.34,694.24
2018,5,27,15,15,843.5,100.5,4.0,17.6,713.0,875.68,680.47
2018,5,27,15,30,831.0,98.0,4.0,17.6,672.0,850.82,664.47
2018,5,27,15,45,816.5,95.5,3.9,17.45,628.0,830.94,651.95
2018,5,27,16,0,802.0,93.0,3.8,17.3,584.0,798.2,630.06
2018,5,27,16,15,783.0,90.0,3.7,17.1,536.5,758.72,603.24
2018,5,27,16,30,764.0,87.0,3.6,16.9,489.0,717.25,574.66
2018,5,27,16,45,737.5,83.0,3.5,16.75,439.0,667.33,539.16
2018,5,27,17,0,711.0,79.0,3.4,16.6,389.0,616.57,501.99
2018,5,27,17,15,674.5,75.0,3.25,16.35,339.0,561.36,459.35
2018,5,27,17,30,638.0,71.0,3.1,16.1,289.0,504.42,414.13
2018,5,27,17,45,587.0,65.0,2.95,15.9,240.0,437.95,359.75
2018,5,27,18,0,536.0,59.0,2.8,15.7,191.0,374.57,306.09
2018,5,27,18,15,459.5,52.0,2.7,15.5,146.5,301.35,242.92
2018,5,27,18,30,383.0,45.0,2.6,15.3,102.0,234.71,183.79
2018,5,27,18,45,266.0,34.0,2.45,15.1,66.5,156.7,113.07
2018,5,27,19,0,149.0,23.0,2.3,14.9,31.0,83.49,2.27
2018,5,27,19,15,74.5,11.5,2.2,14.8,15.5,28.42,0.0
2018,5,27,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,5,28,4,45,27.5,4.5,1.5,13.4,5.0,0.0,0.0
2018,5,28,5,0,55.0,9.0,1.5,13.5,10.0,7.08,0.0
2018,5,28,5,15,167.5,23.0,1.5,13.7,38.0,17.5,0.0
2018,5,28,5,30,280.0,37.0,1.5,13.9,66.0,28.23,17.88
2018,5,28,5,45,374.0,45.0,1.5,14.1,106.5,36.65,26.45
2018,5,28,6,0,468.0,53.0,1.5,14.3,147.0,43.05,32.6
2018,5,28,6,15,530.5,59.5,1.45,14.6,194.5,48.08,37.31
2018,5,28,6,30,593.0,66.0,1.4,14.9,242.0,53.15,41.87
2018,5,28,6,45,638.0,69.5,1.35,15.15,291.5,55.84,44.19
2018,5,28,7,0,683.0,73.0,1.3,15.4,341.0,63.43,50.74
2018,5,28,7,15,714.5,77.0,1.25,15.85,391.5,66.49,53.17
2018,5,28,7,30,746.0,81.0,1.2,16.3,442.0,69.5,55.51
2018,5,28,7,45,770.5,83.5,1.2,16.7,491.5,71.27,56.75
2018,5,28,8,0,795.0,86.0,1.2,17.1,541.0,73.01,57.96
2018,5,28,8,15,814.0,88.0,1.25,17.4,588.0,74.24,58.76
2018,5,28,8,30,833.0,90.0,1.3,17.7,635.0,84.6,67.35
2018,5,28,8,45,847.5,92.0,1.35,18.0,678.5,103.84,66.52
2018,5,28,9,0,862.0,94.0,1.4,18.3,722.0,160.91,91.8
2018,5,28,9,15,871.0,96.5,1.45,18.5,760.0,218.5,132.19
2018,5,28,9,30,880.0,99.0,1.5,18.7,798.0,276.37,179.55
2018,5,28,9,45,885.0,102.0,1.55,18.95,830.0,333.44,228.86
2018,5,28,10,0,890.0,105.0,1.6,19.2,862.0,389.88,277.88
2018,5,28,10,15,896.0,105.5,1.7,19.3,888.5,444.17,324.78
2018,5,28,10,30,902.0,106.0,1.8,19.4,915.0,497.42,369.78
2018,5,28,10,45,906.0,107.0,1.9,19.55,935.0,548.75,412.07
2018,5,28,11,0,910.0,108.0,2.0,19.7,955.0,598.45,451.96
2018,5,28,11,15,912.0,109.5,2.1,19.8,968.0,645.46,488.93
2018,5,28,11,30,914.0,111.0,2.2,19.9,981.0,690.31,523.45
2018,5,28,11,45,914.5,111.5,2.3,20.0,986.5,731.03,554.34
2018,5,28,12,0,915.0,112.0,2.4,20.1,992.0,769.16,582.83
2018,5,28,12,15,915.0,111.5,2.55,20.1,990.0,803.35,607.92
2018,5,28,12,30,915.0,111.0,2.7,20.1,988.0,834.55,630.24
2018,5,28,12,45,913.5,110.5,2.8,20.15,979.0,861.35,649.11
2018,5,28,13,0,912.0,110.0,2.9,20.2,970.0,884.74,665.73
2018,5,28,13,15,908.0,109.5,3.0,20.15,953.0,902.42,678.82
2018,5,28,13,30,904.0,109.0,3.1,20.1,936.0,916.37,689.53
2018,5,28,13,45,898.0,109.0,3.25,20.05,912.5,925.22,697.26
2018,5,28,14,0,892.0,109.0,3.4,20.0,889.0,930.27,702.56
2018,5,28,14,15,884.5,108.0,3.45,19.95,859.0,929.18,703.16
2018,5,28,14,30,877.0,107.0,3.5,19.9,829.0,924.33,701.34
2018,5,28,14,45,867.0,105.5,3.55,19.85,793.0,912.99,695.2
2018,5,28,15,0,857.0,104.0,3.6,19.8,757.0,898.1,686.72
2018,5,28,15,15,844.5,102.0,3.6,19.8,716.0,877.03,673.57
2018,5,28,15,30,832.0,100.0,3.6,19.8,675.0,852.77,658.24
2018,5,28,15,45,817.0,97.5,3.6,19.55,631.0,832.61,646.43
2018,5,28,16,0,802.0,95.0,3.6,19.3,587.0,799.5,625.24
2018,5,28,16,15,782.5,91.5,3.5,19.15,539.0,759.12,597.93
2018,5,28,16,30,763.0,88.0,3.4,19.0,491.0,716.77,568.89
2018,5,28,16,45,737.0,84.5,3.35,18.8,441.5,667.89,534.82
2018,5,28,17,0,711.0,81.0,3.3,18.6,392.0,618.1,498.91
2018,5,28,17,15,675.0,76.0,3.2,18.3,341.5,562.24,456.42
2018,5,28,17,30,639.0,71.0,3.1,18.0,291.0,504.47,411.18
2018,5,28,17,45,589.0,65.5,3.0,17.7,242.5,439.2,358.38
2018,5,28,18,0,539.0,60.0,2.9,17.4,194.0,376.86,306.11
2018,5,28,18,15,463.0,52.5,2.8,17.05,149.0,303.25,243.18
2018,5,28,18,30,387.0,45.0,2.7,16.7,104.0,236.24,184.22
2018,5,28,18,45,270.5,34.0,2.6,16.35,68.0,158.29,114.36
2018,5,28,19,0,154.0,23.0,2.5,16.0,32.0,85.28,10.47
2018,5,28,19,15,77.0,11.5,2.4,15.85,16.0,29.05,0.0
2018,5,28,19,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,29,4,45,23.5,4.5,2.25,13.8,5.0,0.0,0.0
2018,5,29,5,0,47.0,9.0,2.4,13.9,10.0,7.08,0.0
2018,5,29,5,15,151.0,24.0,2.45,14.1,38.0,18.19,0.0
2018,5,29,5,30,255.0,39.0,2.5,14.3,66.0,29.55,18.99
2018,5,29,5,45,348.0,48.5,2.6,14.5,106.5,39.35,28.75
2018,5,29,6,0,441.0,58.0,2.7,14.7,147.0,46.79,35.83
2018,5,29,6,15,505.5,64.5,2.7,14.95,194.0,51.65,40.4
2018,5,29,6,30,570.0,71.0,2.7,15.2,241.0,56.57,44.83
2018,5,29,6,45,615.5,76.0,2.65,15.4,291.0,60.16,47.95
2018,5,29,7,0,661.0,81.0,2.6,15.6,341.0,63.76,50.99
2018,5,29,7,15,693.5,85.5,2.65,15.85,391.5,66.78,53.42
2018,5,29,7,30,726.0,90.0,2.7,16.1,442.0,75.5,60.8
2018,5,29,7,45,750.0,93.0,2.75,16.3,491.0,77.33,62.13
2018,5,29,8,0,774.0,96.0,2.8,16.5,540.0,79.12,63.41
2018,5,29,8,15,792.5,99.0,2.9,16.7,586.5,80.71,64.52
2018,5,29,8,30,811.0,102.0,3.0,16.9,633.0,82.2,65.56
2018,5,29,8,45,824.5,105.0,3.1,17.05,676.0,100.55,64.94
2018,5,29,9,0,838.0,108.0,3.2,17.2,719.0,165.77,97.49
2018,5,29,9,15,853.0,108.0,3.3,17.35,758.5,221.57,136.66
2018,5,29,9,30,868.0,108.0,3.4,17.5,798.0,278.29,183.5
2018,5,29,9,45,883.5,104.5,3.5,17.6,832.5,333.58,232.06
2018,5,29,10,0,899.0,101.0,3.6,17.7,867.0,389.23,281.54
2018,5,29,10,15,904.5,103.0,3.7,17.8,894.0,444.73,330.57
2018,5,29,10,30,910.0,105.0,3.8,17.9,921.0,499.17,377.67
2018,5,29,10,45,913.0,106.5,3.9,18.0,941.0,550.71,421.35
2018,5,29,11,0,916.0,108.0,4.0,18.1,961.0,600.5,462.53
2018,5,29,11,15,918.5,108.5,4.15,18.15,974.0,647.33,500.67
2018,5,29,11,30,921.0,109.0,4.3,18.2,987.0,691.99,536.39
2018,5,29,11,45,921.5,110.5,4.45,18.2,993.0,733.72,569.56
2018,5,29,12,0,922.0,112.0,4.6,18.2,999.0,772.86,600.32
2018,5,29,12,15,920.5,112.5,4.8,18.1,997.0,806.93,626.8
2018,5,29,12,30,919.0,113.0,5.0,18.0,995.0,837.96,650.37
2018,5,29,12,45,914.5,115.5,5.2,17.9,986.0,864.97,671.17
2018,5,29,13,0,910.0,118.0,5.4,17.8,977.0,888.55,689.63
2018,5,29,13,15,905.5,118.5,5.65,17.6,960.5,906.83,705.0
2018,5,29,13,30,901.0,119.0,5.9,17.4,944.0,921.42,717.88
2018,5,29,13,45,893.0,120.5,6.15,17.2,920.5,930.04,726.6
2018,5,29,14,0,885.0,122.0,6.4,17.0,897.0,934.88,732.73
2018,5,29,14,15,877.0,121.5,6.5,16.8,867.5,934.07,734.15
2018,5,29,14,30,869.0,121.0,6.6,16.6,838.0,929.52,732.99
2018,5,29,14,45,856.0,121.0,6.75,16.35,801.5,917.24,726.65
2018,5,29,15,0,843.0,121.0,6.9,16.1,765.0,913.62,726.78
2018,5,29,15,15,829.5,119.0,6.9,16.1,724.0,891.7,712.05
2018,5,29,15,30,816.0,117.0,6.9,16.1,683.0,866.56,695.01
2018,5,29,15,45,799.5,115.0,6.95,15.75,638.5,835.81,674.82
2018,5,29,16,0,783.0,113.0,7.0,15.4,594.0,802.39,652.41
2018,5,29,16,15,759.0,110.5,7.0,15.2,545.5,759.9,622.23
2018,5,29,16,30,735.0,108.0,7.0,15.0,497.0,720.06,593.74
2018,5,29,16,45,702.5,105.0,7.0,14.8,446.5,667.79,554.63
2018,5,29,17,0,670.0,102.0,7.0,14.6,396.0,615.1,513.53
2018,5,29,17,15,627.5,97.0,7.0,14.4,345.0,553.5,464.16
2018,5,29,17,30,585.0,92.0,7.0,14.2,294.0,493.1,414.45
2018,5,29,17,45,525.0,85.0,7.0,13.95,244.0,422.15,354.6
2018,5,29,18,0,465.0,78.0,7.0,13.7,194.0,351.11,293.14
2018,5,29,18,15,388.5,67.0,6.9,13.6,149.0,278.56,228.82
2018,5,29,18,30,312.0,56.0,6.8,13.5,104.0,213.36,169.92
2018,5,29,18,45,215.5,41.5,6.75,13.35,69.0,144.92,107.05
2018,5,29,19,0,119.0,27.0,6.7,13.2,34.0,79.19,16.16
2018,5,29,19,15,61.0,14.5,6.55,13.2,18.0,27.24,0.0
2018,5,29,19,30,3.0,2.0,6.4,13.2,2.0,0.0,0.0
2018,5,29,19,45,1.5,1.0,6.3,13.2,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.15,13.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.05,13.2,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.95,13.2,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.9,13.15,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.95,13.05,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.05,12.95,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.1,12.85,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.1,12.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.2,12.75,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.45,12.65,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.6,12.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.7,12.55,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.9,12.45,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.05,12.4,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.1,12.4,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.2,12.4,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.3,12.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.35,12.45,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2018,5,30,4,45,0.5,2.5,7.45,12.55,2.5,0.0,0.0
2018,5,30,5,0,1.0,5.0,7.5,12.6,5.0,3.93,0.0
2018,5,30,5,15,0.5,8.5,7.5,12.65,8.5,6.45,0.0
2018,5,30,5,30,0.0,12.0,7.5,12.7,12.0,9.1,1.99
2018,5,30,5,45,0.0,17.5,7.55,12.75,17.5,13.3,6.05
2018,5,30,6,0,0.0,23.0,7.6,12.8,23.0,17.5,9.98
2018,5,30,6,15,0.0,34.0,7.55,12.85,34.0,25.93,17.67
2018,5,30,6,30,0.0,45.0,7.5,12.9,45.0,34.39,25.33
2018,5,30,6,45,29.5,84.5,7.45,13.0,96.0,63.16,51.1
2018,5,30,7,0,59.0,124.0,7.4,13.1,147.0,89.32,74.24
2018,5,30,7,15,51.0,141.5,7.4,13.15,163.5,100.72,84.08
2018,5,30,7,30,43.0,159.0,7.4,13.2,180.0,111.87,93.6
2018,5,30,7,45,47.5,177.5,7.35,13.25,203.0,123.61,103.54
2018,5,30,8,0,52.0,196.0,7.3,13.3,226.0,135.11,113.19
2018,5,30,8,15,55.5,222.0,7.3,13.4,256.5,150.45,126.07
2018,5,30,8,30,59.0,248.0,7.3,13.5,287.0,165.32,138.45
2018,5,30,8,45,79.0,273.0,7.3,13.55,328.5,182.52,144.89
2018,5,30,9,0,99.0,298.0,7.3,13.6,370.0,199.52,155.65
2018,5,30,9,15,157.0,328.5,7.3,13.75,450.0,238.42,183.64
2018,5,30,9,30,215.0,359.0,7.3,13.9,530.0,285.16,218.96
2018,5,30,9,45,283.5,363.5,7.3,14.05,599.0,320.18,245.78
2018,5,30,10,0,352.0,368.0,7.3,14.2,668.0,371.03,286.4
2018,5,30,10,15,320.0,393.0,7.25,14.35,672.5,401.63,313.32
2018,5,30,10,30,288.0,418.0,7.2,14.5,677.0,429.04,336.85
2018,5,30,10,45,286.0,429.5,7.2,14.65,691.5,459.65,362.08
2018,5,30,11,0,284.0,441.0,7.2,14.8,706.0,489.84,386.54
2018,5,30,11,15,326.5,431.5,7.25,14.8,740.0,531.49,420.26
2018,5,30,11,30,369.0,422.0,7.3,14.8,774.0,575.61,455.81
2018,5,30,11,45,389.5,415.5,7.35,14.85,789.0,608.88,482.55
2018,5,30,12,0,410.0,409.0,7.4,14.9,804.0,647.28,512.98
2018,5,30,12,15,492.0,363.0,7.5,14.85,836.0,698.63,554.91
2018,5,30,12,30,574.0,317.0,7.6,14.8,868.0,750.47,597.2
2018,5,30,12,45,606.0,300.0,7.7,14.75,877.0,785.28,625.34
2018,5,30,13,0,638.0,283.0,7.8,14.7,886.0,820.77,653.95
2018,5,30,13,15,641.5,276.5,7.8,14.65,873.5,838.05,667.96
2018,5,30,13,30,645.0,270.0,7.8,14.6,861.0,852.24,679.71
2018,5,30,13,45,739.0,213.0,7.85,14.55,873.5,899.03,718.59
2018,5,30,14,0,833.0,156.0,7.9,14.5,886.0,932.39,744.61
2018,5,30,14,15,840.0,146.5,7.9,14.45,861.0,936.74,748.84
2018,5,30,14,30,847.0,137.0,7.9,14.4,836.0,937.09,750.34
2018,5,30,14,45,828.0,138.5,7.9,14.35,797.5,920.98,739.67
2018,5,30,15,0,809.0,140.0,7.9,14.3,759.0,901.41,726.53
2018,5,30,15,15,795.5,137.0,7.9,14.3,718.0,878.97,711.13
2018,5,30,15,30,782.0,134.0,7.9,14.3,677.0,853.37,693.35
2018,5,30,15,45,771.0,129.5,7.9,14.1,635.0,825.45,674.28
2018,5,30,16,0,760.0,125.0,7.9,13.9,593.0,799.88,656.94
2018,5,30,16,15,731.5,123.5,7.9,13.8,544.0,755.57,624.58
2018,5,30,16,30,703.0,122.0,7.9,13.7,495.0,709.84,590.74
2018,5,30,16,45,663.0,119.5,7.9,13.55,443.5,653.34,546.73
2018,5,30,17,0,623.0,117.0,7.9,13.4,392.0,596.89,501.87
2018,5,30,17,15,564.0,110.5,7.85,13.25,335.5,524.22,442.59
2018,5,30,17,30,505.0,104.0,7.8,13.1,279.0,448.4,379.51
2018,5,30,17,45,445.5,95.5,7.75,12.95,231.5,381.36,322.15
2018,5,30,18,0,386.0,87.0,7.7,12.8,184.0,318.72,267.19
2018,5,30,18,15,306.0,76.0,7.6,12.7,142.0,248.52,204.86
2018,5,30,18,30,226.0,65.0,7.5,12.6,100.0,178.49,142.47
2018,5,30,18,45,141.5,46.5,7.35,12.5,66.0,116.08,85.89
2018,5,30,19,0,57.0,28.0,7.2,12.4,32.0,51.46,12.3
2018,5,30,19,15,29.0,15.5,7.15,12.4,17.5,19.72,0.0
2018,5,30,19,30,1.0,3.0,7.1,12.4,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,7.05,12.4,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.0,12.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.9,12.55,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.95,12.65,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.1,12.7,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.25,12.75,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.3,12.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.3,12.8,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,12.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,12.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.15,12.65,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,7.05,12.6,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.95,12.6,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.85,12.6,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.65,12.55,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,31,4,45,1.0,3.0,6.25,12.5,3.0,0.0,0.0
2018,5,31,5,0,2.0,6.0,6.2,12.5,6.0,4.72,0.0
2018,5,31,5,15,1.0,11.5,6.25,12.55,11.5,8.74,0.0
2018,5,31,5,30,0.0,17.0,6.3,12.6,17.0,12.93,5.24
2018,5,31,5,45,0.0,27.0,6.3,12.7,27.0,20.58,12.48
2018,5,31,6,0,0.0,37.0,6.3,12.8,37.0,28.26,19.6
2018,5,31,6,15,0.0,47.5,6.35,12.9,47.5,36.33,27.01
2018,5,31,6,30,0.0,58.0,6.4,13.0,58.0,44.43,34.35
2018,5,31,6,45,0.0,80.5,6.45,13.05,80.5,60.91,49.08
2018,5,31,7,0,0.0,103.0,6.5,13.1,103.0,76.88,63.18
2018,5,31,7,15,5.0,129.5,6.5,13.2,132.0,95.3,79.26
2018,5,31,7,30,10.0,156.0,6.5,13.3,161.0,113.4,94.88
2018,5,31,7,45,46.5,193.0,6.5,13.4,219.5,132.32,111.04
2018,5,31,8,0,83.0,230.0,6.5,13.5,278.0,154.31,129.69
2018,5,31,8,15,182.5,249.5,6.5,13.6,366.0,160.76,134.78
2018,5,31,8,30,282.0,269.0,6.5,13.7,454.0,163.63,136.8
2018,5,31,8,45,380.0,263.0,6.5,13.85,530.0,171.02,131.03
2018,5,31,9,0,478.0,257.0,6.5,14.0,606.0,199.85,140.97
2018,5,31,9,15,549.5,241.5,6.6,14.15,663.5,239.1,166.49
2018,5,31,9,30,621.0,226.0,6.7,14.3,721.0,283.55,200.88
2018,5,31,9,45,741.0,178.0,6.75,14.4,792.5,329.86,238.22
2018,5,31,10,0,861.0,130.0,6.8,14.5,864.0,392.58,291.07
2018,5,31,10,15,868.0,131.0,6.85,14.55,891.0,446.19,339.9
2018,5,31,10,30,875.0,132.0,6.9,14.6,918.0,498.94,387.14
2018,5,31,10,45,879.5,133.5,6.9,14.65,938.5,549.68,431.68
2018,5,31,11,0,884.0,135.0,6.9,14.7,959.0,598.9,473.92
2018,5,31,11,15,888.0,135.5,6.95,14.75,973.0,645.46,513.2
2018,5,31,11,30,892.0,136.0,7.0,14.8,987.0,690.09,550.15
2018,5,31,11,45,893.5,136.0,7.0,14.8,993.0,730.57,583.2
2018,5,31,12,0,895.0,136.0,7.0,14.8,999.0,768.63,613.82
2018,5,31,12,15,892.5,137.5,6.95,14.8,996.5,802.2,640.37
2018,5,31,12,30,890.0,139.0,6.9,14.8,994.0,832.83,663.21
2018,5,31,12,45,884.0,141.5,6.85,14.85,984.0,858.26,681.93
2018,5,31,13,0,878.0,144.0,6.8,14.9,974.0,880.3,698.15
2018,5,31,13,15,875.5,142.5,6.7,14.9,958.0,898.57,711.55
2018,5,31,13,30,873.0,141.0,6.6,14.9,942.0,913.24,722.37
2018,5,31,13,45,869.5,138.5,6.5,14.9,919.0,922.47,729.28
2018,5,31,14,0,866.0,136.0,6.4,14.9,896.0,927.93,733.55
2018,5,31,14,15,859.0,134.0,6.4,14.85,866.5,926.88,733.85
2018,5,31,14,30,852.0,132.0,6.4,14.8,837.0,922.11,731.58
2018,5,31,14,45,844.0,129.5,6.35,14.8,802.0,925.22,734.87
2018,5,31,15,0,836.0,127.0,6.3,14.8,767.0,911.41,725.81
2018,5,31,15,15,822.5,124.5,6.3,14.8,726.0,889.19,710.93
2018,5,31,15,30,809.0,122.0,6.3,14.8,685.0,863.76,693.71
2018,5,31,15,45,792.5,118.5,6.3,14.65,639.5,831.69,671.85
2018,5,31,16,0,776.0,115.0,6.3,14.5,594.0,796.96,647.84
2018,5,31,16,15,754.0,111.5,6.3,14.35,546.0,755.36,618.32
2018,5,31,16,30,732.0,108.0,6.3,14.2,498.0,716.25,590.39
2018,5,31,16,45,702.0,104.0,6.3,14.1,447.5,664.98,551.97
2018,5,31,17,0,672.0,100.0,6.3,14.0,397.0,613.16,511.57
2018,5,31,17,15,631.5,94.5,6.25,13.85,346.0,552.51,462.99
2018,5,31,17,30,591.0,89.0,6.2,13.7,295.0,492.96,414.03
2018,5,31,17,45,534.5,82.0,6.2,13.5,245.5,424.1,356.08
2018,5,31,18,0,478.0,75.0,6.2,13.3,196.0,358.68,299.36
2018,5,31,18,15,398.5,66.0,6.05,13.15,151.5,281.59,231.51
2018,5,31,18,30,319.0,57.0,5.9,13.0,107.0,216.89,173.16
2018,5,31,18,45,217.5,43.0,5.8,12.85,72.0,146.76,109.51
2018,5,31,19,0,116.0,29.0,5.7,12.7,37.0,76.22,24.91
2018,5,31,19,15,60.5,16.5,5.6,12.65,20.5,28.67,0.0
2018,5,31,19,30,5.0,4.0,5.5,12.6,4.0,0.0,0.0
2018,5,31,19,45,2.5,2.0,5.4,12.55,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.2,12.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,1,4,45,26.5,7.0,3.55,12.0,7.5,0.0,0.0
2018,6,1,5,0,53.0,14.0,3.6,12.1,15.0,11.02,0.0
2018,6,1,5,15,149.5,27.5,3.55,12.25,41.5,20.73,2.46
2018,6,1,5,30,246.0,41.0,3.5,12.4,68.0,30.94,20.49
2018,6,1,5,45,341.0,50.5,3.4,12.55,108.5,38.39,28.18
2018,6,1,6,0,436.0,60.0,3.3,12.7,149.0,48.3,37.49
2018,6,1,6,15,499.5,67.5,3.2,12.85,196.5,53.86,42.73
2018,6,1,6,30,563.0,75.0,3.1,13.0,244.0,59.43,47.79
2018,6,1,6,45,608.0,80.5,2.95,13.15,294.0,63.26,51.15
2018,6,1,7,0,653.0,86.0,2.8,13.3,344.0,67.08,54.4
2018,6,1,7,15,686.5,89.5,2.65,13.55,394.0,69.31,56.14
2018,6,1,7,30,720.0,93.0,2.5,13.8,444.0,71.54,57.86
2018,6,1,7,45,745.5,96.5,2.4,14.05,493.5,79.62,64.67
2018,6,1,8,0,771.0,100.0,2.3,14.3,543.0,81.69,66.18
2018,6,1,8,15,790.5,102.5,2.25,14.6,590.0,82.87,66.91
2018,6,1,8,30,810.0,105.0,2.2,14.9,637.0,84.0,67.6
2018,6,1,8,45,826.0,106.5,2.1,15.25,680.5,99.03,65.61
2018,6,1,9,0,842.0,108.0,2.0,15.6,724.0,163.58,96.51
2018,6,1,9,15,858.0,107.5,2.05,15.85,764.0,219.31,135.0
2018,6,1,9,30,874.0,107.0,2.1,16.1,804.0,276.04,181.42
2018,6,1,9,45,890.5,104.0,2.1,16.4,839.5,332.09,230.03
2018,6,1,10,0,907.0,101.0,2.1,16.7,875.0,388.63,279.52
2018,6,1,10,15,912.5,102.5,2.2,16.9,902.0,444.1,328.04
2018,6,1,10,30,918.0,104.0,2.3,17.1,929.0,498.48,374.57
2018,6,1,10,45,922.0,104.5,2.4,17.35,949.0,550.1,417.68
2018,6,1,11,0,926.0,105.0,2.5,17.6,969.0,600.03,458.28
2018,6,1,11,15,928.5,105.5,2.6,17.85,982.0,647.2,495.74
2018,6,1,11,30,931.0,106.0,2.7,18.1,995.0,692.17,530.64
2018,6,1,11,45,932.5,106.0,2.8,18.35,1001.0,733.74,562.3
2018,6,1,12,0,934.0,106.0,2.9,18.6,1007.0,772.73,591.49
2018,6,1,12,15,933.5,106.0,3.1,18.75,1005.0,807.46,617.14
2018,6,1,12,30,933.0,106.0,3.3,18.9,1003.0,839.15,639.87
2018,6,1,12,45,931.5,105.5,3.45,19.0,994.0,866.38,659.36
2018,6,1,13,0,930.0,105.0,3.6,19.1,985.0,890.16,676.53
2018,6,1,13,15,926.5,105.0,3.8,19.1,968.5,909.06,690.97
2018,6,1,13,30,923.0,105.0,4.0,19.1,952.0,924.24,702.96
2018,6,1,13,45,918.0,104.0,4.2,19.1,928.5,933.33,710.88
2018,6,1,14,0,913.0,103.0,4.4,19.1,905.0,938.54,716.33
2018,6,1,14,15,906.5,101.5,4.55,19.0,875.0,938.02,718.35
2018,6,1,14,30,900.0,100.0,4.7,18.9,845.0,933.65,717.8
2018,6,1,14,45,891.0,99.0,4.9,18.85,809.5,923.73,713.66
2018,6,1,15,0,882.0,98.0,5.1,18.8,774.0,910.19,706.94
2018,6,1,15,15,870.0,96.0,5.1,18.8,733.0,889.41,693.63
2018,6,1,15,30,858.0,94.0,5.1,18.8,692.0,865.34,678.0
2018,6,1,15,45,843.0,92.0,5.35,18.45,647.0,835.61,660.51
2018,6,1,16,0,828.0,90.0,5.6,18.1,602.0,803.15,640.58
2018,6,1,16,15,808.5,87.5,5.65,17.85,554.0,772.44,620.46
2018,6,1,16,30,789.0,85.0,5.7,17.6,506.0,730.74,591.7
2018,6,1,16,45,763.0,81.5,5.75,17.3,455.5,681.32,556.61
2018,6,1,17,0,737.0,78.0,5.8,17.0,405.0,630.93,519.64
2018,6,1,17,15,702.0,74.0,5.75,16.65,354.5,573.34,474.69
2018,6,1,17,30,667.0,70.0,5.7,16.3,304.0,518.94,430.85
2018,6,1,17,45,617.5,65.0,5.6,15.95,254.5,453.57,376.59
