Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,18,0,568.0,60.0,5.5,15.6,205.0,391.0,322.89
2018,6,1,18,15,495.5,53.5,5.2,15.3,159.5,318.97,259.65
2018,6,1,18,30,423.0,47.0,4.9,15.0,114.0,252.94,200.22
2018,6,1,18,45,312.5,37.5,4.65,14.75,77.5,176.53,131.16
2018,6,1,19,0,202.0,28.0,4.4,14.5,41.0,107.49,41.65
2018,6,1,19,15,112.5,16.5,4.1,14.4,22.5,42.15,0.0
2018,6,1,19,30,23.0,5.0,3.8,14.3,4.0,0.0,0.0
2018,6,1,19,45,11.5,2.5,3.55,14.2,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,2,4,45,45.0,7.0,1.6,13.0,8.0,0.0,0.0
2018,6,2,5,0,90.0,14.0,1.5,13.1,16.0,11.02,0.0
2018,6,2,5,15,205.5,25.0,1.5,13.3,44.0,20.64,3.01
2018,6,2,5,30,321.0,36.0,1.5,13.5,72.0,29.61,19.35
2018,6,2,5,45,413.5,44.0,1.45,13.7,114.0,36.01,26.01
2018,6,2,6,0,506.0,52.0,1.4,13.9,156.0,42.53,32.23
2018,6,2,6,15,566.0,58.0,1.4,14.15,204.0,47.27,36.68
2018,6,2,6,30,626.0,64.0,1.4,14.4,252.0,52.06,40.99
2018,6,2,6,45,668.0,67.5,1.35,14.65,302.0,54.84,43.39
2018,6,2,7,0,710.0,71.0,1.3,14.9,352.0,62.33,49.87
2018,6,2,7,15,740.0,74.5,1.4,15.25,403.0,65.11,52.07
2018,6,2,7,30,770.0,78.0,1.5,15.6,454.0,67.85,54.21
2018,6,2,7,45,793.0,80.5,1.6,15.95,503.5,69.7,55.55
2018,6,2,8,0,816.0,83.0,1.7,16.3,553.0,71.51,56.85
2018,6,2,8,15,833.0,85.0,1.8,16.75,599.5,81.51,65.17
2018,6,2,8,30,850.0,87.0,1.9,17.2,646.0,83.28,66.36
2018,6,2,8,45,863.0,89.0,2.0,17.65,689.0,98.7,64.84
2018,6,2,9,0,876.0,91.0,2.1,18.1,732.0,156.16,88.55
2018,6,2,9,15,883.0,94.5,2.15,18.5,770.0,214.54,128.86
2018,6,2,9,30,890.0,98.0,2.2,18.9,808.0,272.98,176.48
2018,6,2,9,45,891.0,103.0,2.2,19.25,839.0,330.52,226.32
2018,6,2,10,0,892.0,108.0,2.2,19.6,870.0,387.0,275.58
2018,6,2,10,15,898.0,109.5,2.25,19.9,897.0,441.87,322.84
2018,6,2,10,30,904.0,111.0,2.3,20.2,924.0,495.75,368.14
2018,6,2,10,45,907.5,112.5,2.3,20.45,944.0,547.15,410.2
2018,6,2,11,0,911.0,114.0,2.3,20.7,964.0,596.88,449.69
2018,6,2,11,15,913.5,114.5,2.35,20.9,977.0,643.44,486.02
2018,6,2,11,30,916.0,115.0,2.4,21.1,990.0,687.87,519.85
2018,6,2,11,45,917.0,115.5,2.45,21.3,996.0,728.99,550.53
2018,6,2,12,0,918.0,116.0,2.5,21.5,1002.0,767.57,578.77
2018,6,2,12,15,920.0,114.5,2.6,21.6,1001.0,802.65,604.21
2018,6,2,12,30,922.0,113.0,2.7,21.7,1000.0,834.86,626.5
2018,6,2,12,45,926.0,110.0,2.75,21.85,993.5,864.37,646.48
2018,6,2,13,0,930.0,107.0,2.8,22.0,987.0,890.61,664.26
2018,6,2,13,15,926.0,106.5,2.95,21.9,970.0,908.71,677.98
2018,6,2,13,30,922.0,106.0,3.1,21.8,953.0,923.04,689.34
2018,6,2,13,45,916.5,105.5,3.25,21.75,929.5,932.2,697.23
2018,6,2,14,0,911.0,105.0,3.4,21.7,906.0,937.5,702.65
2018,6,2,14,15,904.0,103.5,3.5,21.55,876.0,936.6,703.96
2018,6,2,14,30,897.0,102.0,3.6,21.4,846.0,931.85,702.82
2018,6,2,14,45,887.5,101.0,3.75,21.25,810.0,921.58,698.29
2018,6,2,15,0,878.0,100.0,3.9,21.1,774.0,907.69,691.34
2018,6,2,15,15,866.0,98.0,3.9,21.1,733.0,887.05,678.51
2018,6,2,15,30,854.0,96.0,3.9,21.1,692.0,863.13,663.46
2018,6,2,15,45,838.0,94.0,4.0,20.7,647.0,832.71,645.23
2018,6,2,16,0,822.0,92.0,4.1,20.3,602.0,808.64,631.36
2018,6,2,16,15,802.0,89.5,4.1,20.0,554.0,768.8,605.17
2018,6,2,16,30,782.0,87.0,4.1,19.7,506.0,726.97,577.19
2018,6,2,16,45,755.0,84.0,4.1,19.4,455.5,677.65,543.09
2018,6,2,17,0,728.0,81.0,4.1,19.1,405.0,627.43,507.04
2018,6,2,17,15,692.5,77.0,4.0,18.75,354.5,572.57,465.29
2018,6,2,17,30,657.0,73.0,3.9,18.4,304.0,515.85,420.85
2018,6,2,17,45,606.5,67.5,3.75,18.0,254.5,449.78,367.44
2018,6,2,18,0,556.0,62.0,3.6,17.6,205.0,386.61,314.58
2018,6,2,18,15,482.5,55.0,3.45,17.25,159.5,314.13,252.53
2018,6,2,18,30,409.0,48.0,3.3,16.9,114.0,247.81,194.15
2018,6,2,18,45,300.5,38.0,3.1,16.5,77.5,172.46,127.35
2018,6,2,19,0,192.0,28.0,2.9,16.1,41.0,104.61,44.28
2018,6,2,19,15,106.5,16.5,2.8,15.95,22.5,40.59,0.0
2018,6,2,19,30,21.0,5.0,2.7,15.8,4.0,0.0,0.0
2018,6,2,19,45,10.5,2.5,2.6,15.6,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,3,4,45,39.0,7.0,2.3,13.4,8.0,0.0,0.0
2018,6,3,5,0,78.0,14.0,2.4,13.5,16.0,11.02,0.0
2018,6,3,5,15,188.0,26.0,2.35,13.7,43.5,19.76,3.12
2018,6,3,5,30,298.0,38.0,2.3,13.9,71.0,31.19,20.66
2018,6,3,5,45,390.0,46.5,2.25,14.05,112.5,37.88,27.6
2018,6,3,6,0,482.0,55.0,2.2,14.2,154.0,44.68,34.08
2018,6,3,6,15,544.0,60.5,2.15,14.45,201.5,48.93,38.09
2018,6,3,6,30,606.0,66.0,2.1,14.7,249.0,53.27,42.0
2018,6,3,6,45,650.0,70.5,2.05,14.95,299.5,56.69,44.97
2018,6,3,7,0,694.0,75.0,2.0,15.2,350.0,65.08,52.22
2018,6,3,7,15,725.0,78.5,2.0,15.5,400.5,67.74,54.33
2018,6,3,7,30,756.0,82.0,2.0,15.8,451.0,70.37,56.37
2018,6,3,7,45,779.5,85.0,2.05,16.15,500.5,72.45,57.9
2018,6,3,8,0,803.0,88.0,2.1,16.5,550.0,74.47,59.37
2018,6,3,8,15,820.5,90.0,2.15,16.7,596.5,75.63,60.12
2018,6,3,8,30,838.0,92.0,2.2,16.9,643.0,85.92,68.71
2018,6,3,8,45,851.0,94.0,2.25,17.15,686.0,100.26,66.97
2018,6,3,9,0,864.0,96.0,2.3,17.4,729.0,157.02,90.15
2018,6,3,9,15,873.5,98.5,2.4,17.5,767.5,214.48,129.81
2018,6,3,9,30,883.0,101.0,2.5,17.6,806.0,272.29,177.19
2018,6,3,9,45,889.0,103.5,2.6,17.75,838.0,329.21,226.94
2018,6,3,10,0,895.0,106.0,2.7,17.9,870.0,385.61,276.82
2018,6,3,10,15,864.0,127.5,2.85,18.0,884.0,438.96,324.46
2018,6,3,10,30,833.0,149.0,3.0,18.1,898.0,488.72,367.84
2018,6,3,10,45,658.0,245.5,3.1,18.2,845.5,515.62,392.63
2018,6,3,11,0,483.0,342.0,3.2,18.3,793.0,528.37,404.26
2018,6,3,11,15,468.5,363.0,3.3,18.3,805.5,565.77,433.57
2018,6,3,11,30,454.0,384.0,3.4,18.3,818.0,601.3,460.75
2018,6,3,11,45,458.0,384.0,3.5,18.35,824.0,632.42,484.6
2018,6,3,12,0,462.0,384.0,3.6,18.4,830.0,662.37,507.34
2018,6,3,12,15,469.0,383.5,3.7,18.35,835.5,692.83,530.46
2018,6,3,12,30,476.0,383.0,3.8,18.3,841.0,721.81,552.35
2018,6,3,12,45,547.5,344.0,3.95,18.2,866.0,770.4,590.03
2018,6,3,13,0,619.0,305.0,4.1,18.1,891.0,817.63,626.58
2018,6,3,13,15,649.5,282.5,4.2,18.0,888.0,845.33,648.15
2018,6,3,13,30,680.0,260.0,4.3,17.9,885.0,870.04,667.78
2018,6,3,13,45,745.0,213.5,4.4,17.75,882.5,900.18,692.7
2018,6,3,14,0,810.0,167.0,4.5,17.6,880.0,917.22,706.57
2018,6,3,14,15,836.5,146.5,4.55,17.5,861.0,928.98,716.3
2018,6,3,14,30,863.0,126.0,4.6,17.4,842.0,923.3,713.93
2018,6,3,14,45,861.5,119.5,4.7,17.25,808.0,915.49,710.8
2018,6,3,15,0,860.0,113.0,4.8,17.1,774.0,903.84,705.0
2018,6,3,15,15,855.0,106.5,4.8,17.1,734.0,885.27,693.22
2018,6,3,15,30,850.0,100.0,4.8,17.1,694.0,863.09,678.91
2018,6,3,15,45,835.0,97.0,4.85,16.8,649.0,832.65,659.65
2018,6,3,16,0,820.0,94.0,4.9,16.5,604.0,808.56,644.92
2018,6,3,16,15,801.0,91.5,4.9,16.3,556.5,769.65,618.44
2018,6,3,16,30,782.0,89.0,4.9,16.1,509.0,728.68,590.1
2018,6,3,16,45,756.5,85.5,4.95,15.9,459.0,679.97,555.56
2018,6,3,17,0,731.0,82.0,5.0,15.7,409.0,630.24,518.92
2018,6,3,17,15,695.5,77.5,5.0,15.45,358.0,574.78,475.75
2018,6,3,17,30,660.0,73.0,5.0,15.2,307.0,517.41,429.76
2018,6,3,17,45,610.0,68.0,4.95,15.0,257.5,452.12,375.61
2018,6,3,18,0,560.0,63.0,4.9,14.8,208.0,389.63,322.03
2018,6,3,18,15,488.0,55.5,4.8,14.6,162.0,317.17,258.69
2018,6,3,18,30,416.0,48.0,4.7,14.4,116.0,250.76,199.14
2018,6,3,18,45,309.5,38.5,4.6,14.2,79.5,176.24,132.02
2018,6,3,19,0,203.0,29.0,4.5,14.0,43.0,109.58,50.87
2018,6,3,19,15,113.5,17.5,4.45,13.95,24.0,43.2,0.0
2018,6,3,19,30,24.0,6.0,4.4,13.9,5.0,0.0,0.0
2018,6,3,19,45,12.0,3.0,4.3,13.85,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,13.05,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,4,4,45,48.0,7.5,5.85,13.3,8.5,0.0,0.0
2018,6,4,5,0,96.0,15.0,6.0,13.4,17.0,11.8,0.0
2018,6,4,5,15,213.0,26.0,6.15,13.55,45.5,21.5,4.33
2018,6,4,5,30,330.0,37.0,6.3,13.7,74.0,30.47,20.07
2018,6,4,5,45,420.5,44.5,6.45,13.9,116.0,36.45,26.32
2018,6,4,6,0,511.0,52.0,6.6,14.1,158.0,42.56,32.18
2018,6,4,6,15,570.0,57.5,6.65,14.25,205.5,46.92,36.3
2018,6,4,6,30,629.0,63.0,6.7,14.4,253.0,51.36,40.32
2018,6,4,6,45,669.0,68.0,6.75,14.55,303.5,55.2,43.69
2018,6,4,7,0,709.0,73.0,6.8,14.7,354.0,63.82,51.21
2018,6,4,7,15,719.5,80.5,6.75,14.8,399.5,69.1,55.69
2018,6,4,7,30,730.0,88.0,6.7,14.9,445.0,74.09,59.86
2018,6,4,7,45,650.5,122.5,6.65,15.05,465.5,87.94,71.73
2018,6,4,8,0,571.0,157.0,6.6,15.2,486.0,106.24,87.35
2018,6,4,8,15,517.5,191.5,6.55,15.3,508.5,122.76,101.29
2018,6,4,8,30,464.0,226.0,6.5,15.4,531.0,138.06,114.08
2018,6,4,8,45,459.5,246.0,6.45,15.55,565.0,154.31,116.69
2018,6,4,9,0,455.0,266.0,6.4,15.7,599.0,199.67,141.18
2018,6,4,9,15,451.0,283.5,6.4,15.75,628.5,243.51,173.25
2018,6,4,9,30,447.0,301.0,6.4,15.8,658.0,287.04,209.08
2018,6,4,9,45,462.0,313.0,6.4,15.9,695.5,332.32,247.13
2018,6,4,10,0,477.0,325.0,6.4,16.0,733.0,379.13,286.9
2018,6,4,10,15,566.5,291.0,6.4,16.0,790.0,427.78,327.04
2018,6,4,10,30,656.0,257.0,6.4,16.0,847.0,480.59,371.16
2018,6,4,10,45,712.0,228.0,6.4,16.05,881.5,529.63,412.68
2018,6,4,11,0,768.0,199.0,6.4,16.1,916.0,579.43,454.51
2018,6,4,11,15,850.0,155.0,6.45,16.1,959.0,630.67,497.58
2018,6,4,11,30,932.0,111.0,6.5,16.1,1002.0,692.68,548.35
2018,6,4,11,45,933.0,111.5,6.55,16.1,1008.0,734.38,582.2
2018,6,4,12,0,934.0,112.0,6.6,16.1,1014.0,773.49,613.57
2018,6,4,12,15,933.5,112.0,6.65,16.1,1012.5,808.35,640.78
2018,6,4,12,30,933.0,112.0,6.7,16.1,1011.0,840.2,664.56
2018,6,4,12,45,931.5,111.5,6.75,16.1,1002.0,867.62,685.08
2018,6,4,13,0,930.0,111.0,6.8,16.1,993.0,891.61,703.13
2018,6,4,13,15,926.0,111.0,6.8,16.05,976.5,910.3,717.31
2018,6,4,13,30,922.0,111.0,6.8,16.0,960.0,925.25,728.86
2018,6,4,13,45,899.0,120.5,6.85,16.0,931.0,928.14,731.81
2018,6,4,14,0,876.0,130.0,6.9,16.0,902.0,927.04,732.03
2018,6,4,14,15,866.5,129.5,6.9,15.95,871.5,925.23,731.78
2018,6,4,14,30,857.0,129.0,6.9,15.9,841.0,919.71,728.94
2018,6,4,14,45,854.5,123.0,6.9,15.85,807.0,911.64,724.35
2018,6,4,15,0,852.0,117.0,6.9,15.8,773.0,899.77,717.08
2018,6,4,15,15,853.5,108.5,6.9,15.8,736.0,885.19,707.76
2018,6,4,15,30,855.0,100.0,6.9,15.8,699.0,866.72,695.63
2018,6,4,15,45,840.0,98.0,6.95,15.6,654.5,837.32,675.99
2018,6,4,16,0,825.0,96.0,7.0,15.4,610.0,814.35,661.17
2018,6,4,16,15,805.0,93.0,6.95,15.2,561.5,774.0,632.54
2018,6,4,16,30,785.0,90.0,6.9,15.0,513.0,731.63,602.06
2018,6,4,16,45,757.5,87.0,6.9,14.85,462.5,681.94,565.42
2018,6,4,17,0,730.0,84.0,6.9,14.7,412.0,631.35,526.74
2018,6,4,17,15,693.0,80.0,6.9,14.55,360.5,575.73,482.21
2018,6,4,17,30,656.0,76.0,6.9,14.4,309.0,518.11,434.89
2018,6,4,17,45,597.0,69.5,6.9,14.2,256.0,446.08,374.35
2018,6,4,18,0,538.0,63.0,6.9,14.0,203.0,377.81,315.25
2018,6,4,18,15,459.0,55.5,6.8,13.8,157.0,303.15,249.36
2018,6,4,18,30,380.0,48.0,6.7,13.6,111.0,235.35,188.27
2018,6,4,18,45,284.5,39.0,6.6,13.45,77.5,165.91,125.14
2018,6,4,19,0,189.0,30.0,6.5,13.3,44.0,106.62,52.84
2018,6,4,19,15,104.5,17.5,6.4,13.25,24.5,40.88,0.0
2018,6,4,19,30,20.0,5.0,6.3,13.2,5.0,0.0,0.0
2018,6,4,19,45,10.0,2.5,6.25,13.1,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,12.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,12.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.4,12.75,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.35,12.7,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,12.65,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,12.55,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,12.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,12.3,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,12.3,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.85,12.3,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.05,12.35,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,6,5,4,45,27.0,7.5,6.35,12.5,8.0,0.0,0.0
2018,6,5,5,0,54.0,15.0,6.5,12.6,16.0,11.8,0.0
2018,6,5,5,15,149.0,29.5,6.55,12.7,43.5,22.18,5.08
2018,6,5,5,30,244.0,44.0,6.6,12.8,71.0,33.07,22.37
2018,6,5,5,45,283.5,55.5,6.7,12.95,102.5,41.49,30.87
2018,6,5,6,0,323.0,67.0,6.8,13.1,134.0,49.76,38.72
2018,6,5,6,15,281.0,88.0,6.7,13.2,157.5,63.32,51.1
2018,6,5,6,30,239.0,109.0,6.6,13.3,181.0,77.15,63.54
2018,6,5,6,45,301.5,121.5,6.55,13.4,230.0,86.01,71.35
2018,6,5,7,0,364.0,134.0,6.5,13.5,279.0,92.2,76.65
2018,6,5,7,15,391.5,147.5,6.45,13.65,322.5,99.99,83.24
2018,6,5,7,30,419.0,161.0,6.4,13.8,366.0,107.46,89.46
2018,6,5,7,45,379.5,192.5,6.3,13.95,393.0,123.52,103.11
2018,6,5,8,0,340.0,224.0,6.2,14.1,420.0,144.01,120.46
2018,6,5,8,15,346.5,244.0,6.1,14.2,458.0,153.79,128.44
2018,6,5,8,30,353.0,264.0,6.0,14.3,496.0,163.06,135.93
2018,6,5,8,45,351.5,283.0,5.95,14.45,527.0,177.32,137.36
2018,6,5,9,0,350.0,302.0,5.9,14.6,558.0,215.73,158.68
2018,6,5,9,15,338.0,325.5,5.8,14.65,583.5,255.0,187.95
2018,6,5,9,30,326.0,349.0,5.7,14.7,609.0,293.3,219.45
2018,6,5,9,45,335.5,362.0,5.65,14.8,639.5,330.57,250.4
2018,6,5,10,0,345.0,375.0,5.6,14.9,670.0,368.85,282.5
2018,6,5,10,15,338.5,390.0,5.55,14.9,687.0,402.99,311.63
2018,6,5,10,30,332.0,405.0,5.5,14.9,704.0,436.33,339.62
2018,6,5,10,45,354.5,405.5,5.45,14.95,731.0,473.7,370.05
2018,6,5,11,0,377.0,406.0,5.4,15.0,758.0,512.48,401.26
2018,6,5,11,15,365.5,420.0,5.4,14.95,765.5,541.83,424.93
2018,6,5,11,30,354.0,434.0,5.4,14.9,773.0,569.74,447.05
2018,6,5,11,45,489.5,369.5,5.4,14.9,841.0,641.42,504.15
2018,6,5,12,0,625.0,305.0,5.4,14.9,909.0,714.39,561.93
2018,6,5,12,15,627.0,302.5,5.45,14.85,907.5,744.22,585.26
2018,6,5,12,30,629.0,300.0,5.5,14.8,906.0,771.83,606.9
2018,6,5,12,45,528.5,348.0,5.55,14.75,854.0,756.17,594.11
2018,6,5,13,0,428.0,396.0,5.6,14.7,802.0,731.62,574.55
2018,6,5,13,15,449.0,380.5,5.65,14.7,800.0,753.23,592.16
2018,6,5,13,30,470.0,365.0,5.7,14.7,798.0,772.72,608.04
2018,6,5,13,45,612.0,278.0,5.75,14.7,827.0,836.63,660.2
2018,6,5,14,0,754.0,191.0,5.8,14.7,856.0,886.3,700.81
2018,6,5,14,15,827.5,150.0,5.75,14.7,857.0,922.23,727.42
2018,6,5,14,30,901.0,109.0,5.7,14.7,858.0,939.53,740.57
2018,6,5,14,45,893.0,106.5,5.7,14.7,822.5,929.38,734.32
2018,6,5,15,0,885.0,104.0,5.7,14.7,787.0,915.53,725.63
2018,6,5,15,15,873.0,102.5,5.7,14.7,746.0,895.57,712.56
2018,6,5,15,30,861.0,101.0,5.7,14.7,705.0,872.33,697.12
2018,6,5,15,45,845.5,98.5,5.7,14.65,659.5,841.92,676.48
2018,6,5,16,0,830.0,96.0,5.7,14.6,614.0,817.93,660.58
2018,6,5,16,15,809.5,93.5,5.7,14.5,565.5,777.67,632.35
2018,6,5,16,30,789.0,91.0,5.7,14.4,517.0,735.4,602.3
2018,6,5,16,45,761.0,88.0,5.7,14.3,466.0,685.26,565.66
2018,6,5,17,0,733.0,85.0,5.7,14.2,415.0,634.23,526.95
2018,6,5,17,15,695.5,81.5,5.7,14.0,364.0,578.86,483.15
2018,6,5,17,30,658.0,78.0,5.7,13.8,313.0,521.41,436.46
2018,6,5,17,45,604.0,73.0,5.7,13.65,262.5,453.84,379.93
2018,6,5,18,0,550.0,68.0,5.7,13.5,212.0,389.36,324.25
2018,6,5,18,15,476.0,60.0,5.6,13.3,165.5,315.77,259.53
2018,6,5,18,30,402.0,52.0,5.5,13.1,119.0,248.35,198.83
2018,6,5,18,45,294.5,41.0,5.45,12.95,81.5,171.91,130.17
2018,6,5,19,0,187.0,30.0,5.4,12.8,44.0,106.3,55.46
2018,6,5,19,15,104.5,17.5,5.35,12.75,24.5,40.89,0.0
2018,6,5,19,30,22.0,5.0,5.3,12.7,5.0,0.0,0.0
2018,6,5,19,45,11.0,2.5,5.3,12.65,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.25,12.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.15,12.55,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,12.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,12.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,12.7,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,4,45,5.0,5.0,5.15,12.95,5.0,0.0,0.0
2018,6,6,5,0,10.0,10.0,5.2,13.0,10.0,7.87,0.0
2018,6,6,5,15,8.0,22.5,5.25,13.1,23.0,16.99,2.81
2018,6,6,5,30,6.0,35.0,5.3,13.2,36.0,26.16,16.53
2018,6,6,5,45,23.5,54.0,5.35,13.3,59.0,39.64,29.22
2018,6,6,6,0,41.0,73.0,5.4,13.4,82.0,52.92,41.49
2018,6,6,6,15,31.0,66.0,5.4,13.5,73.5,49.63,38.84
2018,6,6,6,30,21.0,59.0,5.4,13.6,65.0,45.35,35.09
2018,6,6,6,45,10.5,63.5,5.4,13.7,66.5,48.83,38.16
2018,6,6,7,0,0.0,68.0,5.4,13.8,68.0,52.16,41.02
2018,6,6,7,15,3.5,109.0,5.45,13.95,110.5,81.73,67.05
2018,6,6,7,30,7.0,150.0,5.5,14.1,153.0,109.59,91.21
2018,6,6,7,45,9.5,171.0,5.5,14.25,176.0,124.0,103.37
2018,6,6,8,0,12.0,192.0,5.5,14.4,199.0,138.27,115.3
2018,6,6,8,15,48.0,232.5,5.5,14.5,263.5,155.97,130.1
2018,6,6,8,30,84.0,273.0,5.5,14.6,328.0,178.92,149.24
2018,6,6,8,45,149.0,300.0,5.55,14.75,406.0,187.78,147.86
2018,6,6,9,0,214.0,327.0,5.6,14.9,484.0,224.3,170.45
2018,6,6,9,15,159.0,339.5,5.6,14.95,459.5,242.34,185.38
2018,6,6,9,30,104.0,352.0,5.6,15.0,435.0,253.72,196.74
2018,6,6,9,45,86.5,365.5,5.65,15.1,436.5,276.55,215.81
2018,6,6,10,0,69.0,379.0,5.7,15.2,438.0,289.54,226.84
2018,6,6,10,15,80.0,401.5,5.75,15.25,472.0,317.72,249.1
2018,6,6,10,30,91.0,424.0,5.8,15.3,506.0,347.63,272.68
2018,6,6,10,45,145.0,437.0,5.8,15.35,571.0,392.19,307.55
2018,6,6,11,0,199.0,450.0,5.8,15.4,636.0,445.76,349.58
2018,6,6,11,15,235.5,454.5,5.85,15.45,677.5,487.98,382.89
2018,6,6,11,30,272.0,459.0,5.9,15.5,719.0,534.68,419.56
2018,6,6,11,45,456.0,366.0,5.9,15.5,805.5,615.01,484.27
2018,6,6,12,0,640.0,273.0,5.9,15.5,892.0,700.38,552.67
2018,6,6,12,15,752.0,211.5,5.9,15.5,937.5,765.92,604.62
2018,6,6,12,30,864.0,150.0,5.9,15.5,983.0,813.07,642.93
2018,6,6,12,45,853.0,155.5,5.95,15.55,971.5,836.29,660.1
2018,6,6,13,0,842.0,161.0,6.0,15.6,960.0,871.11,685.94
2018,6,6,13,15,838.0,160.0,5.95,15.6,944.0,888.62,698.73
2018,6,6,13,30,834.0,159.0,5.9,15.6,928.0,902.51,709.02
2018,6,6,13,45,826.5,158.5,5.9,15.6,904.5,910.07,715.1
2018,6,6,14,0,819.0,158.0,5.9,15.6,881.0,913.9,718.62
2018,6,6,14,15,811.0,156.0,5.9,15.55,852.0,912.14,718.37
2018,6,6,14,30,803.0,154.0,5.9,15.5,823.0,906.71,715.61
2018,6,6,14,45,790.5,152.5,5.95,15.45,787.5,894.11,707.99
2018,6,6,15,0,778.0,151.0,6.0,15.4,752.0,878.08,697.96
2018,6,6,15,15,763.0,148.5,6.0,15.4,712.0,855.6,682.83
2018,6,6,15,30,748.0,146.0,6.0,15.4,672.0,836.47,670.24
2018,6,6,15,45,728.0,142.5,6.1,15.2,627.0,802.91,647.7
2018,6,6,16,0,708.0,139.0,6.2,15.0,582.0,767.03,623.19
2018,6,6,16,15,682.5,136.0,6.25,14.8,535.0,725.21,593.57
2018,6,6,16,30,657.0,133.0,6.3,14.6,488.0,681.93,561.59
2018,6,6,16,45,624.0,127.5,6.35,14.45,438.5,629.37,521.53
2018,6,6,17,0,591.0,122.0,6.4,14.3,389.0,576.58,480.41
2018,6,6,17,15,549.5,115.0,6.35,14.1,339.5,516.79,432.51
2018,6,6,17,30,508.0,108.0,6.3,13.9,290.0,452.49,379.88
2018,6,6,17,45,453.0,98.5,6.25,13.75,242.0,387.13,324.78
2018,6,6,18,0,398.0,89.0,6.2,13.6,194.0,325.67,271.59
2018,6,6,18,15,326.0,76.5,6.1,13.45,150.5,257.27,211.54
2018,6,6,18,30,254.0,64.0,6.0,13.3,107.0,195.71,156.65
2018,6,6,18,45,172.0,47.5,5.9,13.2,72.5,125.88,94.91
2018,6,6,19,0,90.0,31.0,5.8,13.1,38.0,70.93,37.32
2018,6,6,19,15,47.5,17.5,5.75,13.05,21.0,26.11,0.0
2018,6,6,19,30,5.0,4.0,5.7,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,5.7,13.0,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,12.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,12.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,12.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.3,13.05,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,13.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,7,4,45,1.5,5.0,4.85,12.7,5.0,0.0,0.0
2018,6,7,5,0,3.0,10.0,4.9,12.7,10.0,7.87,0.0
2018,6,7,5,15,14.5,24.0,4.95,12.85,25.5,17.99,3.54
2018,6,7,5,30,26.0,38.0,5.0,13.0,41.0,28.25,18.33
2018,6,7,5,45,55.0,57.0,5.1,13.1,67.0,41.49,30.87
2018,6,7,6,0,84.0,76.0,5.2,13.2,93.0,54.64,43.05
2018,6,7,6,15,213.5,90.0,5.2,13.35,150.5,64.63,52.24
2018,6,7,6,30,343.0,104.0,5.2,13.5,208.0,74.17,60.82
2018,6,7,6,45,455.0,107.0,5.25,13.65,272.0,77.21,63.45
2018,6,7,7,0,567.0,110.0,5.3,13.8,336.0,82.64,68.08
2018,6,7,7,15,604.5,116.0,5.25,13.95,386.0,85.88,70.69
2018,6,7,7,30,642.0,122.0,5.2,14.1,436.0,89.06,73.19
2018,6,7,7,45,672.5,126.0,5.2,14.25,486.0,90.68,74.32
2018,6,7,8,0,703.0,130.0,5.2,14.4,536.0,92.27,75.41
2018,6,7,8,15,726.5,133.5,5.15,14.55,583.5,93.31,76.03
2018,6,7,8,30,750.0,137.0,5.1,14.7,631.0,94.29,76.61
2018,6,7,8,45,768.0,139.5,5.05,14.85,674.5,111.79,80.26
2018,6,7,9,0,786.0,142.0,5.0,15.0,718.0,165.51,101.85
2018,6,7,9,15,804.5,142.0,5.1,15.05,758.5,219.54,138.77
2018,6,7,9,30,823.0,142.0,5.2,15.1,799.0,275.16,184.39
2018,6,7,9,45,844.0,137.0,5.3,15.2,835.5,329.49,232.17
2018,6,7,10,0,865.0,132.0,5.4,15.3,872.0,387.61,283.97
2018,6,7,10,15,872.5,133.0,5.5,15.3,899.5,441.41,332.59
2018,6,7,10,30,880.0,134.0,5.6,15.3,927.0,494.41,379.75
2018,6,7,10,45,887.0,134.5,5.7,15.35,949.0,545.82,424.56
2018,6,7,11,0,894.0,135.0,5.8,15.4,971.0,595.95,467.33
2018,6,7,11,15,899.5,135.0,5.8,15.4,986.0,643.37,506.9
2018,6,7,11,30,905.0,135.0,5.8,15.4,1001.0,688.99,544.19
2018,6,7,11,45,910.0,132.5,5.8,15.4,1008.0,730.51,577.69
2018,6,7,12,0,915.0,130.0,5.8,15.4,1015.0,769.78,608.87
2018,6,7,12,15,914.0,130.0,5.75,15.45,1013.0,803.97,635.38
2018,6,7,12,30,913.0,130.0,5.7,15.5,1011.0,835.24,658.15
2018,6,7,12,45,909.5,130.5,5.7,15.5,1001.5,861.75,677.58
2018,6,7,13,0,906.0,131.0,5.7,15.5,992.0,884.87,694.58
2018,6,7,13,15,904.0,129.5,5.7,15.55,976.0,904.06,708.66
2018,6,7,13,30,902.0,128.0,5.7,15.6,960.0,919.59,720.19
2018,6,7,13,45,886.5,132.0,5.75,15.65,933.0,924.25,724.28
2018,6,7,14,0,871.0,136.0,5.8,15.7,906.0,925.05,725.77
2018,6,7,14,15,877.5,127.5,5.8,15.65,881.0,930.61,730.85
2018,6,7,14,30,884.0,119.0,5.8,15.6,856.0,932.12,733.12
2018,6,7,14,45,867.0,120.5,5.85,15.55,817.5,918.1,724.55
2018,6,7,15,0,850.0,122.0,5.9,15.5,779.0,900.65,713.61
2018,6,7,15,15,847.5,115.5,5.9,15.5,741.5,896.16,711.88
2018,6,7,15,30,845.0,109.0,5.9,15.5,704.0,876.02,698.66
2018,6,7,15,45,831.5,106.0,5.9,15.35,659.5,846.8,679.16
2018,6,7,16,0,818.0,103.0,5.9,15.2,615.0,814.71,657.43
2018,6,7,16,15,798.0,98.0,5.85,15.1,565.0,772.53,627.52
2018,6,7,16,30,778.0,93.0,5.8,15.0,515.0,728.32,595.77
2018,6,7,16,45,750.5,89.5,5.75,14.9,464.0,678.48,559.18
2018,6,7,17,0,723.0,86.0,5.7,14.8,413.0,627.76,520.46
2018,6,7,17,15,687.5,82.5,5.7,14.65,363.5,574.24,478.14
2018,6,7,17,30,652.0,79.0,5.7,14.5,314.0,518.47,432.84
2018,6,7,17,45,601.0,73.0,5.65,14.35,263.5,451.9,377.27
2018,6,7,18,0,550.0,67.0,5.6,14.2,213.0,388.23,322.46
2018,6,7,18,15,476.5,60.0,5.45,14.05,167.0,316.03,259.07
2018,6,7,18,30,403.0,53.0,5.3,13.9,121.0,249.78,199.56
2018,6,7,18,45,297.5,42.0,5.15,13.7,83.5,173.97,131.88
2018,6,7,19,0,192.0,31.0,5.0,13.5,46.0,109.72,61.67
2018,6,7,19,15,107.5,18.5,4.85,13.45,26.0,42.51,0.0
2018,6,7,19,30,23.0,6.0,4.7,13.4,6.0,0.0,0.0
2018,6,7,19,45,11.5,3.0,4.6,13.3,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,8,4,45,35.0,7.0,4.0,13.05,8.0,0.0,0.0
2018,6,8,5,0,70.0,14.0,4.1,13.2,16.0,11.02,0.0
2018,6,8,5,15,164.0,27.5,4.2,13.4,43.0,20.79,5.14
2018,6,8,5,30,258.0,41.0,4.3,13.6,70.0,31.02,20.64
2018,6,8,5,45,260.0,47.5,4.45,13.85,89.5,35.75,25.76
2018,6,8,6,0,262.0,54.0,4.6,14.1,109.0,40.29,30.19
2018,6,8,6,15,132.0,72.5,4.55,14.25,100.5,52.6,41.37
2018,6,8,6,30,2.0,91.0,4.5,14.4,92.0,67.22,54.45
2018,6,8,6,45,7.0,114.0,4.5,14.6,117.0,83.25,68.55
2018,6,8,7,0,12.0,137.0,4.5,14.8,142.0,99.1,82.28
2018,6,8,7,15,26.5,162.5,4.5,14.95,175.0,112.46,93.65
2018,6,8,7,30,41.0,188.0,4.5,15.1,208.0,128.24,106.98
2018,6,8,7,45,60.5,215.0,4.45,15.25,248.0,144.56,120.61
2018,6,8,8,0,80.0,242.0,4.4,15.4,288.0,160.5,133.76
2018,6,8,8,15,109.0,266.5,4.4,15.6,335.0,167.15,138.88
2018,6,8,8,30,138.0,291.0,4.4,15.8,382.0,179.91,149.16
2018,6,8,8,45,166.5,313.5,4.45,15.95,430.5,194.19,152.16
2018,6,8,9,0,195.0,336.0,4.5,16.1,479.0,226.07,171.52
2018,6,8,9,15,173.5,357.0,4.5,16.3,489.0,253.07,191.87
2018,6,8,9,30,152.0,378.0,4.5,16.5,499.0,277.87,212.14
2018,6,8,9,45,148.0,395.0,4.5,16.65,517.0,303.16,232.58
2018,6,8,10,0,144.0,412.0,4.5,16.8,535.0,328.19,252.83
2018,6,8,10,15,188.5,417.5,4.5,16.95,584.0,364.99,281.19
2018,6,8,10,30,233.0,423.0,4.5,17.1,633.0,401.7,309.82
2018,6,8,10,45,219.5,428.5,4.5,17.25,630.0,422.83,326.94
2018,6,8,11,0,206.0,434.0,4.5,17.4,627.0,437.6,338.87
2018,6,8,11,15,153.0,448.5,4.5,17.5,593.0,433.56,335.94
2018,6,8,11,30,100.0,463.0,4.5,17.6,559.0,421.94,326.76
2018,6,8,11,45,117.0,471.5,4.55,17.7,584.5,454.8,352.03
2018,6,8,12,0,134.0,480.0,4.6,17.8,610.0,486.02,375.86
2018,6,8,12,15,144.0,480.5,4.7,17.85,620.0,506.51,391.73
2018,6,8,12,30,154.0,481.0,4.8,17.9,630.0,526.89,407.55
2018,6,8,12,45,141.0,473.0,4.85,17.9,608.5,521.07,403.35
2018,6,8,13,0,128.0,465.0,4.9,17.9,587.0,513.34,397.78
2018,6,8,13,15,98.0,443.0,5.0,17.9,535.5,461.63,358.9
2018,6,8,13,30,68.0,421.0,5.1,17.9,484.0,421.24,328.13
2018,6,8,13,45,302.0,318.5,5.15,17.85,587.0,573.96,451.76
2018,6,8,14,0,536.0,216.0,5.2,17.8,690.0,720.58,567.28
2018,6,8,14,15,707.0,161.5,5.25,17.75,764.5,821.51,644.17
2018,6,8,14,30,878.0,107.0,5.3,17.7,839.0,914.22,711.95
2018,6,8,14,45,870.5,104.5,5.3,17.6,804.5,904.72,706.04
2018,6,8,15,0,863.0,102.0,5.3,17.5,770.0,891.59,698.22
2018,6,8,15,15,851.0,100.5,5.3,17.5,730.0,872.02,685.55
2018,6,8,15,30,839.0,99.0,5.3,17.5,690.0,849.25,670.6
2018,6,8,15,45,826.0,95.5,5.35,17.25,646.0,820.47,652.13
2018,6,8,16,0,813.0,92.0,5.4,17.0,602.0,797.81,638.08
2018,6,8,16,15,796.5,88.0,5.35,16.8,555.0,759.71,611.7
2018,6,8,16,30,780.0,84.0,5.3,16.6,508.0,719.44,583.45
2018,6,8,16,45,760.0,79.5,5.2,16.4,459.5,674.09,550.71
2018,6,8,17,0,740.0,75.0,5.1,16.2,411.0,627.39,516.07
2018,6,8,17,15,710.0,70.5,5.0,15.95,361.5,572.97,473.56
2018,6,8,17,30,680.0,66.0,4.9,15.7,312.0,518.65,429.92
2018,6,8,17,45,639.5,61.0,4.8,15.5,264.0,460.31,381.47
2018,6,8,18,0,599.0,56.0,4.7,15.3,216.0,401.98,331.47
2018,6,8,18,15,535.0,50.0,4.6,15.05,170.5,333.57,271.72
2018,6,8,18,30,471.0,44.0,4.5,14.8,125.0,270.38,214.85
2018,6,8,18,45,371.0,36.0,4.35,14.55,87.0,197.36,149.18
2018,6,8,19,0,271.0,28.0,4.2,14.3,49.0,132.06,76.35
2018,6,8,19,15,159.0,17.5,4.15,14.2,27.5,55.16,0.0
2018,6,8,19,30,47.0,7.0,4.1,14.1,6.0,0.0,0.0
2018,6,8,19,45,23.5,3.5,4.05,14.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,9,4,45,9.0,5.0,3.85,13.95,5.0,0.0,0.0
2018,6,9,5,0,18.0,10.0,4.0,14.0,10.0,7.87,0.0
2018,6,9,5,15,9.0,19.0,4.2,14.05,19.0,14.67,2.06
2018,6,9,5,30,0.0,28.0,4.4,14.1,28.0,21.4,12.48
2018,6,9,5,45,3.0,46.5,4.6,14.15,47.0,34.81,24.91
2018,6,9,6,0,6.0,65.0,4.8,14.2,66.0,48.09,37.09
2018,6,9,6,15,12.5,78.0,4.95,14.3,81.5,57.77,45.96
2018,6,9,6,30,19.0,91.0,5.1,14.4,97.0,66.43,53.74
2018,6,9,6,45,103.0,112.5,5.2,14.45,152.5,80.19,65.89
2018,6,9,7,0,187.0,134.0,5.3,14.5,208.0,91.8,75.97
2018,6,9,7,15,297.5,149.5,5.3,14.55,286.5,102.82,85.4
2018,6,9,7,30,408.0,165.0,5.3,14.6,365.0,109.59,91.0
2018,6,9,7,45,454.5,172.0,5.35,14.65,416.5,113.3,93.91
2018,6,9,8,0,501.0,179.0,5.4,14.7,468.0,116.93,96.72
2018,6,9,8,15,478.5,204.0,5.45,14.8,498.5,128.61,106.45
2018,6,9,8,30,456.0,229.0,5.5,14.9,529.0,139.39,115.35
2018,6,9,8,45,446.5,250.5,5.55,15.0,560.5,153.11,126.69
2018,6,9,9,0,437.0,272.0,5.6,15.1,592.0,197.9,141.13
2018,6,9,9,15,441.5,286.5,5.65,15.3,624.5,240.29,171.2
2018,6,9,9,30,446.0,301.0,5.7,15.5,657.0,283.3,205.87
2018,6,9,9,45,484.0,302.5,5.75,15.65,704.0,328.5,242.9
2018,6,9,10,0,522.0,304.0,5.8,15.8,751.0,377.5,283.87
2018,6,9,10,15,612.5,270.5,5.95,16.0,811.0,425.34,323.5
2018,6,9,10,30,703.0,237.0,6.1,16.2,871.0,483.2,371.57
2018,6,9,10,45,666.5,266.5,6.2,16.35,878.0,527.85,409.89
2018,6,9,11,0,630.0,296.0,6.3,16.5,885.0,567.89,443.4
2018,6,9,11,15,638.0,297.5,6.45,16.6,901.5,610.93,478.71
2018,6,9,11,30,646.0,299.0,6.6,16.7,918.0,653.2,512.84
2018,6,9,11,45,502.5,356.0,6.75,16.75,839.5,636.69,500.24
2018,6,9,12,0,359.0,413.0,6.9,16.8,761.0,600.14,471.57
2018,6,9,12,15,405.0,402.0,7.0,16.8,794.0,653.22,513.47
2018,6,9,12,30,451.0,391.0,7.1,16.8,827.0,703.02,552.54
2018,6,9,12,45,570.0,330.5,7.2,16.75,876.0,771.9,607.8
2018,6,9,13,0,689.0,270.0,7.3,16.7,925.0,842.22,663.86
2018,6,9,13,15,619.0,297.5,7.4,16.65,878.5,825.45,650.99
2018,6,9,13,30,549.0,325.0,7.5,16.6,832.0,804.16,634.81
2018,6,9,13,45,513.5,333.5,7.55,16.55,798.5,792.79,626.7
2018,6,9,14,0,478.0,342.0,7.6,16.5,765.0,778.11,616.01
2018,6,9,14,15,418.5,351.0,7.7,16.4,712.5,739.16,586.76
2018,6,9,14,30,359.0,360.0,7.8,16.3,660.0,681.54,543.34
2018,6,9,14,45,357.5,343.5,7.85,16.2,631.5,666.86,533.72
2018,6,9,15,0,356.0,327.0,7.9,16.1,603.0,650.12,522.38
2018,6,9,15,15,384.0,297.0,7.9,16.1,580.5,644.02,519.88
2018,6,9,15,30,412.0,267.0,7.9,16.1,558.0,654.29,529.65
2018,6,9,15,45,433.0,242.5,8.0,15.85,530.5,641.9,522.65
2018,6,9,16,0,454.0,218.0,8.1,15.6,503.0,626.23,513.05
2018,6,9,16,15,432.5,204.5,8.1,15.45,459.0,584.03,480.98
2018,6,9,16,30,411.0,191.0,8.1,15.3,415.0,541.08,447.92
2018,6,9,16,45,404.0,172.0,8.05,15.15,374.5,502.91,418.49
2018,6,9,17,0,397.0,153.0,8.0,15.0,334.0,463.5,387.5
2018,6,9,17,15,347.0,141.0,7.95,14.85,285.5,401.65,336.72
2018,6,9,17,30,297.0,129.0,7.9,14.7,237.0,328.2,275.61
2018,6,9,17,45,243.5,112.5,7.85,14.5,192.0,267.16,223.67
2018,6,9,18,0,190.0,96.0,7.8,14.3,147.0,210.4,174.56
2018,6,9,18,15,165.5,78.0,7.7,14.15,115.5,170.57,139.26
2018,6,9,18,30,141.0,60.0,7.6,14.0,84.0,132.75,105.21
2018,6,9,18,45,100.5,43.5,7.5,13.85,58.0,92.98,69.42
2018,6,9,19,0,60.0,27.0,7.4,13.7,32.0,49.73,26.99
2018,6,9,19,15,35.0,15.5,7.25,13.6,18.0,21.32,0.0
2018,6,9,19,30,10.0,4.0,7.1,13.5,4.0,0.0,0.0
2018,6,9,19,45,5.0,2.0,7.0,13.45,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.9,13.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.75,13.4,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,13.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,13.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,13.35,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,13.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,13.25,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.45,12.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,12.65,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.7,12.15,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.65,11.85,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,10,4,45,16.5,6.5,4.7,12.05,7.0,0.0,0.0
2018,6,10,5,0,33.0,13.0,4.7,12.2,14.0,10.23,0.0
2018,6,10,5,15,97.5,26.5,4.7,12.45,36.5,19.82,4.93
2018,6,10,5,30,162.0,40.0,4.7,12.7,59.0,29.84,19.75
2018,6,10,5,45,265.0,50.0,4.75,12.95,98.0,37.53,27.43
2018,6,10,6,0,368.0,60.0,4.8,13.2,137.0,45.36,34.82
2018,6,10,6,15,417.5,70.0,4.7,13.5,179.5,52.73,41.61
2018,6,10,6,30,467.0,80.0,4.6,13.8,222.0,61.88,49.82
2018,6,10,6,45,477.0,95.5,4.5,14.05,263.5,70.13,57.06
2018,6,10,7,0,487.0,111.0,4.4,14.3,305.0,79.83,65.46
2018,6,10,7,15,518.0,120.5,4.25,14.55,352.0,85.8,70.43
2018,6,10,7,30,549.0,130.0,4.1,14.8,399.0,92.53,76.0
2018,6,10,7,45,571.0,138.5,4.0,15.05,444.0,96.55,79.15
2018,6,10,8,0,593.0,147.0,3.9,15.3,489.0,100.3,82.06
2018,6,10,8,15,600.5,161.0,3.8,15.5,532.0,106.82,87.34
2018,6,10,8,30,608.0,175.0,3.7,15.7,575.0,112.81,92.14
2018,6,10,8,45,610.5,189.5,3.6,15.9,614.0,124.13,101.46
2018,6,10,9,0,613.0,204.0,3.5,16.1,653.0,175.29,115.89
2018,6,10,9,15,689.0,181.5,3.5,16.3,711.5,216.02,139.92
2018,6,10,9,30,765.0,159.0,3.5,16.5,770.0,270.5,181.1
2018,6,10,9,45,826.5,134.0,3.5,16.7,819.5,319.59,222.13
2018,6,10,10,0,888.0,109.0,3.5,16.9,869.0,377.74,271.83
2018,6,10,10,15,894.5,109.0,3.6,17.05,895.0,431.37,319.49
2018,6,10,10,30,901.0,109.0,3.7,17.2,921.0,484.05,365.44
2018,6,10,10,45,906.5,109.0,3.75,17.3,941.5,535.06,408.94
2018,6,10,11,0,912.0,109.0,3.8,17.4,962.0,584.6,450.13
2018,6,10,11,15,915.0,108.5,3.95,17.4,975.0,630.61,488.07
2018,6,10,11,30,918.0,108.0,4.1,17.4,988.0,674.53,523.6
2018,6,10,11,45,920.5,107.0,4.25,17.45,994.0,715.49,556.13
2018,6,10,12,0,923.0,106.0,4.4,17.5,1000.0,753.99,586.58
2018,6,10,12,15,922.0,106.0,4.65,17.45,998.0,788.04,613.83
2018,6,10,12,30,921.0,106.0,4.9,17.4,996.0,819.12,637.65
2018,6,10,12,45,918.0,106.5,5.1,17.35,986.5,845.85,658.16
2018,6,10,13,0,915.0,107.0,5.3,17.3,977.0,869.18,676.33
2018,6,10,13,15,911.5,106.0,5.45,17.25,960.5,887.23,690.56
2018,6,10,13,30,908.0,105.0,5.6,17.2,944.0,901.59,702.29
2018,6,10,13,45,903.0,104.5,5.75,17.15,921.5,911.34,710.84
2018,6,10,14,0,898.0,104.0,5.9,17.1,899.0,917.31,716.83
2018,6,10,14,15,891.5,102.0,6.0,17.0,869.5,916.68,718.06
2018,6,10,14,30,885.0,100.0,6.1,16.9,840.0,912.26,716.7
2018,6,10,14,45,877.5,98.0,6.2,16.75,805.5,903.21,712.21
2018,6,10,15,0,870.0,96.0,6.3,16.6,771.0,890.55,705.17
2018,6,10,15,15,858.5,94.0,6.3,16.6,731.0,870.84,692.12
2018,6,10,15,30,847.0,92.0,6.3,16.6,691.0,847.88,676.73
2018,6,10,15,45,834.5,89.0,6.45,16.3,647.5,819.92,658.95
2018,6,10,16,0,822.0,86.0,6.6,16.0,604.0,789.13,638.82
2018,6,10,16,15,805.5,82.5,6.6,15.8,557.0,751.94,612.78
2018,6,10,16,30,789.0,79.0,6.6,15.6,510.0,720.17,590.67
2018,6,10,16,45,767.5,75.5,6.65,15.4,461.5,674.69,557.63
2018,6,10,17,0,746.0,72.0,6.7,15.2,413.0,627.94,522.81
2018,6,10,17,15,714.0,68.5,6.6,15.05,363.0,573.24,479.07
2018,6,10,17,30,682.0,65.0,6.5,14.9,313.0,518.77,434.37
2018,6,10,17,45,638.5,60.5,6.45,14.7,264.5,459.14,384.19
2018,6,10,18,0,595.0,56.0,6.4,14.5,216.0,399.94,332.83
2018,6,10,18,15,529.5,50.0,6.2,14.35,170.5,331.05,271.82
2018,6,10,18,30,464.0,44.0,6.0,14.2,125.0,267.56,214.11
2018,6,10,18,45,363.5,36.5,5.75,14.05,87.5,195.24,148.69
2018,6,10,19,0,263.0,29.0,5.5,13.9,50.0,131.35,79.69
2018,6,10,19,15,154.0,18.0,5.4,13.85,28.5,54.37,0.0
2018,6,10,19,30,45.0,7.0,5.3,13.8,7.0,5.51,0.0
2018,6,10,19,45,22.5,3.5,5.2,13.75,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,13.65,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,13.6,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.9,13.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,11,4,45,54.5,7.0,4.35,13.35,8.5,0.0,0.0
2018,6,11,5,0,109.0,14.0,4.4,13.5,17.0,11.02,0.0
2018,6,11,5,15,224.5,24.5,4.35,13.65,45.5,20.17,5.14
2018,6,11,5,30,340.0,35.0,4.3,13.8,74.0,28.79,18.77
2018,6,11,5,45,395.0,43.5,4.25,14.0,110.0,35.43,25.47
2018,6,11,6,0,450.0,52.0,4.2,14.2,146.0,41.99,31.7
2018,6,11,6,15,296.0,72.0,4.15,14.4,140.5,52.75,41.48
2018,6,11,6,30,142.0,92.0,4.1,14.6,135.0,67.39,54.55
2018,6,11,6,45,79.0,116.0,4.05,14.8,140.5,81.91,67.31
2018,6,11,7,0,16.0,140.0,4.0,15.0,146.0,101.03,83.89
2018,6,11,7,15,34.5,166.5,3.95,15.25,182.5,114.84,95.58
2018,6,11,7,30,53.0,193.0,3.9,15.5,219.0,131.19,109.3
2018,6,11,7,45,61.0,216.5,3.85,15.7,249.5,145.36,121.01
2018,6,11,8,0,69.0,240.0,3.8,15.9,280.0,159.21,132.31
2018,6,11,8,15,170.0,249.0,3.7,16.2,358.5,160.21,132.56
2018,6,11,8,30,271.0,258.0,3.6,16.5,437.0,157.73,129.92
2018,6,11,8,45,234.0,283.5,3.5,16.75,445.0,170.35,140.04
2018,6,11,9,0,197.0,309.0,3.4,17.0,453.0,211.93,159.52
2018,6,11,9,15,155.5,340.0,3.35,17.2,457.5,240.47,181.66
2018,6,11,9,30,114.0,371.0,3.3,17.4,462.0,264.85,202.18
2018,6,11,9,45,140.0,392.0,3.3,17.65,508.5,298.23,227.36
2018,6,11,10,0,166.0,413.0,3.3,17.9,555.0,335.04,255.49
2018,6,11,10,15,147.0,426.0,3.3,18.0,554.5,352.79,270.2
2018,6,11,10,30,128.0,439.0,3.3,18.1,554.0,368.49,282.96
2018,6,11,10,45,114.5,445.0,3.35,18.25,550.0,380.39,292.44
2018,6,11,11,0,101.0,451.0,3.4,18.4,546.0,391.58,301.12
2018,6,11,11,15,90.5,452.5,3.5,18.5,538.5,397.24,305.57
2018,6,11,11,30,80.0,454.0,3.6,18.6,531.0,401.57,308.9
2018,6,11,11,45,75.5,453.5,3.7,18.65,526.5,407.18,313.28
2018,6,11,12,0,71.0,453.0,3.8,18.7,522.0,412.0,317.03
2018,6,11,12,15,67.5,449.5,3.95,18.7,515.0,414.36,319.06
2018,6,11,12,30,64.0,446.0,4.1,18.7,508.0,415.9,320.48
2018,6,11,12,45,64.5,442.5,4.3,18.7,504.5,419.89,323.98
2018,6,11,13,0,65.0,439.0,4.5,18.7,501.0,423.34,327.16
2018,6,11,13,15,78.5,439.5,4.65,18.7,513.0,440.98,341.37
2018,6,11,13,30,92.0,440.0,4.8,18.7,525.0,458.75,355.68
2018,6,11,13,45,258.5,377.0,5.0,18.65,608.0,588.14,458.38
2018,6,11,14,0,425.0,314.0,5.2,18.6,691.0,704.15,549.28
2018,6,11,14,15,655.0,211.0,5.3,18.55,769.5,828.32,646.51
2018,6,11,14,30,885.0,108.0,5.4,18.5,848.0,919.6,714.06
2018,6,11,14,45,877.0,106.0,5.5,18.4,813.5,910.31,708.94
2018,6,11,15,0,869.0,104.0,5.6,18.3,779.0,897.41,701.84
2018,6,11,15,15,857.0,102.5,5.6,18.3,739.0,877.98,689.27
2018,6,11,15,30,845.0,101.0,5.6,18.3,699.0,855.32,674.4
2018,6,11,15,45,830.5,98.5,5.7,18.1,655.0,826.43,655.94
