Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,16,0,816.0,96.0,5.8,17.9,611.0,803.9,642.05
2018,6,11,16,15,796.5,94.0,5.75,17.75,564.0,765.75,615.53
2018,6,11,16,30,777.0,92.0,5.7,17.6,517.0,725.56,587.23
2018,6,11,16,45,751.0,89.0,5.65,17.4,467.5,677.66,552.74
2018,6,11,17,0,725.0,86.0,5.6,17.2,418.0,628.76,516.06
2018,6,11,17,15,689.5,81.5,5.45,16.9,367.0,574.1,473.26
2018,6,11,17,30,654.0,77.0,5.3,16.6,316.0,517.32,427.71
2018,6,11,17,45,603.5,72.5,5.2,16.3,266.5,452.84,374.63
2018,6,11,18,0,553.0,68.0,5.1,16.0,217.0,391.1,322.17
2018,6,11,18,15,482.5,60.5,4.85,15.75,171.0,319.78,260.28
2018,6,11,18,30,412.0,53.0,4.6,15.5,125.0,254.22,202.02
2018,6,11,18,45,309.0,43.0,4.35,15.2,87.5,179.27,135.87
2018,6,11,19,0,206.0,33.0,4.1,14.9,50.0,117.91,72.46
2018,6,11,19,15,117.0,19.5,3.95,14.8,28.0,45.94,0.0
2018,6,11,19,30,28.0,6.0,3.8,14.7,6.0,4.72,0.0
2018,6,11,19,45,14.0,3.0,3.6,14.6,3.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,12,4,45,57.5,7.5,1.8,13.45,9.0,0.0,0.0
2018,6,12,5,0,115.0,15.0,1.8,13.6,18.0,11.8,0.0
2018,6,12,5,15,236.5,25.5,1.8,13.8,47.5,21.07,5.66
2018,6,12,5,30,358.0,36.0,1.8,14.0,77.0,29.72,19.57
2018,6,12,5,45,346.0,41.0,1.8,14.2,96.5,33.08,23.43
2018,6,12,6,0,334.0,46.0,1.8,14.4,116.0,36.3,26.66
2018,6,12,6,15,167.0,64.5,1.8,14.6,99.5,47.73,37.03
2018,6,12,6,30,0.0,83.0,1.8,14.8,83.0,61.93,49.68
2018,6,12,6,45,2.5,102.5,1.8,15.05,103.5,75.78,61.81
2018,6,12,7,0,5.0,122.0,1.8,15.3,124.0,89.5,73.63
2018,6,12,7,15,19.0,153.5,1.9,15.6,162.5,110.85,91.87
2018,6,12,7,30,33.0,185.0,2.0,15.9,201.0,126.44,104.86
2018,6,12,7,45,61.0,215.0,2.15,16.2,248.5,144.57,119.87
2018,6,12,8,0,89.0,245.0,2.3,16.5,296.0,162.23,134.3
2018,6,12,8,15,150.0,267.5,2.4,16.85,362.5,168.71,139.14
2018,6,12,8,30,211.0,290.0,2.5,17.2,429.0,181.5,149.26
2018,6,12,8,45,314.5,282.0,2.6,17.5,504.5,172.08,140.85
2018,6,12,9,0,418.0,274.0,2.7,17.8,580.0,195.31,137.97
2018,6,12,9,15,581.0,219.5,2.8,17.95,669.5,220.44,146.97
2018,6,12,9,30,744.0,165.0,2.9,18.1,759.0,268.01,178.48
2018,6,12,9,45,631.5,222.0,3.0,18.3,741.0,315.68,223.65
2018,6,12,10,0,519.0,279.0,3.1,18.5,723.0,358.83,264.12
2018,6,12,10,15,318.5,351.0,3.2,18.55,626.0,366.4,277.07
2018,6,12,10,30,118.0,423.0,3.3,18.6,529.0,353.57,271.19
2018,6,12,10,45,91.0,425.5,3.4,18.7,508.5,357.69,274.97
2018,6,12,11,0,64.0,428.0,3.5,18.8,488.0,354.93,273.08
2018,6,12,11,15,63.5,433.5,3.65,18.8,493.5,367.16,282.63
2018,6,12,11,30,63.0,439.0,3.8,18.8,499.0,379.24,291.98
2018,6,12,11,45,69.5,447.5,3.9,18.8,514.5,398.23,306.58
2018,6,12,12,0,76.0,456.0,4.0,18.8,530.0,417.73,321.54
2018,6,12,12,15,83.5,461.0,4.2,18.75,542.0,435.51,335.42
2018,6,12,12,30,91.0,466.0,4.4,18.7,554.0,453.5,349.64
2018,6,12,12,45,94.5,464.0,4.55,18.65,554.5,462.35,356.91
2018,6,12,13,0,98.0,462.0,4.7,18.6,555.0,470.76,363.92
2018,6,12,13,15,170.5,442.5,4.9,18.45,601.5,537.35,416.72
2018,6,12,13,30,243.0,423.0,5.1,18.3,648.0,606.92,471.27
2018,6,12,13,45,448.0,334.5,5.25,18.2,736.5,733.66,571.1
2018,6,12,14,0,653.0,246.0,5.4,18.1,825.0,850.76,662.28
2018,6,12,14,15,782.0,172.5,5.45,17.95,843.5,897.06,698.56
2018,6,12,14,30,911.0,99.0,5.5,17.8,862.0,933.65,726.25
2018,6,12,14,45,902.5,98.0,5.55,17.65,827.0,924.75,721.57
2018,6,12,15,0,894.0,97.0,5.6,17.5,792.0,912.18,714.6
2018,6,12,15,15,883.0,95.0,5.6,17.5,751.5,892.79,702.07
2018,6,12,15,30,872.0,93.0,5.6,17.5,711.0,870.05,687.16
2018,6,12,15,45,858.5,91.0,5.65,17.2,667.0,842.0,669.39
2018,6,12,16,0,845.0,89.0,5.7,16.9,623.0,811.09,649.34
2018,6,12,16,15,827.0,87.0,5.7,16.75,575.5,782.2,630.03
2018,6,12,16,30,809.0,85.0,5.7,16.6,528.0,742.39,602.23
2018,6,12,16,45,784.5,82.5,5.65,16.4,478.5,695.25,568.35
2018,6,12,17,0,760.0,80.0,5.6,16.2,429.0,646.93,532.54
2018,6,12,17,15,726.0,76.0,5.6,15.95,377.5,589.74,488.07
2018,6,12,17,30,692.0,72.0,5.6,15.7,326.0,535.33,444.43
2018,6,12,17,45,643.5,68.0,5.55,15.5,276.0,471.06,391.21
2018,6,12,18,0,595.0,64.0,5.5,15.3,226.0,409.29,338.38
2018,6,12,18,15,526.0,57.5,5.45,15.05,179.0,337.85,276.16
2018,6,12,18,30,457.0,51.0,5.4,14.8,132.0,271.92,217.12
2018,6,12,18,45,350.0,42.5,5.3,14.55,93.0,195.76,149.28
2018,6,12,19,0,243.0,34.0,5.2,14.3,54.0,131.31,82.48
2018,6,12,19,15,140.0,20.5,5.1,14.2,30.5,52.81,0.0
2018,6,12,19,30,37.0,7.0,5.0,14.1,7.0,5.51,0.0
2018,6,12,19,45,18.5,3.5,4.95,14.0,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.85,13.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.75,13.75,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,13,4,45,43.5,8.0,4.6,13.15,9.0,0.0,0.0
2018,6,13,5,0,87.0,16.0,4.7,13.3,18.0,12.59,0.0
2018,6,13,5,15,202.5,28.0,4.7,13.55,47.0,21.26,5.75
2018,6,13,5,30,318.0,40.0,4.7,13.8,76.0,32.92,22.25
2018,6,13,5,45,414.5,47.5,4.7,14.0,119.0,38.82,28.43
2018,6,13,6,0,511.0,55.0,4.7,14.2,162.0,44.9,34.27
2018,6,13,6,15,573.5,60.5,4.65,14.45,210.5,49.22,38.34
2018,6,13,6,30,636.0,66.0,4.6,14.7,259.0,53.64,42.31
2018,6,13,6,45,681.0,69.0,4.55,14.9,310.0,56.08,44.41
2018,6,13,7,0,726.0,72.0,4.5,15.1,361.0,63.34,50.7
2018,6,13,7,15,756.5,75.5,4.55,15.35,412.5,66.13,52.95
2018,6,13,7,30,787.0,79.0,4.6,15.6,464.0,68.89,55.13
2018,6,13,7,45,810.5,81.0,4.6,15.85,514.0,70.42,56.22
2018,6,13,8,0,834.0,83.0,4.6,16.1,564.0,80.05,64.33
2018,6,13,8,15,851.0,84.5,4.7,16.35,611.0,81.68,65.46
2018,6,13,8,30,868.0,86.0,4.8,16.6,658.0,83.19,66.5
2018,6,13,8,45,881.0,88.0,4.95,16.85,701.5,89.06,71.28
2018,6,13,9,0,894.0,90.0,5.1,17.1,745.0,147.1,83.66
2018,6,13,9,15,901.5,92.0,5.2,17.4,782.5,205.27,122.12
2018,6,13,9,30,909.0,94.0,5.3,17.7,820.0,263.55,169.51
2018,6,13,9,45,914.5,96.5,5.4,17.95,853.0,321.48,220.48
2018,6,13,10,0,920.0,99.0,5.5,18.2,886.0,378.82,271.98
2018,6,13,10,15,926.0,100.0,5.55,18.4,913.5,434.53,321.84
2018,6,13,10,30,932.0,101.0,5.6,18.6,941.0,489.22,369.92
2018,6,13,10,45,936.5,101.5,5.6,18.75,962.0,541.57,415.0
2018,6,13,11,0,941.0,102.0,5.6,18.9,983.0,592.3,457.61
2018,6,13,11,15,943.0,102.0,5.65,19.05,995.5,639.37,496.46
2018,6,13,11,30,945.0,102.0,5.7,19.2,1008.0,684.2,532.68
2018,6,13,11,45,946.0,102.0,5.7,19.3,1014.0,725.96,565.74
2018,6,13,12,0,947.0,102.0,5.7,19.4,1020.0,765.11,596.19
2018,6,13,12,15,944.0,104.0,5.8,19.35,1018.0,800.11,623.45
2018,6,13,12,30,941.0,106.0,5.9,19.3,1016.0,832.01,647.09
2018,6,13,12,45,897.5,131.5,6.0,19.3,993.0,847.04,658.45
2018,6,13,13,0,854.0,157.0,6.1,19.3,970.0,856.58,666.02
2018,6,13,13,15,623.0,265.0,6.2,19.2,853.0,799.18,621.81
2018,6,13,13,30,392.0,373.0,6.3,19.1,736.0,705.88,549.04
2018,6,13,13,45,384.5,344.0,6.4,18.95,693.0,685.2,535.71
2018,6,13,14,0,377.0,315.0,6.5,18.8,650.0,661.09,519.47
2018,6,13,14,15,634.5,211.5,6.6,18.6,753.0,809.25,637.77
2018,6,13,14,30,892.0,108.0,6.7,18.4,856.0,924.89,725.03
2018,6,13,14,45,883.5,106.0,6.8,18.2,820.5,915.25,719.68
2018,6,13,15,0,875.0,104.0,6.9,18.0,785.0,901.97,712.29
2018,6,13,15,15,863.5,102.5,6.9,18.0,745.0,883.04,699.83
2018,6,13,15,30,852.0,101.0,6.9,18.0,705.0,860.84,685.01
2018,6,13,15,45,838.5,98.5,6.95,17.55,661.5,832.79,667.16
2018,6,13,16,0,825.0,96.0,7.0,17.1,618.0,811.01,653.93
2018,6,13,16,15,807.5,93.0,7.0,16.8,571.0,773.23,627.81
2018,6,13,16,30,790.0,90.0,7.0,16.5,524.0,733.27,599.74
2018,6,13,16,45,765.5,86.5,6.95,16.25,474.0,685.64,565.01
2018,6,13,17,0,741.0,83.0,6.9,16.0,424.0,636.88,528.17
2018,6,13,17,15,707.5,79.0,6.85,15.7,373.5,580.75,483.88
2018,6,13,17,30,674.0,75.0,6.8,15.4,323.0,527.71,440.78
2018,6,13,17,45,628.0,70.0,6.75,15.1,273.5,464.5,388.06
2018,6,13,18,0,582.0,65.0,6.7,14.8,224.0,403.64,335.66
2018,6,13,18,15,513.5,58.5,6.55,14.6,177.5,333.06,273.56
2018,6,13,18,30,445.0,52.0,6.4,14.4,131.0,267.92,214.8
2018,6,13,18,45,343.0,42.5,6.25,14.15,92.0,193.36,148.05
2018,6,13,19,0,241.0,33.0,6.1,13.9,53.0,129.85,82.75
2018,6,13,19,15,139.5,20.0,6.0,13.85,30.0,52.36,0.0
2018,6,13,19,30,38.0,7.0,5.9,13.8,7.0,13.43,0.0
2018,6,13,19,45,19.0,3.5,5.8,13.7,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.7,13.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.3,13.45,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,12.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,12.8,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,12.8,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.75,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,12.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.9,12.75,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,6,14,4,45,33.0,7.5,5.9,12.8,8.5,0.0,0.0
2018,6,14,5,0,66.0,15.0,5.9,12.8,17.0,11.8,0.0
2018,6,14,5,15,167.5,28.5,5.8,12.9,45.0,21.52,5.86
2018,6,14,5,30,269.0,42.0,5.7,13.0,73.0,31.78,21.35
2018,6,14,5,45,273.0,47.0,5.6,13.05,91.5,35.49,25.61
2018,6,14,6,0,277.0,52.0,5.5,13.1,110.0,39.04,29.2
2018,6,14,6,15,138.5,60.0,5.35,13.2,89.0,44.42,34.24
2018,6,14,6,30,0.0,68.0,5.2,13.3,68.0,51.72,40.84
2018,6,14,6,45,0.0,76.5,5.05,13.4,76.5,58.18,46.57
2018,6,14,7,0,0.0,85.0,4.9,13.5,85.0,64.62,52.16
2018,6,14,7,15,12.5,126.5,4.7,13.65,132.5,93.54,77.53
2018,6,14,7,30,25.0,168.0,4.5,13.8,180.0,116.76,97.52
2018,6,14,7,45,26.0,184.5,4.35,13.95,198.5,127.17,106.15
2018,6,14,8,0,27.0,201.0,4.2,14.1,217.0,137.36,114.51
2018,6,14,8,15,16.5,197.0,4.05,14.3,207.0,142.5,118.45
2018,6,14,8,30,6.0,193.0,3.9,14.5,197.0,140.48,116.27
2018,6,14,8,45,9.0,213.0,3.75,14.7,219.5,154.1,127.44
2018,6,14,9,0,12.0,233.0,3.6,14.9,242.0,169.72,133.61
2018,6,14,9,15,20.5,267.0,3.55,15.05,283.0,195.84,153.7
2018,6,14,9,30,29.0,301.0,3.5,15.2,324.0,213.93,167.32
2018,6,14,9,45,41.5,337.5,3.4,15.35,372.0,245.71,191.76
2018,6,14,10,0,54.0,374.0,3.3,15.5,420.0,279.87,218.02
2018,6,14,10,15,45.5,364.5,3.35,15.6,404.0,278.7,217.31
2018,6,14,10,30,37.0,355.0,3.4,15.7,388.0,275.67,215.12
2018,6,14,10,45,39.5,366.0,3.45,15.8,402.0,290.75,226.85
2018,6,14,11,0,42.0,377.0,3.5,15.9,416.0,306.26,238.84
2018,6,14,11,15,55.0,408.0,3.6,15.9,460.0,343.08,267.38
2018,6,14,11,30,68.0,439.0,3.7,15.9,504.0,382.0,297.34
2018,6,14,11,45,94.0,457.5,3.8,15.95,548.0,422.06,328.24
2018,6,14,12,0,120.0,476.0,3.9,16.0,592.0,470.64,365.39
2018,6,14,12,15,120.0,477.0,4.0,16.0,593.0,483.43,375.21
2018,6,14,12,30,120.0,478.0,4.1,16.0,594.0,495.54,384.66
2018,6,14,12,45,138.5,473.5,4.2,16.0,606.5,517.28,401.86
2018,6,14,13,0,157.0,469.0,4.3,16.0,619.0,538.94,419.07
2018,6,14,13,15,195.5,458.5,4.35,16.0,642.0,572.19,445.38
2018,6,14,13,30,234.0,448.0,4.4,16.0,665.0,605.47,471.64
2018,6,14,13,45,360.0,380.0,4.5,16.0,704.5,679.84,530.99
2018,6,14,14,0,486.0,312.0,4.6,16.0,744.0,755.72,590.69
2018,6,14,14,15,694.0,208.0,4.65,16.0,802.0,859.16,671.72
2018,6,14,14,30,902.0,104.0,4.7,16.0,860.0,929.56,723.14
2018,6,14,14,45,893.0,102.0,4.75,16.0,824.5,919.42,716.99
2018,6,14,15,0,884.0,100.0,4.8,16.0,789.0,905.62,708.84
2018,6,14,15,15,873.0,98.5,4.8,16.0,749.0,887.03,696.98
2018,6,14,15,30,862.0,97.0,4.8,16.0,709.0,865.13,682.78
2018,6,14,15,45,847.5,94.5,4.8,15.95,664.5,836.04,663.48
2018,6,14,16,0,833.0,92.0,4.8,15.9,620.0,804.15,642.02
2018,6,14,16,15,813.0,90.0,4.8,15.8,572.0,774.22,622.0
2018,6,14,16,30,793.0,88.0,4.8,15.7,524.0,733.35,593.51
2018,6,14,16,45,765.5,86.0,4.8,15.6,474.0,685.14,559.01
2018,6,14,17,0,738.0,84.0,4.8,15.5,424.0,635.95,522.46
2018,6,14,17,15,702.5,80.0,4.8,15.3,373.0,581.25,480.04
2018,6,14,17,30,667.0,76.0,4.8,15.1,322.0,524.64,434.9
2018,6,14,17,45,616.5,71.5,4.8,14.95,272.0,459.7,381.46
2018,6,14,18,0,566.0,67.0,4.8,14.8,222.0,397.48,328.57
2018,6,14,18,15,493.0,61.0,4.75,14.6,176.0,325.92,266.5
2018,6,14,18,30,420.0,55.0,4.7,14.4,130.0,260.09,207.92
2018,6,14,18,45,311.5,45.0,4.65,14.2,91.0,182.72,139.7
2018,6,14,19,0,203.0,35.0,4.6,14.0,52.0,120.41,77.52
2018,6,14,19,15,115.5,21.0,4.55,13.9,29.5,46.91,0.0
2018,6,14,19,30,28.0,7.0,4.5,13.8,7.0,11.36,0.0
2018,6,14,19,45,14.0,3.5,4.5,13.7,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,15,4,45,30.5,7.5,4.7,13.25,8.5,0.0,0.0
2018,6,15,5,0,61.0,15.0,4.8,13.3,17.0,11.8,0.0
2018,6,15,5,15,146.0,26.5,4.85,13.4,40.5,20.02,4.96
2018,6,15,5,30,231.0,38.0,4.9,13.5,64.0,28.76,18.75
2018,6,15,5,45,162.5,33.0,4.95,13.55,56.0,24.86,16.23
2018,6,15,6,0,94.0,28.0,5.0,13.6,48.0,21.72,13.73
2018,6,15,6,15,47.0,29.0,5.0,13.7,39.0,23.13,15.12
2018,6,15,6,30,0.0,30.0,5.0,13.8,30.0,22.86,14.91
2018,6,15,6,45,0.0,32.0,5.0,13.9,32.0,24.4,16.28
2018,6,15,7,0,0.0,34.0,5.0,14.0,34.0,25.95,17.61
2018,6,15,7,15,0.0,48.0,5.05,14.1,48.0,36.73,27.14
2018,6,15,7,30,0.0,62.0,5.1,14.2,62.0,47.55,36.61
2018,6,15,7,45,0.0,68.5,5.1,14.25,68.5,52.6,40.92
2018,6,15,8,0,0.0,75.0,5.1,14.3,75.0,57.67,45.21
2018,6,15,8,15,0.0,75.5,5.2,14.35,75.5,58.1,45.43
2018,6,15,8,30,0.0,76.0,5.3,14.4,76.0,58.54,45.65
2018,6,15,8,45,0.0,81.5,5.35,14.45,81.5,62.85,49.27
2018,6,15,9,0,0.0,87.0,5.4,14.5,87.0,67.18,50.41
2018,6,15,9,15,0.0,102.5,5.35,14.55,102.5,78.94,60.0
2018,6,15,9,30,0.0,118.0,5.3,14.6,118.0,90.49,69.36
2018,6,15,9,45,0.5,131.5,5.3,14.65,132.0,100.76,77.62
2018,6,15,10,0,1.0,145.0,5.3,14.7,146.0,111.18,85.97
2018,6,15,10,15,2.0,147.5,5.3,14.75,149.5,113.76,87.92
2018,6,15,10,30,3.0,150.0,5.3,14.8,153.0,116.46,90.0
2018,6,15,10,45,4.5,162.0,5.25,14.9,166.5,126.69,98.19
2018,6,15,11,0,6.0,174.0,5.2,15.0,180.0,137.18,106.58
2018,6,15,11,15,7.5,189.5,5.2,15.05,197.0,150.58,117.33
2018,6,15,11,30,9.0,205.0,5.2,15.1,214.0,164.26,128.29
2018,6,15,11,45,10.0,217.5,5.2,15.1,227.5,175.55,137.33
2018,6,15,12,0,11.0,230.0,5.2,15.1,241.0,187.02,146.52
2018,6,15,12,15,12.0,243.5,5.25,15.15,255.5,199.43,156.44
2018,6,15,12,30,13.0,257.0,5.3,15.2,270.0,212.0,166.49
2018,6,15,12,45,14.5,279.5,5.4,15.25,293.5,232.35,182.73
2018,6,15,13,0,16.0,302.0,5.5,15.3,317.0,253.04,199.22
2018,6,15,13,15,18.5,314.5,5.6,15.3,331.5,266.74,210.26
2018,6,15,13,30,21.0,327.0,5.7,15.3,346.0,280.69,221.54
2018,6,15,13,45,22.0,326.5,5.8,15.25,346.0,282.58,223.37
2018,6,15,14,0,23.0,326.0,5.9,15.2,346.0,284.44,225.22
2018,6,15,14,15,92.0,294.5,6.0,15.15,372.0,354.44,283.53
2018,6,15,14,30,161.0,263.0,6.1,15.1,398.0,406.52,327.38
2018,6,15,14,45,332.0,213.5,6.15,15.05,477.0,534.74,433.26
2018,6,15,15,0,503.0,164.0,6.2,15.0,556.0,647.56,525.35
2018,6,15,15,15,601.0,146.0,6.2,15.0,590.5,712.02,576.9
2018,6,15,15,30,699.0,128.0,6.2,15.0,625.0,766.23,619.37
2018,6,15,15,45,428.5,170.0,6.25,14.75,468.5,562.94,460.96
2018,6,15,16,0,158.0,212.0,6.3,14.5,312.0,335.68,275.4
2018,6,15,16,15,112.0,215.0,6.3,14.35,283.0,299.44,245.74
2018,6,15,16,30,66.0,218.0,6.3,14.2,254.0,249.31,204.16
2018,6,15,16,45,117.0,202.5,6.25,14.1,259.5,287.61,237.7
2018,6,15,17,0,168.0,187.0,6.2,14.0,265.0,305.53,254.2
2018,6,15,17,15,207.0,162.0,6.15,13.8,246.5,314.95,263.21
2018,6,15,17,30,246.0,137.0,6.1,13.6,228.0,304.89,255.78
2018,6,15,17,45,246.5,116.5,6.05,13.45,196.0,273.11,228.95
2018,6,15,18,0,247.0,96.0,6.0,13.3,164.0,240.42,200.52
2018,6,15,18,15,197.5,79.5,5.9,13.2,127.0,187.38,153.89
2018,6,15,18,30,148.0,63.0,5.8,13.1,90.0,138.92,110.88
2018,6,15,18,45,100.5,46.5,5.75,13.0,62.5,96.11,72.71
2018,6,15,19,0,53.0,30.0,5.7,12.9,35.0,51.6,31.33
2018,6,15,19,15,26.5,17.0,5.6,12.9,19.5,20.36,0.0
2018,6,15,19,30,0.0,4.0,5.5,12.9,4.0,3.15,0.0
2018,6,15,19,45,0.0,2.0,5.4,12.9,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.95,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,13.05,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,16,4,45,22.5,7.5,2.55,13.5,8.0,0.0,0.0
2018,6,16,5,0,45.0,15.0,2.4,13.5,16.0,11.8,0.0
2018,6,16,5,15,134.0,30.0,2.35,13.6,43.0,22.5,6.15
2018,6,16,5,30,223.0,45.0,2.3,13.7,70.0,33.68,22.91
2018,6,16,5,45,236.5,48.5,2.25,13.75,87.0,36.29,26.27
2018,6,16,6,0,250.0,52.0,2.2,13.8,104.0,38.8,28.94
2018,6,16,6,15,125.0,57.5,2.2,13.9,83.5,42.6,32.54
2018,6,16,6,30,0.0,63.0,2.2,14.0,63.0,48.21,37.62
2018,6,16,6,45,0.0,81.0,2.25,14.15,81.0,61.29,49.21
2018,6,16,7,0,0.0,99.0,2.3,14.3,99.0,74.23,60.49
2018,6,16,7,15,10.0,136.0,2.25,14.4,141.0,99.63,82.56
2018,6,16,7,30,20.0,173.0,2.2,14.5,183.0,124.23,103.57
2018,6,16,7,45,29.0,197.5,2.15,14.65,213.5,134.44,111.9
2018,6,16,8,0,38.0,222.0,2.1,14.8,244.0,149.04,123.92
2018,6,16,8,15,43.0,243.5,2.1,14.95,270.5,161.61,134.1
2018,6,16,8,30,48.0,265.0,2.1,15.1,297.0,173.85,143.93
2018,6,16,8,45,81.5,295.5,2.05,15.25,353.5,191.35,158.06
2018,6,16,9,0,115.0,326.0,2.0,15.4,410.0,211.16,162.36
2018,6,16,9,15,167.5,348.5,2.05,15.55,478.5,245.21,185.39
2018,6,16,9,30,220.0,371.0,2.1,15.7,547.0,286.04,214.78
2018,6,16,9,45,285.5,367.0,2.15,15.9,605.0,313.79,234.77
2018,6,16,10,0,351.0,363.0,2.2,16.1,663.0,357.25,268.13
2018,6,16,10,15,494.0,307.0,2.3,16.2,744.0,400.16,300.76
2018,6,16,10,30,637.0,251.0,2.4,16.3,825.0,457.23,345.72
2018,6,16,10,45,635.5,255.0,2.5,16.45,838.5,498.78,380.34
2018,6,16,11,0,634.0,259.0,2.6,16.6,852.0,539.02,413.18
2018,6,16,11,15,605.0,277.5,2.75,16.65,850.0,571.78,439.83
2018,6,16,11,30,576.0,296.0,2.9,16.7,848.0,600.82,463.01
2018,6,16,11,45,553.0,312.0,3.05,16.75,845.0,632.7,487.63
2018,6,16,12,0,530.0,328.0,3.2,16.8,842.0,658.02,507.03
2018,6,16,12,15,404.0,386.0,3.35,16.8,777.5,635.83,489.89
2018,6,16,12,30,278.0,444.0,3.5,16.8,713.0,598.92,461.48
2018,6,16,12,45,211.0,456.0,3.65,16.8,659.0,560.65,433.08
2018,6,16,13,0,144.0,468.0,3.8,16.8,605.0,526.69,407.15
2018,6,16,13,15,213.5,448.0,4.0,16.75,647.5,577.79,447.98
2018,6,16,13,30,283.0,428.0,4.2,16.7,690.0,644.89,499.82
2018,6,16,13,45,420.5,358.5,4.35,16.65,737.5,728.61,565.58
2018,6,16,14,0,558.0,289.0,4.5,16.6,785.0,798.38,621.0
2018,6,16,14,15,713.0,207.5,4.6,16.5,820.0,875.04,681.36
2018,6,16,14,30,868.0,126.0,4.7,16.4,855.0,919.37,714.63
2018,6,16,14,45,857.5,125.5,4.8,16.25,820.5,909.93,709.9
2018,6,16,15,0,847.0,125.0,4.9,16.1,786.0,909.12,711.78
2018,6,16,15,15,700.5,137.5,4.9,16.1,665.0,785.52,623.16
2018,6,16,15,30,554.0,150.0,4.9,16.1,544.0,668.38,536.94
2018,6,16,15,45,281.0,170.0,5.15,15.85,369.5,437.16,355.86
2018,6,16,16,0,8.0,190.0,5.4,15.6,195.0,160.31,127.28
2018,6,16,16,15,26.0,198.0,5.5,15.4,212.5,196.37,158.24
2018,6,16,16,30,44.0,206.0,5.6,15.2,230.0,219.8,178.55
2018,6,16,16,45,90.5,194.5,5.7,15.0,238.0,243.85,200.31
2018,6,16,17,0,137.0,183.0,5.8,14.8,246.0,279.23,231.07
2018,6,16,17,15,201.5,158.5,5.9,14.65,239.5,293.12,244.39
2018,6,16,17,30,266.0,134.0,6.0,14.5,233.0,314.1,262.83
2018,6,16,17,45,262.0,115.0,6.05,14.3,200.0,280.45,234.51
2018,6,16,18,0,258.0,96.0,6.1,14.1,167.0,246.33,204.97
2018,6,16,18,15,218.5,79.5,6.05,13.95,131.0,197.56,162.06
2018,6,16,18,30,179.0,63.0,6.0,13.8,95.0,152.29,121.64
2018,6,16,18,45,123.5,47.0,5.9,13.6,66.0,105.38,79.94
2018,6,16,19,0,68.0,31.0,5.8,13.4,37.0,57.75,35.81
2018,6,16,19,15,34.0,18.0,5.75,13.35,21.0,28.12,0.0
2018,6,16,19,30,0.0,5.0,5.7,13.3,5.0,3.93,0.0
2018,6,16,19,45,0.0,2.5,5.6,13.3,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,13.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.35,13.4,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.3,13.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,13.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.0,13.65,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,17,4,45,2.5,3.5,4.0,14.05,3.5,0.0,0.0
2018,6,17,5,0,5.0,7.0,3.9,14.1,7.0,5.51,0.0
2018,6,17,5,15,2.5,12.0,3.9,14.15,12.0,9.13,0.0
2018,6,17,5,30,0.0,17.0,3.9,14.2,17.0,12.93,5.29
2018,6,17,5,45,0.0,27.5,3.85,14.3,27.5,20.96,12.77
2018,6,17,6,0,0.0,38.0,3.8,14.4,38.0,29.02,20.18
2018,6,17,6,15,0.0,52.5,3.75,14.5,52.5,40.2,30.31
2018,6,17,6,30,0.0,67.0,3.7,14.6,67.0,51.01,40.0
2018,6,17,6,45,0.0,86.0,3.65,14.65,86.0,64.71,52.13
2018,6,17,7,0,0.0,105.0,3.6,14.7,105.0,78.25,63.96
2018,6,17,7,15,7.0,135.0,3.55,14.85,138.5,98.93,81.85
2018,6,17,7,30,14.0,165.0,3.5,15.0,172.0,119.16,99.1
2018,6,17,7,45,22.5,191.0,3.4,15.1,203.5,136.63,113.76
2018,6,17,8,0,31.0,217.0,3.3,15.2,235.0,146.19,121.5
2018,6,17,8,15,28.0,227.0,3.25,15.3,244.0,152.47,126.4
2018,6,17,8,30,25.0,237.0,3.2,15.4,253.0,168.31,139.38
2018,6,17,8,45,28.5,259.0,3.15,15.55,278.5,171.05,141.2
2018,6,17,9,0,32.0,281.0,3.1,15.7,304.0,189.76,148.46
2018,6,17,9,15,57.0,317.0,3.0,15.8,361.0,220.48,171.06
2018,6,17,9,30,82.0,353.0,2.9,15.9,418.0,255.1,196.85
2018,6,17,9,45,99.5,379.0,2.85,16.05,461.5,285.76,220.1
2018,6,17,10,0,117.0,405.0,2.8,16.2,505.0,312.32,240.4
2018,6,17,10,15,119.5,411.0,2.7,16.4,516.0,331.19,255.17
2018,6,17,10,30,122.0,417.0,2.6,16.6,527.0,350.07,269.86
2018,6,17,10,45,109.0,422.0,2.55,16.75,522.0,360.75,278.31
2018,6,17,11,0,96.0,427.0,2.5,16.9,517.0,370.53,285.83
2018,6,17,11,15,120.0,445.0,2.45,17.05,559.0,408.52,314.56
2018,6,17,11,30,144.0,463.0,2.4,17.2,601.0,449.69,345.32
2018,6,17,11,45,269.5,409.5,2.4,17.35,670.0,510.5,392.3
2018,6,17,12,0,395.0,356.0,2.4,17.5,739.0,582.79,447.33
2018,6,17,12,15,642.5,242.0,2.4,17.6,864.0,698.91,535.41
2018,6,17,12,30,890.0,128.0,2.4,17.7,989.0,806.77,615.28
2018,6,17,12,45,891.5,125.0,2.4,17.75,981.5,834.17,633.32
2018,6,17,13,0,893.0,122.0,2.4,17.8,974.0,858.38,649.86
2018,6,17,13,15,890.0,121.5,2.45,17.85,959.0,877.51,663.37
2018,6,17,13,30,887.0,121.0,2.5,17.9,944.0,893.08,674.58
2018,6,17,13,45,883.0,119.5,2.55,17.9,922.0,903.23,682.37
2018,6,17,14,0,879.0,118.0,2.6,17.9,900.0,909.65,687.78
2018,6,17,14,15,873.0,116.0,2.6,17.85,871.5,910.07,688.99
2018,6,17,14,30,867.0,114.0,2.6,17.8,843.0,906.75,687.82
2018,6,17,14,45,859.5,112.5,2.65,17.75,809.5,898.91,684.12
2018,6,17,15,0,852.0,111.0,2.7,17.7,776.0,887.51,678.11
2018,6,17,15,15,840.0,108.5,2.7,17.7,736.0,867.69,665.82
2018,6,17,15,30,828.0,106.0,2.7,17.7,696.0,844.65,651.38
2018,6,17,15,45,813.5,103.5,2.7,17.55,652.5,826.31,640.62
2018,6,17,16,0,799.0,101.0,2.7,17.4,609.0,794.9,620.5
2018,6,17,16,15,779.5,98.0,2.75,17.25,562.0,756.38,595.43
2018,6,17,16,30,760.0,95.0,2.8,17.1,515.0,715.85,568.52
2018,6,17,16,45,734.5,91.5,2.8,16.95,466.0,668.59,535.86
2018,6,17,17,0,709.0,88.0,2.8,16.8,417.0,623.13,502.93
2018,6,17,17,15,674.0,84.5,2.8,16.55,367.5,568.05,461.53
2018,6,17,17,30,639.0,81.0,2.8,16.3,318.0,513.5,419.27
2018,6,17,17,45,591.0,75.5,2.8,16.1,269.0,450.07,368.44
2018,6,17,18,0,543.0,70.0,2.8,15.9,220.0,389.19,317.95
2018,6,17,18,15,476.5,62.0,2.75,15.65,174.5,319.75,258.94
2018,6,17,18,30,410.0,54.0,2.7,15.4,129.0,255.73,202.92
2018,6,17,18,45,314.0,44.5,2.6,15.2,91.5,183.43,139.63
2018,6,17,19,0,218.0,35.0,2.5,15.0,54.0,125.65,82.58
2018,6,17,19,15,127.0,21.5,2.45,14.9,31.0,64.09,0.0
2018,6,17,19,30,36.0,8.0,2.4,14.8,8.0,13.89,0.0
2018,6,17,19,45,18.0,4.0,2.3,14.7,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,18,4,45,40.5,7.0,1.55,13.75,8.0,0.0,0.0
2018,6,18,5,0,81.0,14.0,1.6,13.9,16.0,11.02,0.0
2018,6,18,5,15,169.5,24.5,1.6,14.05,40.0,18.63,3.79
2018,6,18,5,30,258.0,35.0,1.6,14.2,64.0,26.75,16.99
2018,6,18,5,45,259.0,37.5,1.65,14.4,79.0,28.7,19.56
2018,6,18,6,0,260.0,40.0,1.7,14.6,94.0,30.56,21.55
2018,6,18,6,15,130.0,41.5,1.65,14.75,68.5,31.69,22.72
2018,6,18,6,30,0.0,43.0,1.6,14.9,43.0,32.85,23.8
2018,6,18,6,45,0.0,50.0,1.55,15.05,50.0,38.24,28.58
2018,6,18,7,0,0.0,57.0,1.5,15.2,57.0,43.65,33.29
2018,6,18,7,15,0.0,80.0,1.5,15.35,80.0,61.46,48.87
2018,6,18,7,30,0.0,103.0,1.5,15.5,103.0,78.05,63.15
2018,6,18,7,45,0.0,120.5,1.5,15.65,120.5,90.57,73.72
2018,6,18,8,0,0.0,138.0,1.5,15.8,138.0,102.95,84.07
2018,6,18,8,15,2.5,161.5,1.55,16.0,163.0,119.24,97.63
2018,6,18,8,30,5.0,185.0,1.6,16.2,188.0,135.28,110.83
2018,6,18,8,45,11.5,217.5,1.65,16.35,225.5,156.87,128.58
2018,6,18,9,0,18.0,250.0,1.7,16.5,263.0,180.88,141.04
2018,6,18,9,15,55.0,302.0,1.75,16.7,345.0,211.65,163.06
2018,6,18,9,30,92.0,354.0,1.8,16.9,427.0,257.6,196.92
2018,6,18,9,45,132.5,381.5,1.85,17.1,492.0,288.27,219.12
2018,6,18,10,0,173.0,409.0,1.9,17.3,557.0,332.69,252.45
2018,6,18,10,15,180.5,423.5,1.95,17.4,582.0,361.87,275.26
2018,6,18,10,30,188.0,438.0,2.0,17.5,607.0,391.92,298.64
2018,6,18,10,45,200.0,448.5,2.1,17.65,632.0,422.39,322.17
2018,6,18,11,0,212.0,459.0,2.2,17.8,657.0,453.91,346.29
2018,6,18,11,15,220.0,465.0,2.3,17.85,673.5,480.89,367.02
2018,6,18,11,30,228.0,471.0,2.4,17.9,690.0,508.15,387.82
2018,6,18,11,45,233.0,473.0,2.5,17.95,698.0,530.58,404.94
2018,6,18,12,0,238.0,475.0,2.6,18.0,706.0,552.63,421.7
2018,6,18,12,15,247.0,472.5,2.7,18.0,712.0,580.0,442.35
2018,6,18,12,30,256.0,470.0,2.8,18.0,718.0,602.23,459.23
2018,6,18,12,45,224.5,470.5,2.95,18.0,686.5,583.16,445.75
2018,6,18,13,0,193.0,471.0,3.1,18.0,655.0,569.6,436.18
2018,6,18,13,15,158.0,462.0,3.15,17.95,611.0,542.19,416.11
2018,6,18,13,30,123.0,453.0,3.2,17.9,567.0,512.16,393.91
2018,6,18,13,45,239.5,385.0,3.25,17.85,600.5,576.54,445.79
2018,6,18,14,0,356.0,317.0,3.3,17.8,634.0,642.61,497.94
2018,6,18,14,15,615.0,214.0,3.35,17.65,740.0,792.35,612.95
2018,6,18,14,30,874.0,111.0,3.4,17.5,846.0,909.96,697.6
2018,6,18,14,45,865.5,109.0,3.4,17.4,811.5,900.7,691.57
2018,6,18,15,0,857.0,107.0,3.4,17.3,777.0,887.87,684.18
2018,6,18,15,15,845.5,105.0,3.4,17.3,737.5,868.93,672.33
2018,6,18,15,30,834.0,103.0,3.4,17.3,698.0,846.77,658.27
2018,6,18,15,45,819.5,101.0,3.45,17.0,654.5,828.72,648.17
2018,6,18,16,0,805.0,99.0,3.5,16.7,611.0,797.78,628.67
2018,6,18,16,15,786.5,95.5,3.55,16.55,564.0,759.4,603.22
2018,6,18,16,30,768.0,92.0,3.6,16.4,517.0,718.95,575.88
2018,6,18,16,45,742.5,89.0,3.6,16.25,468.0,672.05,543.01
2018,6,18,17,0,717.0,86.0,3.6,16.1,419.0,624.11,507.94
2018,6,18,17,15,683.5,81.5,3.6,15.9,369.0,571.22,467.58
2018,6,18,17,30,650.0,77.0,3.6,15.7,319.0,516.16,424.37
2018,6,18,17,45,604.0,71.5,3.6,15.5,270.0,453.52,373.64
2018,6,18,18,0,558.0,66.0,3.6,15.3,221.0,393.27,323.16
2018,6,18,18,15,491.5,59.0,3.5,15.1,175.5,324.29,263.9
2018,6,18,18,30,425.0,52.0,3.4,14.9,130.0,260.68,207.7
2018,6,18,18,45,269.5,40.0,3.35,14.7,84.0,161.25,122.97
2018,6,18,19,0,114.0,28.0,3.3,14.5,38.0,74.63,47.8
2018,6,18,19,15,57.0,15.5,3.3,14.4,20.5,34.25,0.0
2018,6,18,19,30,0.0,3.0,3.3,14.3,3.0,2.36,0.0
2018,6,18,19,45,0.0,1.5,3.25,14.15,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,4,45,14.5,3.0,3.15,13.55,3.5,0.0,0.0
2018,6,19,5,0,29.0,6.0,3.2,13.6,7.0,4.72,0.0
2018,6,19,5,15,68.5,14.5,3.2,13.7,21.0,11.03,0.0
2018,6,19,5,30,108.0,23.0,3.2,13.8,35.0,17.4,9.08
2018,6,19,5,45,150.5,26.5,3.2,13.85,52.5,20.15,12.08
2018,6,19,6,0,193.0,30.0,3.2,13.9,70.0,22.97,14.84
2018,6,19,6,15,96.5,29.5,3.2,13.95,49.5,21.6,13.74
2018,6,19,6,30,0.0,29.0,3.2,14.0,29.0,22.1,14.23
2018,6,19,6,45,0.0,34.0,3.15,14.1,34.0,25.94,17.66
2018,6,19,7,0,0.0,39.0,3.1,14.2,39.0,29.79,21.05
2018,6,19,7,15,0.0,63.0,3.05,14.3,63.0,48.3,37.42
2018,6,19,7,30,0.0,87.0,3.0,14.4,87.0,66.76,53.54
2018,6,19,7,45,0.0,93.5,2.95,14.5,93.5,71.67,57.62
2018,6,19,8,0,0.0,100.0,2.9,14.6,100.0,76.54,61.64
2018,6,19,8,15,0.0,115.5,2.9,14.8,115.5,87.77,71.12
2018,6,19,8,30,0.0,131.0,2.9,15.0,131.0,98.86,80.4
2018,6,19,8,45,1.0,145.5,2.85,15.15,146.0,109.18,88.96
2018,6,19,9,0,2.0,160.0,2.8,15.3,161.0,120.0,93.45
2018,6,19,9,15,5.0,183.5,2.8,15.45,187.0,137.62,107.31
2018,6,19,9,30,8.0,207.0,2.8,15.6,213.0,155.78,121.51
2018,6,19,9,45,13.0,246.0,2.8,15.75,256.5,185.79,145.04
2018,6,19,10,0,18.0,285.0,2.8,15.9,300.0,216.72,169.11
2018,6,19,10,15,16.5,280.0,2.85,16.0,294.5,215.39,167.91
2018,6,19,10,30,15.0,275.0,2.9,16.1,289.0,213.57,166.39
2018,6,19,10,45,15.0,279.5,2.95,16.15,293.5,219.0,170.6
2018,6,19,11,0,15.0,284.0,3.0,16.2,298.0,224.4,174.78
2018,6,19,11,15,16.0,297.0,3.05,16.25,312.0,236.76,184.4
2018,6,19,11,30,17.0,310.0,3.1,16.3,326.0,249.36,194.17
2018,6,19,11,45,18.5,319.0,3.15,16.3,336.5,259.44,202.03
2018,6,19,12,0,20.0,328.0,3.2,16.3,347.0,269.69,210.05
2018,6,19,12,15,25.5,357.0,3.35,16.3,381.5,306.67,238.86
2018,6,19,12,30,31.0,386.0,3.5,16.3,416.0,339.14,263.98
2018,6,19,12,45,37.0,395.5,3.65,16.3,431.0,356.59,277.65
2018,6,19,13,0,43.0,405.0,3.8,16.3,446.0,374.36,291.63
2018,6,19,13,15,42.5,399.5,3.95,16.2,439.5,373.69,291.53
2018,6,19,13,30,42.0,394.0,4.1,16.1,433.0,372.53,291.14
2018,6,19,13,45,180.0,329.0,4.3,16.05,490.0,472.14,372.57
2018,6,19,14,0,318.0,264.0,4.5,16.0,547.0,559.42,443.52
2018,6,19,14,15,601.0,185.0,4.6,15.9,698.5,751.5,594.05
2018,6,19,14,30,884.0,106.0,4.7,15.8,850.0,913.95,713.2
2018,6,19,14,45,874.5,104.5,4.85,15.7,815.0,904.23,707.64
2018,6,19,15,0,865.0,103.0,5.0,15.6,780.0,890.93,700.66
2018,6,19,15,15,853.5,101.5,5.0,15.6,740.5,872.42,688.71
2018,6,19,15,30,842.0,100.0,5.0,15.6,701.0,850.67,674.46
2018,6,19,15,45,827.5,98.0,5.15,15.3,657.5,822.78,657.27
2018,6,19,16,0,813.0,96.0,5.3,15.0,614.0,801.23,644.62
2018,6,19,16,15,795.0,93.0,5.3,14.85,567.0,763.66,618.58
2018,6,19,16,30,777.0,90.0,5.3,14.7,520.0,723.96,590.69
2018,6,19,16,45,753.5,86.5,5.25,14.5,471.5,677.75,557.27
2018,6,19,17,0,730.0,83.0,5.2,14.3,423.0,630.37,521.77
2018,6,19,17,15,698.5,78.5,5.15,14.1,373.0,575.68,478.89
2018,6,19,17,30,667.0,74.0,5.1,13.9,323.0,523.7,436.93
2018,6,19,17,45,623.0,69.5,5.0,13.75,274.5,462.68,386.15
2018,6,19,18,0,579.0,65.0,4.9,13.6,226.0,403.79,335.6
2018,6,19,18,15,515.5,58.0,4.8,13.45,180.0,335.25,275.67
2018,6,19,18,30,452.0,51.0,4.7,13.3,134.0,271.76,218.62
2018,6,19,18,45,357.5,42.0,4.55,13.2,95.5,200.09,154.34
2018,6,19,19,0,263.0,33.0,4.4,13.1,57.0,137.88,92.59
2018,6,19,19,15,155.5,20.5,4.3,13.05,32.5,71.11,0.0
2018,6,19,19,30,48.0,8.0,4.2,13.0,8.0,16.49,0.0
2018,6,19,19,45,24.0,4.0,4.1,12.95,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,20,4,45,19.0,3.0,3.95,12.75,3.5,0.0,0.0
2018,6,20,5,0,38.0,6.0,4.1,12.8,7.0,4.72,0.0
2018,6,20,5,15,19.0,9.5,4.1,12.9,10.0,7.71,0.0
2018,6,20,5,30,0.0,13.0,4.1,13.0,13.0,9.87,2.71
2018,6,20,5,45,0.0,20.5,4.1,13.1,20.5,15.59,8.1
2018,6,20,6,0,0.0,28.0,4.1,13.2,28.0,21.33,13.42
2018,6,20,6,15,0.0,32.0,4.05,13.3,32.0,24.39,16.29
2018,6,20,6,30,0.0,36.0,4.0,13.4,36.0,27.46,19.09
2018,6,20,6,45,0.0,46.0,3.95,13.5,46.0,35.16,25.98
2018,6,20,7,0,0.0,56.0,3.9,13.6,56.0,42.88,32.8
2018,6,20,7,15,0.0,81.5,3.9,13.75,81.5,62.52,50.12
2018,6,20,7,30,0.0,107.0,3.9,13.9,107.0,80.81,66.01
2018,6,20,7,45,0.0,120.5,3.9,14.0,120.5,90.56,74.27
2018,6,20,8,0,0.0,134.0,3.9,14.1,134.0,100.23,82.4
2018,6,20,8,15,1.0,149.0,3.9,14.25,149.5,110.86,91.28
2018,6,20,8,30,2.0,164.0,3.9,14.4,165.0,121.39,100.0
2018,6,20,8,45,7.0,196.5,3.9,14.55,201.5,143.35,118.43
2018,6,20,9,0,12.0,229.0,3.9,14.7,238.0,166.91,131.53
2018,6,20,9,15,16.5,257.5,3.95,14.85,270.5,188.8,148.45
2018,6,20,9,30,21.0,286.0,4.0,15.0,303.0,211.6,166.11
2018,6,20,9,45,23.0,303.0,4.05,15.1,322.0,227.04,178.07
2018,6,20,10,0,25.0,320.0,4.1,15.2,341.0,235.55,184.58
2018,6,20,10,15,24.0,320.5,4.2,15.3,341.5,240.82,188.7
2018,6,20,10,30,23.0,321.0,4.3,15.4,342.0,245.71,192.53
2018,6,20,10,45,21.0,320.5,4.45,15.5,340.0,251.71,197.24
2018,6,20,11,0,19.0,320.0,4.6,15.6,338.0,253.12,198.31
2018,6,20,11,15,24.5,346.5,4.7,15.65,370.0,279.17,218.77
2018,6,20,11,30,30.0,373.0,4.8,15.7,402.0,307.47,240.88
2018,6,20,11,45,37.0,395.5,4.95,15.7,431.5,334.92,262.38
2018,6,20,12,0,44.0,418.0,5.1,15.7,461.0,363.52,284.75
2018,6,20,12,15,50.5,427.5,5.2,15.7,476.5,382.29,299.51
2018,6,20,12,30,57.0,437.0,5.3,15.7,492.0,401.49,314.64
2018,6,20,12,45,62.0,438.5,5.45,15.7,498.0,413.04,323.97
2018,6,20,13,0,67.0,440.0,5.6,15.7,504.0,424.47,333.27
2018,6,20,13,15,69.5,434.5,5.65,15.75,500.0,427.44,335.92
2018,6,20,13,30,72.0,429.0,5.7,15.8,496.0,429.94,338.25
2018,6,20,13,45,74.0,420.0,5.75,15.8,487.5,428.34,337.55
2018,6,20,14,0,76.0,411.0,5.8,15.8,479.0,426.19,336.48
2018,6,20,14,15,178.0,359.0,5.8,15.75,511.0,491.82,391.23
2018,6,20,14,30,280.0,307.0,5.8,15.7,543.0,556.12,444.36
2018,6,20,14,45,521.5,221.5,5.8,15.7,638.0,721.02,576.27
2018,6,20,15,0,763.0,136.0,5.8,15.7,733.0,844.98,672.18
2018,6,20,15,15,822.5,114.0,5.8,15.7,727.5,868.9,690.6
2018,6,20,15,30,882.0,92.0,5.8,15.7,722.0,877.15,698.1
2018,6,20,15,45,868.5,90.0,5.75,15.55,677.5,849.33,679.29
2018,6,20,16,0,855.0,88.0,5.7,15.4,633.0,818.6,658.4
2018,6,20,16,15,838.0,85.5,5.65,15.25,585.5,781.81,632.82
2018,6,20,16,30,821.0,83.0,5.6,15.1,538.0,750.48,611.19
2018,6,20,16,45,799.0,79.5,5.55,15.0,488.0,704.04,577.52
2018,6,20,17,0,777.0,76.0,5.5,14.9,438.0,656.2,542.17
2018,6,20,17,15,746.0,72.5,5.45,14.7,387.0,601.26,499.22
2018,6,20,17,30,715.0,69.0,5.4,14.5,336.0,546.3,455.04
2018,6,20,17,45,672.0,64.0,5.3,14.35,285.5,483.05,402.57
2018,6,20,18,0,629.0,59.0,5.2,14.2,235.0,424.21,352.02
2018,6,20,18,15,566.0,53.5,5.1,14.05,188.0,355.3,291.69
2018,6,20,18,30,503.0,48.0,5.0,13.9,141.0,291.27,233.94
2018,6,20,18,45,405.5,40.0,4.9,13.75,100.5,216.88,167.16
2018,6,20,19,0,308.0,32.0,4.8,13.6,60.0,152.18,102.64
2018,6,20,19,15,184.0,20.5,4.75,13.5,34.5,78.84,0.0
2018,6,20,19,30,60.0,9.0,4.7,13.4,9.0,19.87,0.0
2018,6,20,19,45,30.0,4.5,4.7,13.35,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.7,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.6,12.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,21,4,45,16.0,3.0,4.4,12.7,3.5,0.0,0.0
2018,6,21,5,0,32.0,6.0,4.5,12.8,7.0,4.72,0.0
2018,6,21,5,15,16.0,10.5,4.55,12.95,11.0,8.46,0.0
2018,6,21,5,30,0.0,15.0,4.6,13.1,15.0,11.4,3.99
2018,6,21,5,45,0.0,24.0,4.65,13.2,24.0,18.28,10.45
2018,6,21,6,0,0.0,33.0,4.7,13.3,33.0,25.17,16.83
2018,6,21,6,15,0.0,39.0,4.65,13.45,39.0,29.77,21.09
2018,6,21,6,30,0.0,45.0,4.6,13.6,45.0,34.39,25.28
2018,6,21,6,45,0.0,59.5,4.55,13.75,59.5,45.58,35.26
2018,6,21,7,0,0.0,74.0,4.5,13.9,74.0,56.81,45.16
2018,6,21,7,15,0.5,103.5,4.45,14.05,103.5,77.89,63.63
2018,6,21,7,30,1.0,133.0,4.4,14.2,133.0,98.36,81.33
2018,6,21,7,45,1.5,149.5,4.35,14.35,150.0,109.97,91.1
2018,6,21,8,0,2.0,166.0,4.3,14.5,167.0,121.48,100.69
2018,6,21,8,15,1.0,158.0,4.3,14.7,158.5,116.86,96.31
2018,6,21,8,30,0.0,150.0,4.3,14.9,150.0,111.91,91.7
2018,6,21,8,45,2.0,160.0,4.25,15.05,161.5,119.09,97.55
2018,6,21,9,0,4.0,170.0,4.2,15.2,173.0,127.03,99.25
2018,6,21,9,15,6.5,197.0,4.15,15.35,202.0,147.08,115.08
2018,6,21,9,30,9.0,224.0,4.1,15.5,231.0,167.64,131.23
2018,6,21,9,45,14.0,257.0,4.0,15.65,268.5,193.55,151.48
2018,6,21,10,0,19.0,290.0,3.9,15.8,306.0,220.41,172.39
2018,6,21,10,15,28.0,328.0,3.85,15.9,352.5,247.24,193.14
2018,6,21,10,30,37.0,366.0,3.8,16.0,399.0,282.31,220.3
2018,6,21,10,45,64.5,402.0,3.75,16.15,461.5,326.98,254.6
2018,6,21,11,0,92.0,438.0,3.7,16.3,524.0,375.46,291.66
2018,6,21,11,15,133.0,452.5,3.8,16.35,579.0,420.5,326.37
2018,6,21,11,30,174.0,467.0,3.9,16.4,634.0,470.48,364.77
2018,6,21,11,45,320.0,420.5,3.95,16.5,730.0,551.33,427.67
2018,6,21,12,0,466.0,374.0,4.0,16.6,826.0,645.02,499.4
