Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,7,45,247.0,209.0,2.75,16.95,340.5,134.6,111.23
2018,7,1,8,0,302.0,224.0,2.6,17.1,395.0,143.28,118.14
2018,7,1,8,15,311.5,244.0,2.55,17.25,433.5,153.14,126.01
2018,7,1,8,30,321.0,264.0,2.5,17.4,472.0,162.49,133.39
2018,7,1,8,45,304.5,289.0,2.4,17.5,497.0,173.0,141.71
2018,7,1,9,0,288.0,314.0,2.3,17.6,522.0,205.63,152.21
2018,7,1,9,15,274.0,337.0,2.3,17.75,543.5,240.95,176.42
2018,7,1,9,30,260.0,360.0,2.3,17.9,565.0,275.1,202.98
2018,7,1,9,45,278.5,372.0,2.3,18.0,600.5,310.29,230.36
2018,7,1,10,0,297.0,384.0,2.3,18.1,636.0,347.58,259.92
2018,7,1,10,15,299.0,397.5,2.4,18.2,658.0,381.61,287.6
2018,7,1,10,30,301.0,411.0,2.5,18.3,680.0,415.8,315.09
2018,7,1,10,45,244.5,434.5,2.55,18.4,656.5,428.5,326.35
2018,7,1,11,0,188.0,458.0,2.6,18.5,633.0,438.15,334.46
2018,7,1,11,15,162.0,465.0,2.7,18.5,617.5,445.09,340.31
2018,7,1,11,30,136.0,472.0,2.8,18.5,602.0,449.36,343.83
2018,7,1,11,45,117.0,469.5,2.85,18.5,582.0,448.71,343.54
2018,7,1,12,0,98.0,467.0,2.9,18.5,562.0,439.94,337.11
2018,7,1,12,15,88.0,461.5,3.0,18.45,546.5,437.3,335.48
2018,7,1,12,30,78.0,456.0,3.1,18.4,531.0,433.23,332.7
2018,7,1,12,45,70.5,446.5,3.2,18.35,514.0,426.44,327.94
2018,7,1,13,0,63.0,437.0,3.3,18.3,497.0,418.42,322.25
2018,7,1,13,15,58.5,424.5,3.3,18.2,479.5,409.21,315.68
2018,7,1,13,30,54.0,412.0,3.3,18.1,462.0,399.05,308.4
2018,7,1,13,45,187.5,351.5,3.35,17.95,519.5,483.9,377.19
2018,7,1,14,0,321.0,291.0,3.4,17.8,577.0,587.99,458.54
2018,7,1,14,15,594.5,205.0,3.4,17.65,714.0,766.7,595.21
2018,7,1,14,30,868.0,119.0,3.4,17.5,851.0,914.77,701.03
2018,7,1,14,45,859.5,117.0,3.45,17.35,817.0,906.31,695.75
2018,7,1,15,0,851.0,115.0,3.5,17.2,783.0,894.26,689.32
2018,7,1,15,15,839.0,113.0,3.5,17.2,743.5,875.63,677.68
2018,7,1,15,30,827.0,111.0,3.5,17.2,704.0,864.52,671.45
2018,7,1,15,45,812.0,108.5,3.5,16.9,660.5,836.03,653.59
2018,7,1,16,0,797.0,106.0,3.5,16.6,617.0,804.74,633.69
2018,7,1,16,15,777.0,102.5,3.5,16.4,569.5,765.73,607.72
2018,7,1,16,30,757.0,99.0,3.5,16.2,522.0,724.68,579.91
2018,7,1,16,45,731.5,95.0,3.5,16.0,472.5,677.21,546.82
2018,7,1,17,0,706.0,91.0,3.5,15.8,423.0,631.77,513.87
2018,7,1,17,15,672.5,86.5,3.45,15.55,373.0,576.7,472.04
2018,7,1,17,30,639.0,82.0,3.4,15.3,323.0,522.0,429.31
2018,7,1,17,45,594.0,76.5,3.35,15.1,274.5,460.12,379.37
2018,7,1,18,0,549.0,71.0,3.3,14.9,226.0,400.45,329.58
2018,7,1,18,15,485.0,63.0,3.25,14.75,180.0,331.39,270.53
2018,7,1,18,30,421.0,55.0,3.2,14.6,134.0,267.4,214.21
2018,7,1,18,45,329.0,45.0,3.1,14.5,95.5,196.22,151.36
2018,7,1,19,0,237.0,35.0,3.0,14.4,57.0,134.98,92.57
2018,7,1,19,15,139.0,21.5,2.95,14.4,32.5,70.25,0.0
2018,7,1,19,30,41.0,8.0,2.9,14.4,8.0,15.44,0.0
2018,7,1,19,45,20.5,4.0,2.85,14.4,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,4,45,17.5,3.5,2.65,14.9,3.5,0.0,0.0
2018,7,2,5,0,35.0,7.0,2.7,15.0,7.0,5.51,0.0
2018,7,2,5,15,111.5,20.5,2.65,15.15,30.0,15.53,0.0
2018,7,2,5,30,188.0,34.0,2.6,15.3,53.0,25.66,15.29
2018,7,2,5,45,195.0,39.5,2.6,15.5,68.5,29.68,20.13
2018,7,2,6,0,202.0,45.0,2.6,15.7,84.0,33.55,23.98
2018,7,2,6,15,101.0,49.5,2.5,15.8,69.0,36.9,27.18
2018,7,2,6,30,0.0,54.0,2.4,15.9,54.0,41.34,31.22
2018,7,2,6,45,1.0,79.0,2.3,16.0,79.5,59.75,47.5
2018,7,2,7,0,2.0,104.0,2.2,16.1,105.0,77.39,62.89
2018,7,2,7,15,6.5,132.0,2.15,16.25,135.0,96.7,79.48
2018,7,2,7,30,11.0,160.0,2.1,16.4,165.0,115.64,95.51
2018,7,2,7,45,12.5,174.0,2.05,16.55,180.5,125.61,103.64
2018,7,2,8,0,14.0,188.0,2.0,16.7,196.0,135.49,111.63
2018,7,2,8,15,13.0,198.0,2.0,16.85,206.0,142.75,117.33
2018,7,2,8,30,12.0,208.0,2.0,17.0,216.0,149.9,122.93
2018,7,2,8,45,22.0,238.0,1.95,17.2,253.5,169.61,138.94
2018,7,2,9,0,32.0,268.0,1.9,17.4,291.0,181.34,140.67
2018,7,2,9,15,52.5,304.5,1.95,17.5,345.0,211.25,162.59
2018,7,2,9,30,73.0,341.0,2.0,17.6,399.0,244.52,187.25
2018,7,2,9,45,82.0,363.0,2.0,17.7,430.5,269.72,206.32
2018,7,2,10,0,91.0,385.0,2.0,17.8,462.0,296.43,226.73
2018,7,2,10,15,80.0,386.5,2.05,17.85,456.0,304.13,233.21
2018,7,2,10,30,69.0,388.0,2.1,17.9,450.0,310.13,238.26
2018,7,2,10,45,47.5,368.5,2.15,17.95,411.5,295.01,227.12
2018,7,2,11,0,26.0,349.0,2.2,18.0,373.0,276.41,213.05
2018,7,2,11,15,27.0,359.0,2.3,17.95,384.5,289.47,223.24
2018,7,2,11,30,28.0,369.0,2.4,17.9,396.0,302.83,233.54
2018,7,2,11,45,38.0,394.5,2.45,17.9,431.0,334.43,257.7
2018,7,2,12,0,48.0,420.0,2.5,17.9,466.0,367.56,282.84
2018,7,2,12,15,60.5,436.5,2.65,17.8,495.0,396.69,305.24
2018,7,2,12,30,73.0,453.0,2.8,17.7,524.0,426.93,328.46
2018,7,2,12,45,73.5,449.0,2.95,17.6,520.0,431.05,332.03
2018,7,2,13,0,74.0,445.0,3.1,17.5,516.0,434.57,335.29
2018,7,2,13,15,63.0,426.5,3.2,17.4,486.0,414.9,320.85
2018,7,2,13,30,52.0,408.0,3.3,17.3,456.0,393.82,305.31
2018,7,2,13,45,152.0,374.5,3.45,17.2,511.0,473.51,369.41
2018,7,2,14,0,252.0,341.0,3.6,17.1,566.0,554.61,433.41
2018,7,2,14,15,449.0,288.0,3.65,17.0,673.0,707.44,550.96
2018,7,2,14,30,646.0,235.0,3.7,16.9,780.0,846.98,655.42
2018,7,2,14,45,639.0,227.5,3.75,16.75,748.0,835.75,648.17
2018,7,2,15,0,632.0,220.0,3.8,16.6,716.0,821.36,639.77
2018,7,2,15,15,617.0,214.0,3.8,16.6,678.0,798.22,624.32
2018,7,2,15,30,602.0,208.0,3.8,16.6,640.0,772.37,606.9
2018,7,2,15,45,592.0,198.0,3.8,16.4,600.5,744.63,588.58
2018,7,2,16,0,582.0,188.0,3.8,16.2,561.0,714.45,568.25
2018,7,2,16,15,568.0,177.0,3.75,16.05,518.0,669.81,536.75
2018,7,2,16,30,554.0,166.0,3.7,15.9,475.0,631.7,509.53
2018,7,2,16,45,535.0,155.0,3.7,15.75,430.5,588.45,477.89
2018,7,2,17,0,516.0,144.0,3.7,15.6,386.0,544.42,444.97
2018,7,2,17,15,485.5,132.0,3.7,15.4,339.0,491.04,403.85
2018,7,2,17,30,455.0,120.0,3.7,15.2,292.0,438.45,362.28
2018,7,2,17,45,420.0,106.5,3.7,15.0,247.0,382.75,316.97
2018,7,2,18,0,385.0,93.0,3.7,14.8,202.0,329.04,271.93
2018,7,2,18,15,331.5,79.0,3.65,14.7,159.5,267.98,219.42
2018,7,2,18,30,278.0,65.0,3.6,14.6,117.0,211.64,169.82
2018,7,2,18,45,214.5,49.0,3.6,14.45,82.0,154.37,119.08
2018,7,2,19,0,151.0,33.0,3.6,14.3,47.0,103.9,70.78
2018,7,2,19,15,87.5,19.5,3.55,14.3,26.5,53.65,0.0
2018,7,2,19,30,24.0,6.0,3.5,14.3,6.0,10.1,0.0
2018,7,2,19,45,12.0,3.0,3.5,14.25,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.5,3.65,14.4,1.5,0.0,0.0
2018,7,3,5,0,0.0,3.0,3.7,14.5,3.0,2.36,0.0
2018,7,3,5,15,0.0,9.5,3.6,14.65,9.5,7.21,0.0
2018,7,3,5,30,0.0,16.0,3.5,14.8,16.0,12.17,4.25
2018,7,3,5,45,0.0,27.0,3.45,14.95,27.0,20.59,12.27
2018,7,3,6,0,0.0,38.0,3.4,15.1,38.0,29.04,20.04
2018,7,3,6,15,0.0,48.0,3.3,15.25,48.0,36.73,27.08
2018,7,3,6,30,0.0,58.0,3.2,15.4,58.0,44.44,34.02
2018,7,3,6,45,4.0,81.0,3.15,15.55,82.5,61.15,48.82
2018,7,3,7,0,8.0,104.0,3.1,15.7,107.0,77.47,63.06
2018,7,3,7,15,20.0,138.0,3.05,15.85,147.0,100.74,83.17
2018,7,3,7,30,32.0,172.0,3.0,16.0,187.0,118.78,98.45
2018,7,3,7,45,25.0,182.0,2.95,16.2,194.5,130.79,108.34
2018,7,3,8,0,18.0,192.0,2.9,16.4,202.0,138.03,114.06
2018,7,3,8,15,15.0,200.5,2.9,16.5,209.5,144.33,118.99
2018,7,3,8,30,12.0,209.0,2.9,16.6,217.0,150.5,123.81
2018,7,3,8,45,15.5,229.5,2.9,16.75,240.5,164.2,134.9
2018,7,3,9,0,19.0,250.0,2.9,16.9,264.0,180.2,140.78
2018,7,3,9,15,40.5,289.5,2.95,17.05,321.0,201.08,155.76
2018,7,3,9,30,62.0,329.0,3.0,17.2,378.0,235.4,181.45
2018,7,3,9,45,90.5,364.5,3.05,17.3,439.5,272.75,209.46
2018,7,3,10,0,119.0,400.0,3.1,17.4,501.0,307.6,235.83
2018,7,3,10,15,89.0,386.0,3.15,17.5,463.0,307.14,236.64
2018,7,3,10,30,59.0,372.0,3.2,17.6,425.0,295.17,228.19
2018,7,3,10,45,42.5,359.0,3.2,17.7,397.5,286.01,221.38
2018,7,3,11,0,26.0,346.0,3.2,17.8,370.0,274.27,212.32
2018,7,3,11,15,76.0,395.0,3.25,17.85,467.0,344.29,266.4
2018,7,3,11,30,126.0,444.0,3.3,17.9,564.0,422.89,326.18
2018,7,3,11,45,192.0,457.5,3.35,17.95,642.0,489.86,377.02
2018,7,3,12,0,258.0,471.0,3.4,18.0,720.0,566.6,434.57
2018,7,3,12,15,287.5,462.0,3.4,18.05,739.5,600.43,459.87
2018,7,3,12,30,317.0,453.0,3.4,18.1,759.0,634.65,485.55
2018,7,3,12,45,471.0,367.0,3.45,18.1,818.0,714.89,547.42
2018,7,3,13,0,625.0,281.0,3.5,18.1,877.0,790.91,605.57
2018,7,3,13,15,681.5,247.5,3.5,18.1,888.0,831.56,635.83
2018,7,3,13,30,738.0,214.0,3.5,18.1,899.0,869.19,664.11
2018,7,3,13,45,690.0,231.0,3.55,18.1,860.0,857.85,656.07
2018,7,3,14,0,642.0,248.0,3.6,18.1,821.0,842.03,645.18
2018,7,3,14,15,755.5,185.5,3.6,18.05,838.5,885.35,678.75
2018,7,3,14,30,869.0,123.0,3.6,18.0,856.0,920.71,704.11
2018,7,3,14,45,860.5,121.0,3.6,17.95,822.0,912.4,699.29
2018,7,3,15,0,852.0,119.0,3.6,17.9,788.0,900.49,692.42
2018,7,3,15,15,799.0,132.5,3.6,17.9,734.5,873.13,674.66
2018,7,3,15,30,746.0,146.0,3.6,17.9,681.0,837.25,650.89
2018,7,3,15,45,744.5,136.5,3.6,17.7,642.0,814.25,636.74
2018,7,3,16,0,743.0,127.0,3.6,17.5,603.0,788.02,620.09
2018,7,3,16,15,749.5,115.0,3.6,17.35,564.0,758.22,600.62
2018,7,3,16,30,756.0,103.0,3.6,17.2,525.0,729.82,582.02
2018,7,3,16,45,729.0,99.5,3.65,17.05,475.5,685.19,551.19
2018,7,3,17,0,702.0,96.0,3.7,16.9,426.0,636.27,515.64
2018,7,3,17,15,666.0,91.5,3.75,16.7,375.5,579.53,472.86
2018,7,3,17,30,630.0,87.0,3.8,16.5,325.0,523.33,429.18
2018,7,3,17,45,579.5,81.5,3.85,16.25,275.0,458.34,377.08
2018,7,3,18,0,529.0,76.0,3.9,16.0,225.0,395.98,325.37
2018,7,3,18,15,460.0,68.0,3.85,15.8,179.0,325.0,264.9
2018,7,3,18,30,391.0,60.0,3.8,15.6,133.0,256.91,205.48
2018,7,3,18,45,294.0,49.0,3.75,15.35,94.5,185.98,143.26
2018,7,3,19,0,197.0,38.0,3.7,15.1,56.0,125.82,86.04
2018,7,3,19,15,113.5,23.0,3.65,15.0,32.0,65.06,0.0
2018,7,3,19,30,30.0,8.0,3.6,14.9,8.0,13.05,0.0
2018,7,3,19,45,15.0,4.0,3.55,14.75,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,3.05,14.3,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,3.2,14.4,2.0,1.57,0.0
2018,7,4,5,15,0.0,6.0,3.25,14.55,6.0,4.54,0.0
2018,7,4,5,30,0.0,10.0,3.3,14.7,10.0,7.58,0.48
2018,7,4,5,45,0.0,17.0,3.3,14.8,17.0,12.92,5.59
2018,7,4,6,0,0.0,24.0,3.3,14.9,24.0,18.26,10.53
2018,7,4,6,15,0.0,27.5,3.3,15.05,27.5,20.94,13.05
2018,7,4,6,30,0.0,31.0,3.3,15.2,31.0,23.63,15.5
2018,7,4,6,45,0.0,38.5,3.25,15.3,38.5,29.39,20.65
2018,7,4,7,0,0.0,46.0,3.2,15.4,46.0,35.17,25.73
2018,7,4,7,15,0.0,68.0,3.25,15.55,68.0,52.16,40.67
2018,7,4,7,30,0.0,90.0,3.3,15.7,90.0,68.8,55.1
2018,7,4,7,45,0.5,118.0,3.3,15.8,118.5,88.72,72.23
2018,7,4,8,0,1.0,146.0,3.3,15.9,147.0,108.16,88.73
2018,7,4,8,15,26.5,195.5,3.35,16.05,213.0,134.71,111.11
2018,7,4,8,30,52.0,245.0,3.4,16.2,279.0,163.29,134.92
2018,7,4,8,45,97.5,286.5,3.45,16.4,355.0,186.74,154.1
2018,7,4,9,0,143.0,328.0,3.5,16.6,431.0,210.98,161.88
2018,7,4,9,15,130.5,345.5,3.55,16.75,443.5,234.65,178.79
2018,7,4,9,30,118.0,363.0,3.6,16.9,456.0,257.03,196.41
2018,7,4,9,45,115.5,380.5,3.6,17.05,475.0,280.77,215.21
2018,7,4,10,0,113.0,398.0,3.6,17.2,494.0,304.5,234.11
2018,7,4,10,15,120.5,415.5,3.65,17.35,520.5,331.97,255.6
2018,7,4,10,30,128.0,433.0,3.7,17.5,547.0,360.57,277.87
2018,7,4,10,45,165.0,442.0,3.7,17.6,593.0,398.91,307.29
2018,7,4,11,0,202.0,451.0,3.7,17.7,639.0,440.89,339.48
2018,7,4,11,15,248.0,449.5,3.7,17.75,684.0,483.42,372.19
2018,7,4,11,30,294.0,448.0,3.7,17.8,729.0,531.74,409.09
2018,7,4,11,45,415.5,388.5,3.75,17.9,788.5,593.03,456.69
2018,7,4,12,0,537.0,329.0,3.8,18.0,848.0,660.08,508.35
2018,7,4,12,15,442.0,367.5,3.75,18.0,794.5,647.3,497.92
2018,7,4,12,30,347.0,406.0,3.7,18.0,741.0,619.68,476.69
2018,7,4,12,45,338.5,417.0,3.65,18.05,742.0,640.0,491.65
2018,7,4,13,0,330.0,428.0,3.6,18.1,743.0,658.62,504.98
2018,7,4,13,15,535.0,320.0,3.55,18.1,821.0,767.68,588.52
2018,7,4,13,30,740.0,212.0,3.5,18.1,899.0,869.59,664.98
2018,7,4,13,45,816.0,165.0,3.45,18.15,906.0,900.73,686.57
2018,7,4,14,0,892.0,118.0,3.4,18.2,913.0,923.87,702.56
2018,7,4,14,15,906.5,106.5,3.4,18.15,892.5,934.7,710.8
2018,7,4,14,30,921.0,95.0,3.4,18.1,872.0,941.25,716.33
2018,7,4,14,45,913.0,93.0,3.35,18.05,837.0,932.8,711.38
2018,7,4,15,0,905.0,91.0,3.3,18.0,802.0,920.57,704.06
2018,7,4,15,15,894.5,90.0,3.3,18.0,762.5,903.52,693.71
2018,7,4,15,30,884.0,89.0,3.3,18.0,723.0,883.04,681.05
2018,7,4,15,45,872.0,87.0,3.35,17.9,679.5,856.92,665.0
2018,7,4,16,0,860.0,85.0,3.4,17.8,636.0,827.78,646.72
2018,7,4,16,15,843.0,82.5,3.4,17.65,588.5,791.18,622.75
2018,7,4,16,30,826.0,80.0,3.4,17.5,541.0,752.28,596.83
2018,7,4,16,45,803.0,77.5,3.45,17.4,491.0,714.08,571.15
2018,7,4,17,0,780.0,75.0,3.5,17.3,441.0,666.71,538.05
2018,7,4,17,15,749.0,71.5,3.55,17.1,390.0,611.66,497.4
2018,7,4,17,30,718.0,68.0,3.6,16.9,339.0,556.55,454.95
2018,7,4,17,45,674.5,64.0,3.6,16.75,288.5,493.7,404.65
2018,7,4,18,0,631.0,60.0,3.6,16.6,238.0,435.36,356.1
2018,7,4,18,15,568.0,54.0,3.6,16.4,190.0,365.11,296.34
2018,7,4,18,30,505.0,48.0,3.6,16.2,142.0,299.74,238.8
2018,7,4,18,45,407.0,40.0,3.55,15.95,101.5,223.85,171.88
2018,7,4,19,0,309.0,32.0,3.5,15.7,61.0,157.71,107.37
2018,7,4,19,15,185.5,20.5,3.45,15.6,35.0,82.68,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.5,9.0,21.1,0.0
2018,7,4,19,45,31.0,4.5,3.3,15.4,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,5,4,45,36.0,4.5,1.7,13.85,5.0,0.0,0.0
2018,7,5,5,0,72.0,9.0,1.8,14.0,10.0,7.08,0.0
2018,7,5,5,15,206.0,20.0,1.9,14.2,37.0,16.54,0.0
2018,7,5,5,30,340.0,31.0,2.0,14.4,64.0,25.7,15.03
2018,7,5,5,45,336.0,35.0,2.1,14.65,83.0,28.42,19.06
2018,7,5,6,0,332.0,39.0,2.2,14.9,102.0,31.09,21.86
2018,7,5,6,15,166.0,52.0,2.2,15.1,83.5,39.25,29.34
2018,7,5,6,30,0.0,65.0,2.2,15.3,65.0,49.4,38.46
2018,7,5,6,45,0.0,83.5,2.15,15.45,83.5,62.75,50.26
2018,7,5,7,0,0.0,102.0,2.1,15.6,102.0,75.96,61.76
2018,7,5,7,15,22.0,137.5,2.0,15.85,148.0,100.39,82.83
2018,7,5,7,30,44.0,173.0,1.9,16.1,194.0,119.51,98.95
2018,7,5,7,45,75.5,206.0,1.85,16.35,246.5,139.55,115.63
2018,7,5,8,0,107.0,239.0,1.8,16.6,299.0,158.98,131.54
2018,7,5,8,15,108.0,261.5,1.65,16.8,326.5,171.93,141.79
2018,7,5,8,30,109.0,284.0,1.5,17.0,354.0,184.52,151.64
2018,7,5,8,45,121.5,306.5,1.4,17.2,389.5,186.73,152.84
2018,7,5,9,0,134.0,329.0,1.3,17.4,425.0,210.63,160.41
2018,7,5,9,15,150.0,347.0,1.25,17.65,460.5,238.02,178.66
2018,7,5,9,30,166.0,365.0,1.2,17.9,496.0,267.59,200.01
2018,7,5,9,45,137.5,378.0,1.2,18.15,489.5,285.02,214.6
2018,7,5,10,0,109.0,391.0,1.2,18.4,483.0,299.14,226.55
2018,7,5,10,15,95.5,400.0,1.3,18.6,482.5,318.43,241.9
2018,7,5,10,30,82.0,409.0,1.4,18.8,482.0,329.56,250.78
2018,7,5,10,45,70.5,413.0,1.45,19.05,477.0,336.72,256.32
2018,7,5,11,0,59.0,417.0,1.5,19.3,472.0,342.44,260.59
2018,7,5,11,15,77.0,436.5,1.65,19.45,509.5,375.19,285.28
2018,7,5,11,30,95.0,456.0,1.8,19.6,547.0,410.08,311.35
2018,7,5,11,45,125.5,467.0,1.95,19.75,588.0,452.84,343.3
2018,7,5,12,0,156.0,478.0,2.1,19.9,629.0,495.72,375.18
2018,7,5,12,15,208.0,472.0,2.25,19.95,673.0,543.19,410.93
2018,7,5,12,30,260.0,466.0,2.4,20.0,717.0,601.45,454.12
2018,7,5,12,45,317.0,441.0,2.6,20.1,745.0,643.1,485.8
2018,7,5,13,0,374.0,416.0,2.8,20.2,773.0,685.22,517.9
2018,7,5,13,15,572.0,302.0,2.9,20.2,838.0,784.1,592.94
2018,7,5,13,30,770.0,188.0,3.0,20.2,903.0,865.53,654.37
2018,7,5,13,45,850.0,140.0,3.1,20.2,912.0,894.31,674.65
2018,7,5,14,0,930.0,92.0,3.2,20.2,921.0,934.01,702.85
2018,7,5,14,15,924.0,90.5,3.25,20.15,892.0,935.57,704.9
2018,7,5,14,30,918.0,89.0,3.3,20.1,863.0,933.22,704.74
2018,7,5,14,45,912.0,87.0,3.35,20.1,829.5,926.49,701.61
2018,7,5,15,0,906.0,85.0,3.4,20.1,796.0,915.99,696.02
2018,7,5,15,15,896.0,83.5,3.4,20.1,756.5,898.76,685.58
2018,7,5,15,30,886.0,82.0,3.4,20.1,717.0,878.07,672.84
2018,7,5,15,45,873.5,80.0,3.35,19.95,673.5,851.4,656.01
2018,7,5,16,0,861.0,78.0,3.3,19.8,630.0,821.71,637.03
2018,7,5,16,15,844.0,75.5,3.3,19.65,582.0,785.0,613.15
2018,7,5,16,30,827.0,73.0,3.3,19.5,534.0,745.98,587.34
2018,7,5,16,45,804.5,70.5,3.25,19.35,484.5,700.79,556.37
2018,7,5,17,0,782.0,68.0,3.2,19.2,435.0,660.83,528.79
2018,7,5,17,15,720.5,71.0,3.2,18.95,378.5,592.54,478.3
2018,7,5,17,30,659.0,74.0,3.2,18.7,322.0,528.77,429.11
2018,7,5,17,45,444.5,82.5,3.15,18.4,239.0,380.28,310.64
2018,7,5,18,0,230.0,91.0,3.1,18.1,156.0,229.88,187.34
2018,7,5,18,15,147.0,75.0,3.1,17.85,113.5,160.52,128.95
2018,7,5,18,30,64.0,59.0,3.1,17.6,71.0,90.3,69.5
2018,7,5,18,45,46.0,43.5,3.15,17.3,51.0,64.82,47.12
2018,7,5,19,0,28.0,28.0,3.2,17.0,31.0,35.05,20.29
2018,7,5,19,15,14.5,16.5,3.25,16.85,18.0,18.44,0.0
2018,7,5,19,30,1.0,5.0,3.3,16.7,5.0,4.16,0.0
2018,7,5,19,45,0.5,2.5,3.4,16.55,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.5,2.8,16.2,2.5,0.0,0.0
2018,7,6,5,0,0.0,5.0,2.8,16.3,5.0,3.93,0.0
2018,7,6,5,15,10.0,18.5,2.8,16.4,19.5,13.94,0.0
2018,7,6,5,30,20.0,32.0,2.8,16.5,34.0,23.85,13.24
2018,7,6,5,45,39.5,49.5,2.85,16.6,56.0,36.33,25.65
2018,7,6,6,0,59.0,67.0,2.9,16.7,78.0,48.42,36.81
2018,7,6,6,15,59.0,74.0,2.95,16.8,88.0,54.59,42.6
2018,7,6,6,30,59.0,81.0,3.0,16.9,98.0,60.19,47.69
2018,7,6,6,45,37.0,83.0,3.1,17.0,94.5,62.07,49.33
2018,7,6,7,0,15.0,85.0,3.2,17.1,91.0,64.64,51.49
2018,7,6,7,15,29.5,130.5,3.15,17.2,144.0,93.41,76.41
2018,7,6,7,30,44.0,176.0,3.1,17.3,197.0,121.13,100.02
2018,7,6,7,45,29.0,146.5,3.1,17.4,161.0,104.63,85.44
2018,7,6,8,0,14.0,117.0,3.1,17.5,125.0,88.75,71.5
2018,7,6,8,15,10.0,148.5,3.05,17.65,154.5,110.58,89.92
2018,7,6,8,30,6.0,180.0,3.0,17.8,184.0,131.83,107.58
2018,7,6,8,45,9.0,192.0,2.95,17.95,198.5,140.3,114.31
2018,7,6,9,0,12.0,204.0,2.9,18.1,213.0,150.15,116.44
2018,7,6,9,15,8.0,186.5,2.95,18.35,192.5,139.83,107.81
2018,7,6,9,30,4.0,169.0,3.0,18.6,172.0,128.1,98.29
2018,7,6,9,45,66.0,207.0,3.05,18.85,262.5,163.25,123.75
2018,7,6,10,0,128.0,245.0,3.1,19.1,353.0,214.79,162.75
2018,7,6,10,15,272.0,295.0,3.25,19.35,534.5,306.82,231.83
2018,7,6,10,30,416.0,345.0,3.4,19.6,716.0,419.3,316.74
2018,7,6,10,45,474.0,325.5,3.5,19.85,758.0,464.81,352.5
2018,7,6,11,0,532.0,306.0,3.6,20.1,800.0,514.32,391.41
2018,7,6,11,15,607.5,274.5,3.75,20.25,847.0,565.91,432.05
2018,7,6,11,30,683.0,243.0,3.9,20.4,894.0,625.37,478.15
2018,7,6,11,45,793.5,173.0,4.05,20.55,935.0,677.04,519.18
2018,7,6,12,0,904.0,103.0,4.2,20.7,976.0,728.33,560.0
2018,7,6,12,15,907.0,101.0,4.35,20.8,977.0,764.13,587.38
2018,7,6,12,30,910.0,99.0,4.5,20.9,978.0,797.23,611.38
2018,7,6,12,45,914.0,95.5,4.65,20.95,972.5,826.93,633.12
2018,7,6,13,0,918.0,92.0,4.8,21.0,967.0,853.49,652.71
2018,7,6,13,15,915.5,91.5,4.95,21.0,952.5,873.86,668.17
2018,7,6,13,30,913.0,91.0,5.1,21.0,938.0,890.61,681.22
2018,7,6,13,45,909.5,90.0,5.25,21.0,917.0,902.31,690.87
2018,7,6,14,0,906.0,89.0,5.4,21.0,896.0,910.23,698.0
2018,7,6,14,15,900.0,88.0,5.45,20.85,868.5,912.09,700.82
2018,7,6,14,30,894.0,87.0,5.5,20.7,841.0,910.17,701.13
2018,7,6,14,45,885.5,86.5,5.6,20.6,807.5,902.76,697.83
2018,7,6,15,0,877.0,86.0,5.7,20.5,774.0,891.75,692.05
2018,7,6,15,15,777.0,125.5,5.7,20.5,712.0,848.72,662.43
2018,7,6,15,30,677.0,165.0,5.7,20.5,650.0,799.07,627.86
2018,7,6,15,45,629.5,169.5,5.85,20.1,598.5,752.24,596.01
2018,7,6,16,0,582.0,174.0,6.0,19.7,547.0,704.02,561.99
2018,7,6,16,15,628.5,144.0,5.95,19.5,518.5,697.66,560.21
2018,7,6,16,30,675.0,114.0,5.9,19.3,490.0,684.55,552.72
2018,7,6,16,45,704.5,94.0,5.85,19.1,454.0,659.96,535.88
2018,7,6,17,0,734.0,74.0,5.8,18.9,418.0,634.23,518.0
2018,7,6,17,15,703.5,70.5,5.65,18.7,369.0,581.25,477.03
2018,7,6,17,30,673.0,67.0,5.5,18.5,320.0,528.31,434.83
2018,7,6,17,45,635.0,62.0,5.4,18.35,272.5,471.64,388.39
2018,7,6,18,0,597.0,57.0,5.3,18.2,225.0,414.71,340.3
2018,7,6,18,15,536.5,51.0,5.15,18.0,179.5,347.35,282.23
2018,7,6,18,30,476.0,45.0,5.0,17.8,134.0,284.77,226.65
2018,7,6,18,45,384.0,37.5,4.8,17.65,95.5,213.35,163.2
2018,7,6,19,0,292.0,30.0,4.6,17.5,57.0,151.22,101.78
2018,7,6,19,15,175.5,19.0,4.55,17.4,32.5,79.07,0.0
2018,7,6,19,30,59.0,8.0,4.5,17.3,8.0,19.76,0.0
2018,7,6,19,45,29.5,4.0,4.4,17.2,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,17.05,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.2,16.75,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.15,16.65,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,16.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,7,4,45,37.5,4.5,4.35,15.05,4.5,0.0,0.0
2018,7,7,5,0,75.0,9.0,4.5,15.1,9.0,7.08,0.0
2018,7,7,5,15,135.0,15.0,4.6,15.3,24.0,12.14,0.0
2018,7,7,5,30,195.0,21.0,4.7,15.5,39.0,16.85,7.62
2018,7,7,5,45,189.0,31.5,4.75,15.65,57.5,23.96,15.04
2018,7,7,6,0,183.0,42.0,4.8,15.8,76.0,31.32,21.92
2018,7,7,6,15,91.5,56.0,4.85,16.05,73.0,42.59,32.12
2018,7,7,6,30,0.0,70.0,4.9,16.3,70.0,52.8,41.27
2018,7,7,6,45,3.5,92.5,4.9,16.55,94.0,68.78,55.34
2018,7,7,7,0,7.0,115.0,4.9,16.8,118.0,84.53,69.01
2018,7,7,7,15,19.0,144.5,4.9,16.95,153.5,104.65,86.31
2018,7,7,7,30,31.0,174.0,4.9,17.1,189.0,119.72,99.0
2018,7,7,7,45,52.0,202.5,4.95,17.3,230.5,137.09,113.51
2018,7,7,8,0,73.0,231.0,5.0,17.5,272.0,154.01,127.46
2018,7,7,8,15,77.5,252.0,5.0,17.7,299.0,166.32,137.37
2018,7,7,8,30,82.0,273.0,5.0,17.9,326.0,178.32,146.95
2018,7,7,8,45,86.0,294.5,5.05,18.05,353.5,190.22,156.42
2018,7,7,9,0,90.0,316.0,5.1,18.2,381.0,210.74,162.81
2018,7,7,9,15,136.0,339.5,5.15,18.3,443.5,232.13,176.15
2018,7,7,9,30,182.0,363.0,5.2,18.4,506.0,269.58,203.19
2018,7,7,9,45,225.0,376.5,5.2,18.55,561.0,306.68,231.1
2018,7,7,10,0,268.0,390.0,5.2,18.7,616.0,341.65,258.23
2018,7,7,10,15,245.5,408.0,5.25,18.8,620.5,367.99,280.73
2018,7,7,10,30,223.0,426.0,5.3,18.9,625.0,396.87,304.58
2018,7,7,10,45,247.0,424.5,5.3,18.95,649.5,423.45,325.93
2018,7,7,11,0,271.0,423.0,5.3,19.0,674.0,456.64,352.25
2018,7,7,11,15,317.5,393.0,5.3,19.1,692.0,484.18,374.47
2018,7,7,11,30,364.0,363.0,5.3,19.2,710.0,516.25,400.18
2018,7,7,11,45,447.0,346.0,5.3,19.25,775.5,583.82,452.59
2018,7,7,12,0,530.0,329.0,5.3,19.3,841.0,656.0,507.83
2018,7,7,12,15,496.5,355.5,5.4,19.3,835.0,679.5,525.35
2018,7,7,12,30,463.0,382.0,5.5,19.3,829.0,699.47,540.18
2018,7,7,12,45,469.5,375.5,5.6,19.3,825.5,721.99,557.82
2018,7,7,13,0,476.0,369.0,5.7,19.3,822.0,742.42,573.88
2018,7,7,13,15,596.5,292.0,5.85,19.25,851.0,798.1,619.02
2018,7,7,13,30,717.0,215.0,6.0,19.2,880.0,854.07,664.2
2018,7,7,13,45,749.5,193.0,6.1,19.15,874.0,868.57,676.45
2018,7,7,14,0,782.0,171.0,6.2,19.1,868.0,890.22,693.34
2018,7,7,14,15,762.0,175.0,6.35,19.0,836.0,884.53,690.93
2018,7,7,14,30,742.0,179.0,6.5,18.9,804.0,883.76,692.3
2018,7,7,14,45,816.5,133.5,6.6,18.75,795.5,900.81,706.68
2018,7,7,15,0,891.0,88.0,6.7,18.6,787.0,907.44,713.57
2018,7,7,15,15,858.0,96.5,6.7,18.6,741.5,880.51,695.19
2018,7,7,15,30,825.0,105.0,6.7,18.6,696.0,850.83,674.91
2018,7,7,15,45,784.0,111.5,6.8,18.3,645.0,820.33,655.07
2018,7,7,16,0,743.0,118.0,6.9,18.0,594.0,777.32,625.54
2018,7,7,16,15,777.5,97.5,6.9,17.8,561.5,765.96,619.32
2018,7,7,16,30,812.0,77.0,6.9,17.6,529.0,740.72,602.34
2018,7,7,16,45,793.0,73.0,6.9,17.4,480.5,704.14,576.45
2018,7,7,17,0,774.0,69.0,6.9,17.2,432.0,658.22,542.86
2018,7,7,17,15,744.5,66.0,6.8,17.0,382.0,605.01,501.86
2018,7,7,17,30,715.0,63.0,6.7,16.8,332.0,551.65,458.87
2018,7,7,17,45,674.0,59.0,6.65,16.6,282.5,490.44,408.28
2018,7,7,18,0,633.0,55.0,6.6,16.4,233.0,430.88,357.41
2018,7,7,18,15,573.5,50.0,6.45,16.2,186.5,365.52,300.02
2018,7,7,18,30,514.0,45.0,6.3,16.0,140.0,302.58,243.18
2018,7,7,18,45,419.5,37.5,6.1,15.85,100.0,228.0,176.06
2018,7,7,19,0,325.0,30.0,5.9,15.7,60.0,162.93,110.35
2018,7,7,19,15,196.5,19.5,5.8,15.6,34.5,85.48,0.0
2018,7,7,19,30,68.0,9.0,5.7,15.5,9.0,22.68,0.0
2018,7,7,19,45,34.0,4.5,5.6,15.45,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.4,15.35,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.15,15.3,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,15.25,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,4,45,34.5,4.5,4.25,14.35,4.5,0.0,0.0
2018,7,8,5,0,69.0,9.0,4.4,14.5,9.0,7.08,0.0
2018,7,8,5,15,198.5,19.5,4.5,14.7,34.5,16.17,0.0
2018,7,8,5,30,328.0,30.0,4.6,14.9,60.0,24.88,13.79
2018,7,8,5,45,421.0,37.0,4.7,15.1,99.5,30.59,20.78
2018,7,8,6,0,514.0,44.0,4.8,15.3,139.0,36.47,26.49
2018,7,8,6,15,492.5,58.0,4.85,15.5,171.5,46.75,35.87
2018,7,8,6,30,471.0,72.0,4.9,15.7,204.0,56.42,44.58
2018,7,8,6,45,568.5,72.0,4.9,15.9,263.0,56.84,44.93
2018,7,8,7,0,666.0,72.0,4.9,16.1,322.0,57.77,45.64
2018,7,8,7,15,693.0,76.5,4.9,16.3,370.0,65.9,52.63
2018,7,8,7,30,720.0,81.0,4.9,16.5,418.0,69.16,55.26
2018,7,8,7,45,648.5,113.0,4.9,16.65,442.0,82.42,66.57
2018,7,8,8,0,577.0,145.0,4.9,16.8,466.0,99.76,81.29
2018,7,8,8,15,553.0,169.0,4.85,17.0,498.5,111.82,91.31
2018,7,8,8,30,529.0,193.0,4.8,17.2,531.0,122.95,100.44
2018,7,8,8,45,506.5,219.0,4.8,17.35,561.5,134.31,109.74
2018,7,8,9,0,484.0,245.0,4.8,17.5,592.0,174.99,123.27
2018,7,8,9,15,630.0,194.5,4.8,17.65,672.0,200.07,130.23
2018,7,8,9,30,776.0,144.0,4.8,17.8,752.0,246.69,160.54
2018,7,8,9,45,842.0,117.5,4.75,17.95,804.0,300.88,204.84
2018,7,8,10,0,908.0,91.0,4.7,18.1,856.0,355.2,251.58
2018,7,8,10,15,915.0,92.0,4.7,18.2,885.0,411.28,301.77
2018,7,8,10,30,922.0,93.0,4.7,18.3,914.0,466.54,350.42
2018,7,8,10,45,928.0,93.0,4.7,18.4,936.5,519.56,396.15
2018,7,8,11,0,934.0,93.0,4.7,18.5,959.0,571.17,439.55
2018,7,8,11,15,937.5,92.5,4.75,18.55,973.5,619.34,479.45
2018,7,8,11,30,941.0,92.0,4.8,18.6,988.0,665.45,516.81
2018,7,8,11,45,944.0,92.5,4.8,18.7,997.0,709.75,551.66
2018,7,8,12,0,947.0,93.0,4.8,18.8,1006.0,751.65,583.96
2018,7,8,12,15,946.5,93.5,4.9,18.8,1006.0,788.36,612.26
2018,7,8,12,30,946.0,94.0,5.0,18.8,1006.0,822.08,636.92
2018,7,8,12,45,943.5,94.0,5.05,18.85,998.0,850.6,657.45
2018,7,8,13,0,941.0,94.0,5.1,18.9,990.0,875.68,675.57
2018,7,8,13,15,938.5,93.0,5.2,18.9,975.0,896.26,691.02
2018,7,8,13,30,936.0,92.0,5.3,18.9,960.0,913.11,703.94
2018,7,8,13,45,931.0,91.5,5.4,18.9,938.0,924.41,713.08
2018,7,8,14,0,926.0,91.0,5.5,18.9,916.0,931.83,719.62
2018,7,8,14,15,920.0,90.0,5.55,18.8,887.5,933.95,722.54
2018,7,8,14,30,914.0,89.0,5.6,18.7,859.0,932.2,722.87
2018,7,8,14,45,906.0,88.0,5.65,18.6,825.0,924.81,719.32
2018,7,8,15,0,898.0,87.0,5.7,18.5,791.0,913.7,713.22
2018,7,8,15,15,888.0,85.5,5.7,18.5,752.0,896.65,702.38
2018,7,8,15,30,878.0,84.0,5.7,18.5,713.0,876.17,689.14
2018,7,8,15,45,865.0,82.5,5.8,18.2,669.5,849.83,672.91
2018,7,8,16,0,852.0,81.0,5.9,17.9,626.0,820.53,654.35
2018,7,8,16,15,835.0,79.0,5.9,17.7,579.0,784.65,629.98
2018,7,8,16,30,818.0,77.0,5.9,17.5,532.0,746.5,603.63
2018,7,8,16,45,796.0,74.0,5.95,17.3,482.5,708.65,577.34
2018,7,8,17,0,774.0,71.0,6.0,17.1,433.0,661.63,543.41
2018,7,8,17,15,745.0,67.5,5.95,16.85,383.0,608.12,502.72
2018,7,8,17,30,716.0,64.0,5.9,16.6,333.0,554.41,459.96
2018,7,8,17,45,675.5,60.0,5.9,16.4,283.5,493.38,409.89
2018,7,8,18,0,635.0,56.0,5.9,16.2,234.0,433.91,359.39
2018,7,8,18,15,574.0,50.5,5.8,16.0,187.0,367.16,301.1
2018,7,8,18,30,513.0,45.0,5.7,15.8,140.0,302.84,243.29
2018,7,8,18,45,419.0,38.0,5.6,15.6,100.0,228.9,176.79
2018,7,8,19,0,325.0,31.0,5.5,15.4,60.0,164.13,110.85
2018,7,8,19,15,196.0,20.0,5.4,15.35,34.5,85.69,0.0
2018,7,8,19,30,67.0,9.0,5.3,15.3,9.0,22.52,0.0
2018,7,8,19,45,33.5,4.5,5.25,15.25,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.1,15.15,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,15.1,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,9,4,45,33.0,4.0,4.35,14.35,4.0,0.0,0.0
2018,7,9,5,0,66.0,8.0,4.5,14.5,8.0,6.29,0.0
2018,7,9,5,15,193.5,18.5,4.6,14.7,33.0,15.31,0.0
2018,7,9,5,30,321.0,29.0,4.7,14.9,58.0,24.02,12.9
2018,7,9,5,45,415.5,37.0,4.75,15.1,98.0,30.58,20.74
2018,7,9,6,0,510.0,45.0,4.8,15.3,138.0,37.24,27.15
2018,7,9,6,15,417.5,64.5,4.8,15.5,156.5,51.12,39.73
2018,7,9,6,30,325.0,84.0,4.8,15.7,175.0,60.98,48.61
2018,7,9,6,45,310.5,108.5,4.8,15.95,209.5,76.37,62.18
2018,7,9,7,0,296.0,133.0,4.8,16.2,244.0,92.95,76.57
2018,7,9,7,15,315.5,151.0,4.7,16.4,284.5,104.03,85.95
2018,7,9,7,30,335.0,169.0,4.6,16.6,325.0,114.72,94.87
2018,7,9,7,45,362.0,184.0,4.5,16.85,370.0,123.54,102.04
2018,7,9,8,0,389.0,199.0,4.4,17.1,415.0,126.52,104.14
2018,7,9,8,15,564.5,159.0,4.25,17.35,503.0,106.0,86.14
2018,7,9,8,30,740.0,119.0,4.1,17.6,591.0,91.52,73.43
2018,7,9,8,45,809.0,100.0,3.95,17.85,650.0,80.38,63.65
2018,7,9,9,0,878.0,81.0,3.8,18.1,709.0,123.23,70.06
2018,7,9,9,15,888.5,82.0,3.8,18.3,748.0,180.57,103.41
2018,7,9,9,30,899.0,83.0,3.8,18.5,787.0,238.44,148.17
2018,7,9,9,45,907.0,84.0,3.75,18.75,821.0,295.98,197.56
2018,7,9,10,0,915.0,85.0,3.7,19.0,855.0,353.27,248.25
2018,7,9,10,15,920.0,86.5,3.7,19.2,883.0,409.34,297.92
2018,7,9,10,30,925.0,88.0,3.7,19.4,911.0,464.37,345.79
2018,7,9,10,45,928.5,89.5,3.7,19.55,932.5,517.43,390.93
2018,7,9,11,0,932.0,91.0,3.7,19.7,954.0,568.86,433.52
2018,7,9,11,15,934.5,91.5,3.85,19.8,968.5,617.15,473.01
2018,7,9,11,30,937.0,92.0,4.0,19.9,983.0,663.31,509.96
2018,7,9,11,45,938.5,92.5,4.1,20.0,991.0,706.51,543.78
2018,7,9,12,0,940.0,93.0,4.2,20.1,999.0,747.19,575.09
2018,7,9,12,15,940.0,93.5,4.4,20.1,999.5,784.07,603.45
2018,7,9,12,30,940.0,94.0,4.6,20.1,1000.0,818.03,628.6
2018,7,9,12,45,938.5,93.5,4.75,20.1,992.5,846.8,649.83
2018,7,9,13,0,937.0,93.0,4.9,20.1,985.0,872.17,668.76
2018,7,9,13,15,934.5,92.5,5.05,20.05,970.5,893.15,684.83
2018,7,9,13,30,932.0,92.0,5.2,20.0,956.0,910.43,698.44
2018,7,9,13,45,928.0,91.5,5.35,19.95,934.5,922.6,708.6
2018,7,9,14,0,924.0,91.0,5.5,19.9,913.0,930.93,716.2
2018,7,9,14,15,919.0,89.5,5.65,19.85,885.5,933.49,719.87
2018,7,9,14,30,914.0,88.0,5.8,19.8,858.0,932.15,720.93
2018,7,9,14,45,907.0,87.5,5.9,19.75,825.0,926.21,718.53
2018,7,9,15,0,900.0,87.0,6.0,19.7,792.0,916.54,713.59
2018,7,9,15,15,890.0,85.0,6.0,19.7,752.5,898.96,702.36
2018,7,9,15,30,880.0,83.0,6.0,19.7,713.0,877.91,688.72
2018,7,9,15,45,868.0,81.0,6.2,19.55,669.5,851.83,672.73
2018,7,9,16,0,856.0,79.0,6.4,19.4,626.0,822.73,654.31
2018,7,9,16,15,840.0,76.5,6.4,19.25,579.0,786.98,629.91
2018,7,9,16,30,824.0,74.0,6.4,19.1,532.0,748.86,603.48
2018,7,9,16,45,803.5,71.0,6.45,18.95,483.0,704.66,572.19
2018,7,9,17,0,783.0,68.0,6.5,18.8,434.0,665.63,544.38
2018,7,9,17,15,753.0,65.0,6.4,18.6,383.5,611.67,503.4
2018,7,9,17,30,723.0,62.0,6.3,18.4,333.0,557.58,460.28
2018,7,9,17,45,682.0,58.0,6.2,18.2,283.0,495.93,409.75
2018,7,9,18,0,641.0,54.0,6.1,18.0,233.0,435.91,358.92
2018,7,9,18,15,579.5,49.0,5.9,17.75,186.0,368.96,300.72
2018,7,9,18,30,518.0,44.0,5.7,17.5,139.0,304.71,243.24
2018,7,9,18,45,423.5,36.0,5.5,17.25,98.5,229.22,175.84
2018,7,9,19,0,329.0,28.0,5.3,17.0,58.0,163.54,109.08
2018,7,9,19,15,199.0,18.0,5.2,16.9,33.0,85.29,0.0
2018,7,9,19,30,69.0,8.0,5.1,16.8,8.0,22.27,0.0
2018,7,9,19,45,34.5,4.0,5.0,16.7,4.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.8,16.6,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.7,16.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.6,16.55,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.45,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,16.35,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.85,16.25,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,15.2,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,10,4,45,39.5,4.0,4.1,14.4,4.0,0.0,0.0
2018,7,10,5,0,79.0,8.0,4.3,14.5,8.0,6.29,0.0
2018,7,10,5,15,219.5,18.0,4.45,14.65,33.5,14.16,0.0
2018,7,10,5,30,360.0,28.0,4.6,14.8,59.0,23.34,12.15
2018,7,10,5,45,454.0,35.0,4.7,15.0,100.0,29.18,19.51
2018,7,10,6,0,548.0,42.0,4.8,15.2,141.0,35.18,25.33
2018,7,10,6,15,607.5,46.0,4.8,15.5,188.0,41.92,31.58
2018,7,10,6,30,667.0,50.0,4.8,15.8,235.0,45.79,35.14
2018,7,10,6,45,707.0,54.0,4.8,16.1,285.5,49.51,38.41
2018,7,10,7,0,747.0,58.0,4.8,16.4,336.0,53.23,41.59
2018,7,10,7,15,776.5,61.0,4.8,16.7,387.5,56.02,43.88
2018,7,10,7,30,806.0,64.0,4.8,17.0,439.0,65.53,51.99
2018,7,10,7,45,827.0,66.5,4.75,17.3,489.0,68.39,54.23
2018,7,10,8,0,848.0,69.0,4.7,17.6,539.0,71.14,56.36
2018,7,10,8,15,864.0,71.0,4.7,17.8,586.5,73.33,58.01
2018,7,10,8,30,880.0,73.0,4.7,18.0,634.0,75.4,59.55
2018,7,10,8,45,891.5,75.5,4.65,18.25,678.0,77.53,61.14
2018,7,10,9,0,903.0,78.0,4.6,18.5,722.0,123.02,69.2
2018,7,10,9,15,911.0,80.5,4.65,18.7,761.5,182.51,104.01
2018,7,10,9,30,919.0,83.0,4.7,18.9,801.0,242.27,150.4
2018,7,10,9,45,923.0,86.0,4.7,19.05,834.5,301.37,201.45
2018,7,10,10,0,927.0,89.0,4.7,19.2,868.0,359.8,253.54
2018,7,10,10,15,933.0,90.0,4.85,19.35,896.5,416.69,304.41
2018,7,10,10,30,939.0,91.0,5.0,19.5,925.0,472.62,353.71
2018,7,10,10,45,943.0,91.5,5.1,19.6,947.0,526.05,399.96
2018,7,10,11,0,947.0,92.0,5.2,19.7,969.0,577.85,443.77
2018,7,10,11,15,950.0,92.5,5.4,19.75,984.0,627.23,485.02
2018,7,10,11,30,953.0,93.0,5.6,19.8,999.0,674.5,523.78
2018,7,10,11,45,954.5,93.5,5.75,19.8,1007.0,718.47,559.3
2018,7,10,12,0,956.0,94.0,5.9,19.8,1015.0,759.87,592.3
2018,7,10,12,15,955.0,94.5,6.05,19.75,1014.5,796.69,621.15
2018,7,10,12,30,954.0,95.0,6.2,19.7,1014.0,830.44,646.35
2018,7,10,12,45,951.5,94.5,6.35,19.65,1005.5,858.9,667.76
2018,7,10,13,0,949.0,94.0,6.5,19.6,997.0,883.86,686.73
2018,7,10,13,15,946.5,94.0,6.6,19.45,982.5,905.64,703.56
2018,7,10,13,30,944.0,94.0,6.7,19.3,968.0,923.69,717.84
2018,7,10,13,45,940.5,92.5,6.85,19.2,946.5,935.63,727.96
2018,7,10,14,0,937.0,91.0,7.0,19.1,925.0,943.63,735.4
2018,7,10,14,15,931.5,90.0,7.0,18.9,896.5,946.36,738.8
2018,7,10,14,30,926.0,89.0,7.0,18.7,868.0,945.16,739.52
2018,7,10,14,45,918.0,87.5,7.05,18.55,833.5,937.3,735.62
2018,7,10,15,0,910.0,86.0,7.1,18.4,799.0,925.63,729.09
2018,7,10,15,15,900.0,84.5,7.1,18.4,759.5,908.49,717.99
2018,7,10,15,30,890.0,83.0,7.1,18.4,720.0,887.86,704.41
2018,7,10,15,45,876.0,82.0,7.1,18.0,676.0,861.0,687.29
2018,7,10,16,0,862.0,81.0,7.1,17.6,632.0,831.19,667.86
2018,7,10,16,15,845.5,78.5,7.1,17.4,584.5,794.9,642.85
2018,7,10,16,30,829.0,76.0,7.1,17.2,537.0,756.25,615.77
2018,7,10,16,45,807.5,73.0,7.05,16.95,487.0,718.4,588.96
2018,7,10,17,0,786.0,70.0,7.0,16.7,437.0,671.3,554.45
2018,7,10,17,15,758.0,66.5,6.95,16.5,386.5,617.95,513.64
2018,7,10,17,30,730.0,63.0,6.9,16.3,336.0,564.28,470.49
2018,7,10,17,45,691.0,58.5,6.8,16.1,286.0,502.88,419.59
2018,7,10,18,0,652.0,54.0,6.7,15.9,236.0,442.91,368.22
2018,7,10,18,15,592.0,49.0,6.55,15.75,188.5,376.13,309.4
2018,7,10,18,30,532.0,44.0,6.4,15.6,141.0,311.81,251.1
2018,7,10,18,45,436.5,37.0,6.2,15.45,100.5,236.09,182.58
2018,7,10,19,0,341.0,30.0,6.0,15.3,60.0,169.8,113.57
2018,7,10,19,15,206.0,19.5,5.9,15.25,34.5,88.31,0.0
2018,7,10,19,30,71.0,9.0,5.8,15.2,9.0,23.6,0.0
2018,7,10,19,45,35.5,4.5,5.65,15.2,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,15.15,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,15.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,11,4,45,36.0,4.0,2.85,14.55,4.0,0.0,0.0
2018,7,11,5,0,72.0,8.0,2.9,14.7,8.0,6.29,0.0
2018,7,11,5,15,208.5,18.0,2.9,14.9,33.0,14.16,0.0
2018,7,11,5,30,345.0,28.0,2.9,15.1,58.0,23.31,11.84
2018,7,11,5,45,443.5,34.5,2.85,15.3,98.0,28.72,19.08
2018,7,11,6,0,542.0,41.0,2.8,15.5,138.0,34.35,24.58
2018,7,11,6,15,373.0,39.0,2.7,15.75,115.5,31.19,22.07
2018,7,11,6,30,204.0,37.0,2.6,16.0,93.0,27.9,19.25
2018,7,11,6,45,102.0,59.5,2.45,16.2,87.5,43.61,33.21
2018,7,11,7,0,0.0,82.0,2.3,16.4,82.0,62.23,49.55
