Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,7,15,0.0,104.0,2.25,16.6,104.0,77.91,63.08
2018,7,11,7,30,0.0,126.0,2.2,16.8,126.0,93.34,76.21
2018,7,11,7,45,0.5,139.0,2.1,17.05,139.5,102.69,83.91
2018,7,11,8,0,1.0,152.0,2.0,17.3,153.0,111.98,91.47
2018,7,11,8,15,3.5,170.5,2.05,17.45,173.0,124.81,102.03
2018,7,11,8,30,6.0,189.0,2.1,17.6,193.0,137.52,112.37
2018,7,11,8,45,9.0,206.0,2.1,17.8,212.5,149.16,121.71
2018,7,11,9,0,12.0,223.0,2.1,18.0,232.0,162.33,126.09
2018,7,11,9,15,17.0,251.0,2.15,18.2,264.0,183.89,142.4
2018,7,11,9,30,22.0,279.0,2.2,18.4,296.0,206.44,159.46
2018,7,11,9,45,51.5,326.0,2.3,18.55,368.5,239.54,183.89
2018,7,11,10,0,81.0,373.0,2.4,18.7,441.0,285.85,218.73
2018,7,11,10,15,94.0,397.5,2.45,18.85,479.0,316.46,241.97
2018,7,11,10,30,107.0,422.0,2.5,19.0,517.0,349.09,266.77
2018,7,11,10,45,96.5,429.0,2.55,19.2,516.5,360.52,275.64
2018,7,11,11,0,86.0,436.0,2.6,19.4,516.0,370.68,283.4
2018,7,11,11,15,85.0,443.0,2.7,19.45,523.0,385.17,294.53
2018,7,11,11,30,84.0,450.0,2.8,19.5,530.0,399.46,305.42
2018,7,11,11,45,92.5,459.0,2.85,19.6,547.5,421.46,321.97
2018,7,11,12,0,101.0,468.0,2.9,19.7,565.0,444.1,338.93
2018,7,11,12,15,93.5,464.0,3.0,19.7,554.0,444.75,339.58
2018,7,11,12,30,86.0,460.0,3.1,19.7,543.0,444.18,339.39
2018,7,11,12,45,90.0,458.5,3.15,19.7,544.5,453.89,347.01
2018,7,11,13,0,94.0,457.0,3.2,19.7,546.0,463.23,354.34
2018,7,11,13,15,99.0,452.0,3.3,19.65,544.5,469.92,359.97
2018,7,11,13,30,104.0,447.0,3.4,19.6,543.0,476.14,365.31
2018,7,11,13,45,239.5,380.0,3.5,19.5,594.5,575.63,443.34
2018,7,11,14,0,375.0,313.0,3.6,19.4,646.0,661.39,510.05
2018,7,11,14,15,645.0,203.5,3.65,19.3,755.0,817.74,629.16
2018,7,11,14,30,915.0,94.0,3.7,19.2,864.0,941.29,716.34
2018,7,11,14,45,906.0,93.5,3.75,19.05,829.5,933.68,711.95
2018,7,11,15,0,897.0,93.0,3.8,18.9,795.0,922.36,706.12
2018,7,11,15,15,886.5,91.5,3.8,18.9,755.5,905.03,695.52
2018,7,11,15,30,876.0,90.0,3.8,18.9,716.0,884.26,682.6
2018,7,11,15,45,860.5,88.0,3.75,18.55,671.0,855.33,664.55
2018,7,11,16,0,845.0,86.0,3.7,18.2,626.0,823.53,644.38
2018,7,11,16,15,825.5,84.5,3.65,18.0,578.0,786.37,619.79
2018,7,11,16,30,806.0,83.0,3.6,17.8,530.0,755.17,599.33
2018,7,11,16,45,781.5,80.0,3.55,17.6,480.0,707.96,566.67
2018,7,11,17,0,757.0,77.0,3.5,17.4,430.0,659.49,532.55
2018,7,11,17,15,724.5,74.0,3.45,17.15,379.5,604.58,491.89
2018,7,11,17,30,692.0,71.0,3.4,16.9,329.0,549.7,449.47
2018,7,11,17,45,646.0,66.0,3.35,16.65,278.5,487.62,399.84
2018,7,11,18,0,600.0,61.0,3.3,16.4,228.0,425.34,348.37
2018,7,11,18,15,534.5,55.0,3.15,16.2,181.0,354.73,288.2
2018,7,11,18,30,469.0,49.0,3.0,16.0,134.0,289.24,230.57
2018,7,11,18,45,369.5,40.0,2.9,15.8,94.5,212.72,163.18
2018,7,11,19,0,270.0,31.0,2.8,15.6,55.0,146.36,96.5
2018,7,11,19,15,159.5,19.5,2.65,15.55,31.5,61.28,0.0
2018,7,11,19,30,49.0,8.0,2.5,15.5,8.0,17.75,0.0
2018,7,11,19,45,24.5,4.0,2.4,15.45,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,4,45,19.5,3.0,1.65,14.9,3.0,0.0,0.0
2018,7,12,5,0,39.0,6.0,1.7,15.0,6.0,4.72,0.0
2018,7,12,5,15,107.0,15.0,1.85,15.2,22.5,11.8,0.0
2018,7,12,5,30,175.0,24.0,2.0,15.4,39.0,18.35,7.87
2018,7,12,5,45,250.0,34.5,2.1,15.65,71.0,26.42,17.05
2018,7,12,6,0,325.0,45.0,2.2,15.9,103.0,35.88,25.87
2018,7,12,6,15,225.0,44.5,2.25,16.1,90.5,33.36,23.95
2018,7,12,6,30,125.0,44.0,2.3,16.3,78.0,33.38,24.09
2018,7,12,6,45,62.5,62.5,2.3,16.55,79.5,47.35,36.46
2018,7,12,7,0,0.0,81.0,2.3,16.8,81.0,61.52,48.84
2018,7,12,7,15,3.0,111.0,2.3,17.0,112.5,82.63,67.11
2018,7,12,7,30,6.0,141.0,2.3,17.2,144.0,103.19,84.62
2018,7,12,7,45,12.5,166.0,2.3,17.45,172.5,120.27,98.87
2018,7,12,8,0,19.0,191.0,2.3,17.7,201.0,137.12,112.74
2018,7,12,8,15,18.0,197.5,2.35,17.9,208.0,142.26,116.62
2018,7,12,8,30,17.0,204.0,2.4,18.1,215.0,147.27,120.39
2018,7,12,8,45,11.5,198.5,2.45,18.3,206.0,144.44,117.58
2018,7,12,9,0,6.0,193.0,2.5,18.5,197.0,142.31,110.14
2018,7,12,9,15,15.5,236.5,2.55,18.7,248.0,174.25,134.74
2018,7,12,9,30,25.0,280.0,2.6,18.9,299.0,199.0,153.36
2018,7,12,9,45,28.5,302.0,2.6,19.1,325.0,218.92,168.49
2018,7,12,10,0,32.0,324.0,2.6,19.3,351.0,239.77,184.36
2018,7,12,10,15,63.0,366.5,2.65,19.4,421.5,285.13,218.56
2018,7,12,10,30,94.0,409.0,2.7,19.5,492.0,335.08,256.22
2018,7,12,10,45,103.5,427.5,2.7,19.6,521.0,362.99,277.32
2018,7,12,11,0,113.0,446.0,2.7,19.7,550.0,391.33,298.7
2018,7,12,11,15,147.0,457.5,2.75,19.75,595.5,432.58,329.84
2018,7,12,11,30,181.0,469.0,2.8,19.8,641.0,477.02,363.21
2018,7,12,11,45,183.0,472.5,2.9,19.9,647.5,496.94,378.17
2018,7,12,12,0,185.0,476.0,3.0,20.0,654.0,516.46,392.85
2018,7,12,12,15,184.5,476.5,3.1,20.1,654.0,531.23,403.98
2018,7,12,12,30,184.0,477.0,3.2,20.2,654.0,545.07,414.42
2018,7,12,12,45,202.0,470.5,3.3,20.3,663.5,567.02,431.19
2018,7,12,13,0,220.0,464.0,3.4,20.4,673.0,588.63,447.68
2018,7,12,13,15,278.0,434.0,3.4,20.3,694.0,637.48,484.85
2018,7,12,13,30,336.0,404.0,3.4,20.2,715.0,673.56,512.79
2018,7,12,13,45,363.0,380.0,3.45,20.1,709.0,686.57,523.81
2018,7,12,14,0,390.0,356.0,3.5,20.0,703.0,714.28,545.2
2018,7,12,14,15,377.5,340.0,3.45,19.7,667.0,696.02,533.21
2018,7,12,14,30,365.0,324.0,3.4,19.4,631.0,656.31,506.37
2018,7,12,14,45,355.0,319.0,3.35,19.15,607.5,645.4,499.69
2018,7,12,15,0,345.0,314.0,3.3,18.9,584.0,632.8,491.58
2018,7,12,15,15,311.0,303.0,3.3,18.9,537.0,590.99,461.32
2018,7,12,15,30,277.0,292.0,3.3,18.9,490.0,548.31,430.2
2018,7,12,15,45,387.5,248.0,3.15,18.35,506.0,617.04,485.76
2018,7,12,16,0,498.0,204.0,3.0,17.8,522.0,659.75,521.32
2018,7,12,16,15,432.0,203.5,2.95,17.65,464.0,593.23,471.75
2018,7,12,16,30,366.0,203.0,2.9,17.5,406.0,509.56,409.19
2018,7,12,16,45,297.0,194.0,2.85,17.3,348.5,437.27,353.73
2018,7,12,17,0,228.0,185.0,2.8,17.1,291.0,368.58,299.75
2018,7,12,17,15,280.0,151.0,2.75,16.95,266.0,360.2,295.23
2018,7,12,17,30,332.0,117.0,2.7,16.8,241.0,362.29,297.93
2018,7,12,17,45,345.0,101.0,2.65,16.6,212.5,337.9,278.12
2018,7,12,18,0,358.0,85.0,2.6,16.4,184.0,311.23,255.49
2018,7,12,18,15,296.0,72.5,2.55,16.3,143.0,248.11,201.66
2018,7,12,18,30,234.0,60.0,2.5,16.2,102.0,190.72,151.76
2018,7,12,18,45,169.0,45.5,2.5,16.1,71.0,126.5,96.04
2018,7,12,19,0,104.0,31.0,2.5,16.0,40.0,80.22,50.9
2018,7,12,19,15,55.5,18.0,2.4,16.0,22.5,30.21,0.0
2018,7,12,19,30,7.0,5.0,2.3,16.0,5.0,5.58,0.0
2018,7,12,19,45,3.5,2.5,2.15,16.0,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,15.95,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.0,1.0,0.0,0.0
2018,7,13,5,15,0.0,4.0,1.8,16.2,4.0,3.15,0.0
2018,7,13,5,30,0.0,7.0,1.8,16.4,7.0,5.3,0.0
2018,7,13,5,45,0.0,12.0,1.8,16.55,12.0,9.1,2.14
2018,7,13,6,0,0.0,17.0,1.8,16.7,17.0,12.91,5.68
2018,7,13,6,15,0.0,23.0,1.8,16.9,23.0,17.5,9.86
2018,7,13,6,30,0.0,29.0,1.8,17.1,29.0,22.09,14.01
2018,7,13,6,45,0.5,46.5,1.85,17.3,46.5,35.55,25.94
2018,7,13,7,0,1.0,64.0,1.9,17.5,64.0,49.07,37.79
2018,7,13,7,15,4.5,107.0,1.95,17.7,109.0,79.96,64.61
2018,7,13,7,30,8.0,150.0,2.0,17.9,154.0,108.91,89.3
2018,7,13,7,45,12.5,170.5,2.1,18.05,177.0,123.03,100.97
2018,7,13,8,0,17.0,191.0,2.2,18.2,200.0,137.03,112.44
2018,7,13,8,15,14.5,198.5,2.25,18.35,207.0,142.75,116.82
2018,7,13,8,30,12.0,206.0,2.3,18.5,214.0,148.36,121.1
2018,7,13,8,45,12.0,216.0,2.4,18.6,224.5,155.48,126.67
2018,7,13,9,0,12.0,226.0,2.5,18.7,235.0,164.19,127.34
2018,7,13,9,15,15.5,246.0,2.5,18.8,258.0,180.42,139.51
2018,7,13,9,30,19.0,266.0,2.5,18.9,281.0,197.31,152.28
2018,7,13,9,45,23.0,291.0,2.55,19.0,310.0,218.34,168.32
2018,7,13,10,0,27.0,316.0,2.6,19.1,339.0,233.13,179.5
2018,7,13,10,15,36.0,345.5,2.6,19.2,377.0,261.48,201.09
2018,7,13,10,30,45.0,375.0,2.6,19.3,415.0,291.63,223.96
2018,7,13,10,45,53.5,396.0,2.6,19.4,444.5,317.49,243.49
2018,7,13,11,0,62.0,417.0,2.6,19.5,474.0,344.77,264.03
2018,7,13,11,15,64.5,426.0,2.6,19.55,486.5,361.2,276.37
2018,7,13,11,30,67.0,435.0,2.6,19.6,499.0,377.91,288.9
2018,7,13,11,45,64.5,436.5,2.6,19.65,498.5,385.73,294.71
2018,7,13,12,0,62.0,438.0,2.6,19.7,498.0,393.04,300.15
2018,7,13,12,15,63.5,440.0,2.65,19.75,501.5,403.25,307.9
2018,7,13,12,30,65.0,442.0,2.7,19.8,505.0,413.23,315.48
2018,7,13,12,45,57.0,427.5,2.75,19.85,482.5,401.17,306.55
2018,7,13,13,0,49.0,413.0,2.8,19.9,460.0,387.74,296.65
2018,7,13,13,15,55.5,412.0,2.85,19.9,464.0,397.51,304.5
2018,7,13,13,30,62.0,411.0,2.9,19.9,468.0,407.18,312.23
2018,7,13,13,45,206.0,364.0,2.95,19.9,548.0,531.91,409.2
2018,7,13,14,0,350.0,317.0,3.0,19.9,628.0,643.79,494.15
2018,7,13,14,15,594.5,213.0,3.05,19.85,721.0,782.66,599.54
2018,7,13,14,30,839.0,109.0,3.1,19.8,814.0,888.94,675.26
2018,7,13,14,45,830.5,107.5,3.15,19.75,781.0,881.16,670.52
2018,7,13,15,0,822.0,106.0,3.2,19.7,748.0,869.9,664.42
2018,7,13,15,15,810.5,104.0,3.2,19.7,710.0,852.07,653.39
2018,7,13,15,30,799.0,102.0,3.2,19.7,672.0,831.07,640.23
2018,7,13,15,45,785.0,99.5,3.3,19.55,630.0,814.44,631.1
2018,7,13,16,0,771.0,97.0,3.4,19.4,588.0,784.6,612.41
2018,7,13,16,15,752.5,94.0,3.5,19.2,542.5,747.95,588.72
2018,7,13,16,30,734.0,91.0,3.6,19.0,497.0,709.26,563.16
2018,7,13,16,45,709.5,87.5,3.65,18.85,449.5,663.65,531.64
2018,7,13,17,0,685.0,84.0,3.7,18.7,402.0,619.64,500.59
2018,7,13,17,15,652.0,79.5,3.75,18.45,353.5,565.36,459.88
2018,7,13,17,30,619.0,75.0,3.8,18.2,305.0,511.5,418.24
2018,7,13,17,45,574.0,69.5,3.85,18.0,257.5,450.0,368.99
2018,7,13,18,0,529.0,64.0,3.9,17.8,210.0,390.83,319.91
2018,7,13,18,15,465.0,57.0,3.9,17.55,166.0,323.08,262.25
2018,7,13,18,30,401.0,50.0,3.9,17.3,122.0,260.47,207.31
2018,7,13,18,45,309.5,40.0,3.85,17.1,85.5,189.54,144.78
2018,7,13,19,0,218.0,30.0,3.8,16.9,49.0,127.21,81.67
2018,7,13,19,15,127.0,18.5,3.75,16.8,28.0,51.41,0.0
2018,7,13,19,30,36.0,7.0,3.7,16.7,7.0,5.51,0.0
2018,7,13,19,45,18.0,3.5,3.65,16.6,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.9,15.5,3.0,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.9,15.5,6.0,0.0,0.0
2018,7,14,5,15,139.0,17.5,2.9,15.65,26.5,13.77,0.0
2018,7,14,5,30,238.0,28.0,2.9,15.8,47.0,23.03,10.47
2018,7,14,5,45,334.5,36.5,2.9,15.95,83.5,29.83,19.84
2018,7,14,6,0,431.0,45.0,2.9,16.1,120.0,36.73,26.53
2018,7,14,6,15,314.5,63.0,2.85,16.25,127.0,46.93,35.88
2018,7,14,6,30,198.0,81.0,2.8,16.4,134.0,58.9,46.62
2018,7,14,6,45,135.5,111.0,2.75,16.6,151.0,79.05,64.35
2018,7,14,7,0,73.0,141.0,2.7,16.8,168.0,98.5,81.19
2018,7,14,7,15,99.5,165.0,2.65,16.95,207.5,111.23,91.95
2018,7,14,7,30,126.0,189.0,2.6,17.1,247.0,125.64,104.0
2018,7,14,7,45,120.0,211.5,2.6,17.3,271.5,138.22,114.3
2018,7,14,8,0,114.0,234.0,2.6,17.5,296.0,150.32,124.08
2018,7,14,8,15,114.5,255.0,2.6,17.65,322.5,161.37,132.9
2018,7,14,8,30,115.0,276.0,2.6,17.8,349.0,171.99,141.3
2018,7,14,8,45,136.5,299.0,2.65,17.95,391.5,183.67,150.54
2018,7,14,9,0,158.0,322.0,2.7,18.1,434.0,208.53,158.64
2018,7,14,9,15,237.5,328.5,2.8,18.25,507.5,230.77,170.12
2018,7,14,9,30,317.0,335.0,2.9,18.4,581.0,272.42,198.7
2018,7,14,9,45,327.5,348.5,2.95,18.5,613.0,309.6,228.34
2018,7,14,10,0,338.0,362.0,3.0,18.6,645.0,347.99,259.54
2018,7,14,10,15,324.0,383.0,3.15,18.65,661.5,383.03,288.88
2018,7,14,10,30,310.0,404.0,3.3,18.7,678.0,416.71,316.61
2018,7,14,10,45,343.0,402.0,3.4,18.8,712.5,456.45,347.98
2018,7,14,11,0,376.0,400.0,3.5,18.9,747.0,498.67,381.04
2018,7,14,11,15,410.0,394.5,3.6,18.9,778.5,541.38,414.39
2018,7,14,11,30,444.0,389.0,3.7,18.9,810.0,587.57,450.01
2018,7,14,11,45,461.0,381.0,3.8,18.9,821.0,622.1,476.73
2018,7,14,12,0,478.0,373.0,3.9,18.9,832.0,656.26,502.98
2018,7,14,12,15,618.5,286.0,3.95,18.9,880.0,717.92,551.41
2018,7,14,12,30,759.0,199.0,4.0,18.9,928.0,777.54,598.21
2018,7,14,12,45,771.5,187.0,4.0,18.9,923.5,806.16,619.61
2018,7,14,13,0,784.0,175.0,4.0,18.9,919.0,831.97,638.72
2018,7,14,13,15,822.0,149.5,4.05,18.9,919.0,850.16,651.93
2018,7,14,13,30,860.0,124.0,4.1,18.9,919.0,881.03,674.17
2018,7,14,13,45,812.0,145.5,4.1,18.9,882.0,887.44,679.01
2018,7,14,14,0,764.0,167.0,4.1,18.9,845.0,876.88,672.26
2018,7,14,14,15,819.0,132.5,4.15,18.8,838.5,888.95,682.12
2018,7,14,14,30,874.0,98.0,4.2,18.7,832.0,911.24,699.12
2018,7,14,14,45,867.0,96.0,4.25,18.65,799.0,904.09,695.44
2018,7,14,15,0,860.0,94.0,4.3,18.6,766.0,893.3,689.5
2018,7,14,15,15,849.0,92.5,4.3,18.6,727.0,875.9,678.63
2018,7,14,15,30,838.0,91.0,4.3,18.6,688.0,855.2,665.5
2018,7,14,15,45,825.0,89.0,4.4,18.3,646.0,829.1,649.86
2018,7,14,16,0,812.0,87.0,4.5,18.0,604.0,800.15,632.08
2018,7,14,16,15,795.5,84.0,4.5,17.85,558.0,773.15,614.58
2018,7,14,16,30,779.0,81.0,4.5,17.7,512.0,734.83,588.47
2018,7,14,16,45,756.5,78.5,4.5,17.55,464.0,690.51,557.5
2018,7,14,17,0,734.0,76.0,4.5,17.4,416.0,644.87,524.96
2018,7,14,17,15,703.5,72.0,4.45,17.25,366.5,590.95,484.31
2018,7,14,17,30,673.0,68.0,4.4,17.1,317.0,537.03,441.91
2018,7,14,17,45,630.0,63.5,4.4,17.0,268.5,477.83,393.85
2018,7,14,18,0,587.0,59.0,4.4,16.9,220.0,418.43,344.02
2018,7,14,18,15,524.0,53.0,4.4,16.75,174.5,349.53,284.85
2018,7,14,18,30,461.0,47.0,4.4,16.6,129.0,285.57,228.09
2018,7,14,18,45,365.0,38.0,4.35,16.5,90.5,210.64,161.39
2018,7,14,19,0,269.0,29.0,4.3,16.4,52.0,144.87,92.41
2018,7,14,19,15,159.0,18.0,4.3,16.25,29.5,60.47,0.0
2018,7,14,19,30,49.0,7.0,4.3,16.1,7.0,5.51,0.0
2018,7,14,19,45,24.5,3.5,4.3,15.95,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,2.85,14.6,2.5,0.0,0.0
2018,7,15,5,0,44.0,6.0,2.9,14.7,5.0,0.0,0.0
2018,7,15,5,15,137.5,14.0,2.95,14.85,22.5,11.02,0.0
2018,7,15,5,30,231.0,22.0,3.0,15.0,40.0,17.94,6.57
2018,7,15,5,45,260.0,24.5,3.05,15.15,58.5,19.74,11.25
2018,7,15,6,0,289.0,27.0,3.1,15.3,77.0,21.67,13.41
2018,7,15,6,15,169.5,28.0,3.1,15.45,59.5,21.36,13.35
2018,7,15,6,30,50.0,29.0,3.1,15.6,42.0,21.95,13.96
2018,7,15,6,45,25.0,42.5,3.1,15.75,49.0,33.65,24.41
2018,7,15,7,0,0.0,56.0,3.1,15.9,56.0,42.87,32.54
2018,7,15,7,15,0.0,72.5,3.1,16.05,72.5,55.64,43.7
2018,7,15,7,30,0.0,89.0,3.1,16.2,89.0,67.97,54.33
2018,7,15,7,45,0.0,100.5,3.1,16.35,100.5,76.43,61.47
2018,7,15,8,0,0.0,112.0,3.1,16.5,112.0,84.83,68.49
2018,7,15,8,15,0.0,130.0,3.1,16.65,130.0,97.65,79.26
2018,7,15,8,30,0.0,148.0,3.1,16.8,148.0,110.32,89.78
2018,7,15,8,45,1.0,157.5,3.1,16.95,158.0,117.16,95.28
2018,7,15,9,0,2.0,167.0,3.1,17.1,168.0,124.5,96.61
2018,7,15,9,15,4.5,185.5,3.15,17.2,188.5,138.57,107.56
2018,7,15,9,30,7.0,204.0,3.2,17.3,209.0,153.13,118.85
2018,7,15,9,45,12.0,241.5,3.25,17.45,251.0,181.99,141.38
2018,7,15,10,0,17.0,279.0,3.3,17.6,293.0,211.79,164.5
2018,7,15,10,15,19.5,299.5,3.4,17.7,316.0,229.87,178.45
2018,7,15,10,30,22.0,320.0,3.5,17.8,339.0,248.51,192.83
2018,7,15,10,45,27.5,343.0,3.6,17.9,367.5,268.32,208.07
2018,7,15,11,0,33.0,366.0,3.7,18.0,396.0,293.2,227.2
2018,7,15,11,15,51.0,400.5,3.8,18.0,448.0,335.0,259.41
2018,7,15,11,30,69.0,435.0,3.9,18.0,500.0,379.56,293.54
2018,7,15,11,45,84.5,450.0,4.0,18.05,530.5,410.03,316.83
2018,7,15,12,0,100.0,465.0,4.1,18.1,561.0,442.01,341.27
2018,7,15,12,15,102.0,465.5,4.2,18.15,563.5,453.37,350.01
2018,7,15,12,30,104.0,466.0,4.3,18.2,566.0,464.34,358.61
2018,7,15,12,45,115.0,466.0,4.35,18.2,575.5,493.87,381.2
2018,7,15,13,0,126.0,466.0,4.4,18.2,585.0,512.9,395.96
2018,7,15,13,15,122.5,458.0,4.4,18.25,572.5,512.08,395.51
2018,7,15,13,30,119.0,450.0,4.4,18.3,560.0,510.01,394.24
2018,7,15,13,45,260.0,383.0,4.45,18.35,616.0,599.07,465.22
2018,7,15,14,0,401.0,316.0,4.5,18.4,672.0,690.69,536.66
2018,7,15,14,15,662.5,203.5,4.5,18.45,769.0,837.79,649.63
2018,7,15,14,30,924.0,91.0,4.5,18.5,866.0,951.3,729.97
2018,7,15,14,45,916.5,89.5,4.5,18.5,831.5,944.03,725.24
2018,7,15,15,0,909.0,88.0,4.5,18.5,797.0,932.95,718.83
2018,7,15,15,15,899.0,86.5,4.5,18.5,757.5,915.91,708.35
2018,7,15,15,30,889.0,85.0,4.5,18.5,718.0,895.35,695.47
2018,7,15,15,45,876.0,83.0,4.45,18.4,673.5,868.28,677.89
2018,7,15,16,0,863.0,81.0,4.4,18.3,629.0,838.17,658.11
2018,7,15,16,15,846.0,78.5,4.4,18.2,581.5,801.37,633.66
2018,7,15,16,30,829.0,76.0,4.4,18.1,534.0,762.21,607.23
2018,7,15,16,45,806.5,73.5,4.35,18.0,484.0,724.2,581.02
2018,7,15,17,0,784.0,71.0,4.3,17.9,434.0,676.81,547.3
2018,7,15,17,15,753.5,67.5,4.3,17.75,382.5,621.56,506.83
2018,7,15,17,30,723.0,64.0,4.3,17.6,331.0,566.17,463.85
2018,7,15,17,45,680.0,60.0,4.35,17.45,280.5,502.83,413.14
2018,7,15,18,0,637.0,56.0,4.4,17.3,230.0,443.84,363.92
2018,7,15,18,15,572.5,50.5,4.3,17.15,182.5,372.29,302.52
2018,7,15,18,30,508.0,45.0,4.2,17.0,135.0,305.76,243.49
2018,7,15,18,45,406.5,37.0,4.15,16.8,94.5,227.08,173.58
2018,7,15,19,0,305.0,29.0,4.1,16.6,54.0,157.4,99.01
2018,7,15,19,15,181.5,18.0,4.05,16.5,30.5,67.22,0.0
2018,7,15,19,30,58.0,7.0,4.0,16.4,7.0,5.51,0.0
2018,7,15,19,45,29.0,3.5,3.95,16.3,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,16,4,45,28.5,3.5,3.0,14.8,3.0,0.0,0.0
2018,7,16,5,0,57.0,7.0,3.0,14.9,6.0,0.0,0.0
2018,7,16,5,15,183.0,17.0,3.05,15.05,28.0,13.38,0.0
2018,7,16,5,30,309.0,27.0,3.1,15.2,50.0,22.47,9.06
2018,7,16,5,45,414.0,34.5,3.15,15.4,90.0,28.64,18.78
2018,7,16,6,0,519.0,42.0,3.2,15.6,130.0,35.01,25.05
2018,7,16,6,15,359.0,38.0,3.1,15.75,108.5,30.36,21.29
2018,7,16,6,30,199.0,34.0,3.0,15.9,87.0,25.8,17.37
2018,7,16,6,45,99.5,53.0,2.9,16.1,79.5,39.2,29.3
2018,7,16,7,0,0.0,72.0,2.8,16.3,72.0,55.14,43.33
2018,7,16,7,15,0.5,100.5,2.75,16.55,100.5,75.43,60.97
2018,7,16,7,30,1.0,129.0,2.7,16.8,129.0,95.19,77.88
2018,7,16,7,45,4.0,151.0,2.7,17.0,153.0,110.42,90.67
2018,7,16,8,0,7.0,173.0,2.7,17.2,177.0,125.48,103.16
2018,7,16,8,15,10.5,192.0,2.7,17.45,198.5,138.51,113.77
2018,7,16,8,30,14.0,211.0,2.7,17.7,220.0,151.41,124.17
2018,7,16,8,45,16.5,229.0,2.7,17.95,240.0,163.54,133.83
2018,7,16,9,0,19.0,247.0,2.7,18.2,260.0,177.85,138.32
2018,7,16,9,15,29.5,280.5,2.75,18.35,302.5,194.15,150.08
2018,7,16,9,30,40.0,314.0,2.8,18.5,345.0,222.22,171.25
2018,7,16,9,45,48.0,338.5,2.8,18.7,377.5,246.39,189.51
2018,7,16,10,0,56.0,363.0,2.8,18.9,410.0,272.11,209.04
2018,7,16,10,15,57.0,377.5,2.85,19.05,426.5,290.34,223.05
2018,7,16,10,30,58.0,392.0,2.9,19.2,443.0,308.89,237.25
2018,7,16,10,45,62.5,405.0,2.95,19.35,461.5,328.44,252.11
2018,7,16,11,0,67.0,418.0,3.0,19.5,480.0,348.64,267.4
2018,7,16,11,15,91.0,439.5,3.05,19.6,525.0,387.06,296.49
2018,7,16,11,30,115.0,461.0,3.1,19.7,570.0,431.1,329.56
2018,7,16,11,45,122.0,467.5,3.15,19.75,584.0,453.69,346.5
2018,7,16,12,0,129.0,474.0,3.2,19.8,598.0,476.63,363.7
2018,7,16,12,15,131.5,474.0,3.25,19.85,600.5,491.19,374.67
2018,7,16,12,30,134.0,474.0,3.3,19.9,603.0,505.2,385.24
2018,7,16,12,45,159.5,471.0,3.35,19.95,623.0,534.76,407.75
2018,7,16,13,0,185.0,468.0,3.4,20.0,643.0,564.71,430.44
2018,7,16,13,15,211.5,456.5,3.5,19.95,654.0,588.11,448.78
2018,7,16,13,30,238.0,445.0,3.6,19.9,665.0,626.88,478.09
2018,7,16,13,45,352.0,379.5,3.65,19.85,696.0,679.15,519.87
2018,7,16,14,0,466.0,314.0,3.7,19.8,727.0,748.85,573.41
2018,7,16,14,15,692.5,205.0,3.8,19.75,796.5,867.89,664.08
2018,7,16,14,30,919.0,96.0,3.9,19.7,866.0,953.12,724.03
2018,7,16,14,45,910.5,94.5,3.95,19.6,831.0,945.06,719.53
2018,7,16,15,0,902.0,93.0,4.0,19.5,796.0,933.19,713.23
2018,7,16,15,15,891.0,91.5,4.0,19.5,756.0,915.4,702.35
2018,7,16,15,30,880.0,90.0,4.0,19.5,716.0,894.14,689.13
2018,7,16,15,45,866.5,88.5,4.1,19.15,672.0,867.4,673.46
2018,7,16,16,0,853.0,87.0,4.2,18.8,628.0,837.69,655.5
2018,7,16,16,15,835.0,84.5,4.25,18.6,580.0,800.35,631.21
2018,7,16,16,30,817.0,82.0,4.3,18.4,532.0,768.94,610.97
2018,7,16,16,45,793.5,78.5,4.3,18.25,481.5,721.38,578.1
2018,7,16,17,0,770.0,75.0,4.3,18.1,431.0,672.45,543.63
2018,7,16,17,15,738.0,71.5,4.25,17.85,379.5,616.57,502.49
2018,7,16,17,30,706.0,68.0,4.2,17.6,328.0,560.68,459.14
2018,7,16,17,45,662.0,63.5,4.15,17.4,277.5,499.33,409.85
2018,7,16,18,0,618.0,59.0,4.1,17.2,227.0,437.71,358.59
2018,7,16,18,15,552.0,52.5,4.0,17.0,179.5,364.95,296.48
2018,7,16,18,30,486.0,46.0,3.9,16.8,132.0,297.44,236.9
2018,7,16,18,45,383.5,38.0,3.75,16.6,92.5,219.26,167.48
2018,7,16,19,0,281.0,30.0,3.6,16.4,53.0,149.48,92.35
2018,7,16,19,15,165.5,19.0,3.5,16.3,30.0,63.51,0.0
2018,7,16,19,30,50.0,8.0,3.4,16.2,7.0,0.0,0.0
2018,7,16,19,45,25.0,4.0,3.25,16.15,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.65,14.9,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.7,15.0,1.0,0.0,0.0
2018,7,17,5,15,0.0,3.0,2.8,15.2,3.0,2.36,0.0
2018,7,17,5,30,0.0,5.0,2.9,15.4,5.0,3.78,0.0
2018,7,17,5,45,0.0,9.5,2.95,15.6,9.5,7.2,0.47
2018,7,17,6,0,0.0,14.0,3.0,15.8,14.0,10.62,3.67
2018,7,17,6,15,0.0,18.5,2.95,16.0,18.5,14.06,6.83
2018,7,17,6,30,0.0,23.0,2.9,16.2,23.0,17.5,9.96
2018,7,17,6,45,0.0,34.0,2.9,16.4,34.0,25.93,17.48
2018,7,17,7,0,0.0,45.0,2.9,16.6,45.0,34.39,24.94
2018,7,17,7,15,0.0,64.0,2.9,16.8,64.0,49.06,37.79
2018,7,17,7,30,0.0,83.0,2.9,17.0,83.0,63.68,50.43
2018,7,17,7,45,0.0,93.0,2.9,17.2,93.0,71.11,56.66
2018,7,17,8,0,0.0,103.0,2.9,17.4,103.0,78.49,62.79
2018,7,17,8,15,0.0,120.0,2.9,17.6,120.0,90.72,73.03
2018,7,17,8,30,0.0,137.0,2.9,17.8,137.0,102.8,83.04
2018,7,17,8,45,1.0,153.5,2.85,18.0,154.0,114.43,92.58
2018,7,17,9,0,2.0,170.0,2.8,18.2,171.0,126.52,97.82
2018,7,17,9,15,5.5,193.5,2.85,18.35,197.5,144.16,111.49
2018,7,17,9,30,9.0,217.0,2.9,18.5,224.0,162.45,125.6
2018,7,17,9,45,11.0,236.5,2.9,18.65,245.5,178.29,137.77
2018,7,17,10,0,13.0,256.0,2.9,18.8,267.0,194.6,150.29
2018,7,17,10,15,13.5,261.5,2.9,18.9,273.0,200.89,155.02
2018,7,17,10,30,14.0,267.0,2.9,19.0,279.0,207.21,159.8
2018,7,17,10,45,15.0,279.0,2.9,19.1,292.5,218.56,168.5
2018,7,17,11,0,16.0,291.0,2.9,19.2,306.0,230.15,177.34
2018,7,17,11,15,17.5,305.0,2.9,19.25,321.5,243.75,187.76
2018,7,17,11,30,19.0,319.0,2.9,19.3,337.0,257.67,198.4
2018,7,17,11,45,22.0,336.5,2.9,19.35,357.5,275.59,212.1
2018,7,17,12,0,25.0,354.0,2.9,19.4,378.0,300.59,231.16
2018,7,17,12,15,31.0,374.5,2.95,19.45,404.0,326.35,250.79
2018,7,17,12,30,37.0,395.0,3.0,19.5,430.0,353.02,271.04
2018,7,17,12,45,39.5,398.0,3.05,19.55,435.5,362.74,278.46
2018,7,17,13,0,42.0,401.0,3.1,19.6,441.0,372.39,285.92
2018,7,17,13,15,44.5,399.0,3.15,19.6,440.5,377.51,290.09
2018,7,17,13,30,47.0,397.0,3.2,19.6,440.0,382.39,294.14
2018,7,17,13,45,55.5,396.5,3.3,19.6,446.5,393.82,303.42
2018,7,17,14,0,64.0,396.0,3.4,19.6,453.0,405.23,312.72
2018,7,17,14,15,343.0,297.0,3.5,19.5,586.0,628.84,487.44
2018,7,17,14,30,622.0,198.0,3.6,19.4,719.0,802.98,619.52
2018,7,17,14,45,612.5,190.0,3.7,19.3,685.0,788.74,609.94
2018,7,17,15,0,603.0,182.0,3.8,19.2,651.0,771.48,599.49
2018,7,17,15,15,457.0,202.5,3.8,19.2,547.5,646.53,507.31
2018,7,17,15,30,311.0,223.0,3.8,19.2,444.0,511.02,404.94
2018,7,17,15,45,441.0,188.0,4.05,18.9,479.5,607.02,482.63
2018,7,17,16,0,571.0,153.0,4.3,18.6,515.0,683.96,544.56
2018,7,17,16,15,678.5,122.5,4.4,18.4,519.5,727.09,579.46
2018,7,17,16,30,786.0,92.0,4.5,18.2,524.0,756.85,604.12
2018,7,17,16,45,760.0,88.5,4.55,17.95,473.5,708.24,570.27
2018,7,17,17,0,734.0,85.0,4.6,17.7,423.0,658.47,535.22
2018,7,17,17,15,699.0,81.0,4.55,17.5,372.0,604.18,494.23
2018,7,17,17,30,664.0,77.0,4.5,17.3,321.0,547.36,449.75
2018,7,17,17,45,614.5,72.0,4.5,17.05,270.5,481.31,396.62
2018,7,17,18,0,565.0,67.0,4.5,16.8,220.0,417.79,343.7
2018,7,17,18,15,494.5,59.5,4.35,16.6,173.0,343.78,280.25
2018,7,17,18,30,424.0,52.0,4.2,16.4,126.0,275.4,219.94
2018,7,17,18,45,319.5,42.0,4.05,16.25,87.5,197.03,150.61
2018,7,17,19,0,215.0,32.0,3.9,16.1,49.0,129.13,78.01
2018,7,17,19,15,122.5,19.5,3.8,16.05,27.5,51.42,0.0
2018,7,17,19,30,30.0,7.0,3.7,16.0,6.0,0.0,0.0
2018,7,17,19,45,15.0,3.5,3.6,15.9,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,18,4,45,15.5,3.0,2.85,15.2,2.5,0.0,0.0
2018,7,18,5,0,31.0,6.0,2.9,15.3,5.0,0.0,0.0
2018,7,18,5,15,31.0,7.5,2.95,15.5,8.0,5.9,0.0
2018,7,18,5,30,31.0,9.0,3.0,15.7,11.0,7.12,0.0
2018,7,18,5,45,101.5,22.0,3.1,15.9,37.5,16.64,8.46
2018,7,18,6,0,172.0,35.0,3.2,16.1,64.0,26.34,17.39
2018,7,18,6,15,374.0,48.5,3.05,16.3,138.5,38.51,28.41
2018,7,18,6,30,576.0,62.0,2.9,16.5,213.0,50.32,39.02
2018,7,18,6,45,624.0,67.0,2.8,16.65,263.0,54.15,42.44
2018,7,18,7,0,672.0,72.0,2.7,16.8,313.0,58.0,45.76
2018,7,18,7,15,673.5,75.0,2.55,16.95,348.0,59.7,47.1
2018,7,18,7,30,675.0,78.0,2.4,17.1,383.0,66.31,52.7
2018,7,18,7,45,701.0,84.0,2.25,17.25,433.5,70.5,56.12
2018,7,18,8,0,727.0,90.0,2.1,17.4,484.0,74.53,59.36
2018,7,18,8,15,499.0,102.0,2.05,17.55,384.0,69.77,55.02
2018,7,18,8,30,271.0,114.0,2.0,17.7,284.0,72.6,57.24
2018,7,18,8,45,207.5,134.5,2.0,17.8,270.0,80.88,64.12
2018,7,18,9,0,144.0,155.0,2.0,17.9,256.0,107.83,78.72
2018,7,18,9,15,365.0,145.5,2.05,18.05,422.5,138.26,91.55
2018,7,18,9,30,586.0,136.0,2.1,18.2,589.0,199.59,130.55
2018,7,18,9,45,698.5,128.5,2.15,18.35,692.5,267.5,182.67
2018,7,18,10,0,811.0,121.0,2.2,18.5,796.0,346.04,245.07
2018,7,18,10,15,550.5,212.0,2.25,18.6,677.0,354.01,262.24
2018,7,18,10,30,290.0,303.0,2.3,18.7,558.0,343.2,260.8
2018,7,18,10,45,253.0,304.5,2.35,18.8,531.0,348.11,266.56
2018,7,18,11,0,216.0,306.0,2.4,18.9,504.0,348.61,268.2
2018,7,18,11,15,193.0,301.0,2.5,18.95,480.0,348.26,268.87
2018,7,18,11,30,170.0,296.0,2.6,19.0,456.0,344.97,266.97
2018,7,18,11,45,99.5,332.0,2.65,19.0,426.0,335.29,258.89
2018,7,18,12,0,29.0,368.0,2.7,19.0,396.0,314.79,242.01
2018,7,18,12,15,60.5,394.0,2.8,19.05,452.0,364.65,280.6
2018,7,18,12,30,92.0,420.0,2.9,19.1,508.0,417.37,320.81
2018,7,18,12,45,139.0,443.5,3.0,19.1,575.5,495.74,379.97
2018,7,18,13,0,186.0,467.0,3.1,19.1,643.0,565.81,432.25
2018,7,18,13,15,163.5,454.0,3.1,19.1,607.0,545.51,417.08
2018,7,18,13,30,141.0,441.0,3.1,19.1,571.0,522.81,400.54
2018,7,18,13,45,101.5,417.5,3.1,19.05,510.0,455.0,350.31
2018,7,18,14,0,62.0,394.0,3.1,19.0,449.0,401.87,310.24
2018,7,18,14,15,67.0,385.0,3.15,18.9,442.5,401.88,311.28
2018,7,18,14,30,72.0,376.0,3.2,18.8,436.0,401.49,311.85
2018,7,18,14,45,338.0,280.5,3.2,18.75,545.5,617.21,481.2
2018,7,18,15,0,604.0,185.0,3.2,18.7,655.0,776.6,602.79
2018,7,18,15,15,724.0,143.0,3.2,18.7,677.5,832.05,642.7
2018,7,18,15,30,844.0,101.0,3.2,18.7,700.0,876.51,674.99
2018,7,18,15,45,829.0,99.0,3.5,18.45,656.0,848.65,659.03
2018,7,18,16,0,814.0,97.0,3.8,18.2,612.0,827.7,648.18
2018,7,18,16,15,794.0,95.0,3.95,17.95,565.0,789.73,623.93
2018,7,18,16,30,774.0,93.0,4.1,17.7,518.0,749.61,597.71
2018,7,18,16,45,747.5,90.0,4.25,17.5,468.0,701.49,564.77
2018,7,18,17,0,721.0,87.0,4.4,17.3,418.0,652.25,530.51
2018,7,18,17,15,685.5,82.5,4.4,17.05,367.0,597.67,489.49
2018,7,18,17,30,650.0,78.0,4.4,16.8,316.0,540.4,444.85
2018,7,18,17,45,599.5,73.0,4.35,16.5,266.0,474.24,391.49
2018,7,18,18,0,549.0,68.0,4.3,16.2,216.0,410.7,338.45
2018,7,18,18,15,478.5,60.0,4.05,16.05,169.5,336.79,274.88
2018,7,18,18,30,408.0,52.0,3.8,15.9,123.0,268.59,214.67
2018,7,18,18,45,302.5,41.5,3.55,15.7,84.5,188.71,144.19
2018,7,18,19,0,197.0,31.0,3.3,15.5,46.0,121.54,71.5
2018,7,18,19,15,109.0,18.0,3.05,15.5,25.5,46.38,0.0
2018,7,18,19,30,21.0,5.0,2.8,15.5,5.0,0.0,0.0
2018,7,18,19,45,10.5,2.5,2.5,15.5,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,19,4,45,8.0,0.5,3.25,14.75,0.5,0.0,0.0
2018,7,19,5,0,16.0,1.0,3.5,14.9,1.0,0.0,0.0
2018,7,19,5,15,16.0,3.5,3.6,15.1,4.0,2.75,0.0
2018,7,19,5,30,16.0,6.0,3.7,15.3,7.0,4.78,0.0
2018,7,19,5,45,8.0,12.0,3.75,15.5,12.5,9.44,2.34
2018,7,19,6,0,0.0,18.0,3.8,15.7,18.0,13.68,6.33
2018,7,19,6,15,0.0,26.0,3.55,15.9,26.0,19.79,11.9
2018,7,19,6,30,0.0,34.0,3.3,16.1,34.0,25.93,17.45
2018,7,19,6,45,0.0,52.5,3.05,16.25,52.5,40.17,30.14
2018,7,19,7,0,0.0,71.0,2.8,16.4,71.0,54.38,42.66
2018,7,19,7,15,0.0,94.5,2.55,16.6,94.5,71.26,57.32
2018,7,19,7,30,0.0,118.0,2.3,16.8,118.0,87.81,71.49
2018,7,19,7,45,0.0,127.0,2.05,17.0,127.0,94.52,76.96
2018,7,19,8,0,0.0,136.0,1.8,17.2,136.0,101.17,82.32
2018,7,19,8,15,2.0,157.0,1.6,17.45,158.0,115.78,94.39
2018,7,19,8,30,4.0,178.0,1.4,17.7,180.0,130.2,106.12
2018,7,19,8,45,7.5,199.0,1.25,17.95,204.0,144.47,117.59
2018,7,19,9,0,11.0,220.0,1.1,18.2,228.0,160.15,124.03
2018,7,19,9,15,15.5,246.0,1.15,18.5,257.5,180.34,139.13
2018,7,19,9,30,20.0,272.0,1.2,18.8,287.0,201.43,154.91
2018,7,19,9,45,27.0,300.0,1.2,19.05,321.5,217.62,166.77
2018,7,19,10,0,34.0,328.0,1.2,19.3,356.0,243.43,186.12
2018,7,19,10,15,45.0,357.5,1.35,19.5,396.0,273.26,208.58
2018,7,19,10,30,56.0,387.0,1.5,19.7,436.0,305.15,232.55
2018,7,19,10,45,57.5,399.5,1.65,19.9,451.0,322.76,245.82
2018,7,19,11,0,59.0,412.0,1.8,20.1,466.0,340.71,259.35
2018,7,19,11,15,57.5,417.5,2.1,20.15,471.0,352.1,268.31
2018,7,19,11,30,56.0,423.0,2.4,20.2,476.0,363.25,277.06
2018,7,19,11,45,52.5,421.0,2.7,20.25,471.0,366.99,280.22
2018,7,19,12,0,49.0,419.0,3.0,20.3,466.0,370.05,282.85
2018,7,19,12,15,54.5,426.0,3.3,20.2,478.0,386.58,295.88
2018,7,19,12,30,60.0,433.0,3.6,20.1,490.0,403.41,309.12
2018,7,19,12,45,61.0,432.0,3.9,20.05,490.0,409.92,314.53
2018,7,19,13,0,62.0,431.0,4.2,20.0,490.0,416.03,319.71
2018,7,19,13,15,74.5,431.5,4.4,19.8,501.0,433.09,333.69
2018,7,19,13,30,87.0,432.0,4.6,19.6,512.0,450.3,347.84
2018,7,19,13,45,231.5,379.5,4.75,19.4,585.5,572.92,444.66
2018,7,19,14,0,376.0,327.0,4.9,19.2,659.0,681.49,529.44
2018,7,19,14,15,607.5,227.0,4.85,19.05,743.5,814.32,632.25
2018,7,19,14,30,839.0,127.0,4.8,18.9,828.0,913.96,705.2
2018,7,19,14,45,828.5,126.0,4.75,18.7,794.0,905.2,699.68
2018,7,19,15,0,818.0,125.0,4.7,18.5,760.0,905.69,701.54
2018,7,19,15,15,806.0,122.0,4.7,18.5,720.5,886.24,689.11
2018,7,19,15,30,794.0,119.0,4.7,18.5,681.0,863.51,674.49
2018,7,19,15,45,775.5,117.0,4.45,18.2,637.0,833.03,653.43
2018,7,19,16,0,757.0,115.0,4.2,17.9,593.0,799.91,630.71
2018,7,19,16,15,733.5,112.5,4.05,17.75,546.0,759.69,603.0
2018,7,19,16,30,710.0,110.0,3.9,17.6,499.0,722.21,577.09
2018,7,19,16,45,679.5,106.5,3.8,17.45,449.5,672.36,541.7
2018,7,19,17,0,649.0,103.0,3.7,17.3,400.0,621.87,504.45
2018,7,19,17,15,612.0,97.0,3.6,17.1,350.5,563.83,460.29
2018,7,19,17,30,575.0,91.0,3.5,16.9,301.0,506.51,415.49
2018,7,19,17,45,523.0,84.5,3.45,16.7,252.5,440.55,362.42
2018,7,19,18,0,471.0,78.0,3.4,16.5,204.0,377.41,309.94
2018,7,19,18,15,404.5,67.5,3.3,16.4,159.5,302.61,246.35
2018,7,19,18,30,338.0,57.0,3.2,16.3,115.0,239.26,190.67
2018,7,19,18,45,249.5,44.0,3.15,16.15,79.0,170.73,129.88
2018,7,19,19,0,161.0,31.0,3.1,16.0,43.0,108.76,61.54
2018,7,19,19,15,91.0,18.0,3.05,16.0,24.0,41.16,0.0
2018,7,19,19,30,21.0,5.0,3.0,16.0,5.0,0.0,0.0
2018,7,19,19,45,10.5,2.5,2.9,16.0,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.5,2.5,15.0,1.5,0.0,0.0
2018,7,20,5,0,8.0,3.0,2.6,15.1,3.0,0.0,0.0
2018,7,20,5,15,22.5,10.5,2.75,15.3,11.5,8.26,0.0
2018,7,20,5,30,37.0,18.0,2.9,15.5,20.0,14.0,1.32
2018,7,20,5,45,95.5,36.0,3.1,15.75,49.5,26.9,17.01
2018,7,20,6,0,154.0,54.0,3.3,16.0,79.0,39.85,29.11
2018,7,20,6,15,129.5,57.5,3.3,16.25,83.5,42.46,31.86
2018,7,20,6,30,105.0,61.0,3.3,16.5,88.0,44.73,34.06
2018,7,20,6,45,57.0,85.0,3.3,16.75,100.0,63.21,50.41
2018,7,20,7,0,9.0,109.0,3.3,17.0,112.0,80.18,65.19
2018,7,20,7,15,16.0,135.0,3.2,17.25,141.5,98.05,80.52
2018,7,20,7,30,23.0,161.0,3.1,17.5,171.0,115.68,95.4
2018,7,20,7,45,38.0,187.0,3.0,17.75,206.5,127.79,105.33
2018,7,20,8,0,53.0,213.0,2.9,18.0,242.0,143.5,118.21
2018,7,20,8,15,63.0,236.0,2.85,18.3,273.5,157.17,129.19
2018,7,20,8,30,73.0,259.0,2.8,18.6,305.0,170.51,139.77
2018,7,20,8,45,55.0,260.0,2.8,18.85,296.0,171.62,140.14
2018,7,20,9,0,37.0,261.0,2.8,19.1,287.0,177.35,136.96
2018,7,20,9,15,42.5,282.0,2.75,19.3,313.5,196.89,151.19
2018,7,20,9,30,48.0,303.0,2.7,19.5,340.0,217.55,166.63
2018,7,20,9,45,76.0,342.0,2.7,19.7,403.5,256.05,195.28
2018,7,20,10,0,104.0,381.0,2.7,19.9,467.0,298.92,227.42
2018,7,20,10,15,165.5,387.5,2.7,20.05,530.0,333.78,253.07
2018,7,20,10,30,227.0,394.0,2.7,20.2,593.0,377.01,285.73
2018,7,20,10,45,382.0,340.0,2.7,20.35,685.5,435.36,329.8
2018,7,20,11,0,537.0,286.0,2.7,20.5,778.0,509.23,386.12
2018,7,20,11,15,610.0,252.0,2.7,20.5,819.5,559.27,425.11
2018,7,20,11,30,683.0,218.0,2.7,20.5,861.0,615.43,468.3
2018,7,20,11,45,710.5,205.0,2.75,20.55,879.0,660.1,502.29
2018,7,20,12,0,738.0,192.0,2.8,20.6,897.0,698.73,531.72
2018,7,20,12,15,596.0,272.5,2.85,20.55,842.0,696.43,528.55
2018,7,20,12,30,454.0,353.0,2.9,20.5,787.0,678.65,514.04
2018,7,20,12,45,371.0,392.5,2.95,20.5,745.5,654.62,496.23
2018,7,20,13,0,288.0,432.0,3.0,20.5,704.0,636.02,481.7
2018,7,20,13,15,323.5,409.0,3.1,20.4,710.0,660.4,501.33
2018,7,20,13,30,359.0,386.0,3.2,20.3,716.0,683.7,519.99
2018,7,20,13,45,421.5,340.5,3.25,20.25,719.0,726.26,552.69
2018,7,20,14,0,484.0,295.0,3.3,20.2,722.0,751.78,573.53
2018,7,20,14,15,650.5,207.0,3.3,20.1,761.5,836.19,638.11
2018,7,20,14,30,817.0,119.0,3.3,20.0,801.0,887.3,674.65
2018,7,20,14,45,807.0,117.5,3.35,19.85,767.5,878.38,669.84
2018,7,20,15,0,797.0,116.0,3.4,19.7,734.0,878.17,671.65
2018,7,20,15,15,785.0,113.5,3.4,19.7,696.0,859.34,659.85
2018,7,20,15,30,773.0,111.0,3.4,19.7,658.0,837.35,646.0
2018,7,20,15,45,755.5,109.0,3.4,19.45,615.0,808.08,627.57
2018,7,20,16,0,738.0,107.0,3.4,19.2,572.0,776.24,607.19
2018,7,20,16,15,716.0,104.0,3.35,19.0,526.0,737.23,581.04
2018,7,20,16,30,694.0,101.0,3.3,18.8,480.0,700.09,555.98
2018,7,20,16,45,665.0,98.0,3.25,18.65,432.5,652.52,522.64
2018,7,20,17,0,636.0,95.0,3.2,18.5,385.0,604.33,487.7
2018,7,20,17,15,599.5,90.0,3.15,18.3,337.0,548.32,445.42
2018,7,20,17,30,563.0,85.0,3.1,18.1,289.0,493.06,402.51
2018,7,20,17,45,513.0,78.0,3.05,17.9,241.5,428.46,350.79
2018,7,20,18,0,463.0,71.0,3.0,17.7,194.0,366.73,299.72
2018,7,20,18,15,397.0,61.5,2.95,17.55,151.0,297.52,240.97
2018,7,20,18,30,331.0,52.0,2.9,17.4,108.0,230.66,182.86
2018,7,20,18,45,244.0,40.0,2.85,17.25,74.0,164.09,123.9
2018,7,20,19,0,157.0,28.0,2.8,17.1,40.0,103.47,55.71
2018,7,20,19,15,89.0,16.0,2.7,17.05,22.0,39.08,0.0
2018,7,20,19,30,21.0,4.0,2.6,17.0,4.0,0.0,0.0
2018,7,20,19,45,10.5,2.0,2.5,17.0,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,17.3,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,17.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
