Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,2,45,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.5,1.85,16.5,1.5,0.0,0.0
2018,7,21,5,0,10.0,3.0,1.9,16.5,3.0,0.0,0.0
2018,7,21,5,15,61.5,14.5,1.9,16.7,18.0,11.41,0.0
2018,7,21,5,30,113.0,26.0,1.9,16.9,33.0,19.55,2.89
2018,7,21,5,45,195.5,40.0,1.95,17.05,65.5,30.0,19.42
2018,7,21,6,0,278.0,54.0,2.0,17.2,98.0,40.41,29.43
2018,7,21,6,15,198.0,55.5,2.0,17.4,92.5,40.75,30.2
2018,7,21,6,30,118.0,57.0,2.0,17.6,87.0,42.19,31.67
2018,7,21,6,45,65.0,86.0,2.0,17.8,103.0,62.67,49.73
2018,7,21,7,0,12.0,115.0,2.0,18.0,119.0,84.01,68.25
2018,7,21,7,15,22.5,141.0,2.0,18.25,150.5,101.83,83.42
2018,7,21,7,30,33.0,167.0,2.0,18.5,182.0,115.18,94.51
2018,7,21,7,45,62.5,196.5,2.0,18.7,228.5,133.36,109.57
2018,7,21,8,0,92.0,226.0,2.0,18.9,275.0,151.1,124.05
2018,7,21,8,15,99.0,248.5,2.0,19.1,306.0,164.36,134.61
2018,7,21,8,30,106.0,271.0,2.0,19.3,337.0,177.3,144.81
2018,7,21,8,45,115.0,294.0,2.0,19.5,370.5,180.68,147.04
2018,7,21,9,0,124.0,317.0,2.0,19.7,404.0,203.84,154.72
2018,7,21,9,15,130.0,337.5,2.05,19.85,433.5,230.71,173.23
2018,7,21,9,30,136.0,358.0,2.1,20.0,463.0,258.72,194.06
2018,7,21,9,45,138.5,375.5,2.15,20.1,486.5,285.26,214.62
2018,7,21,10,0,141.0,393.0,2.2,20.2,510.0,312.35,235.8
2018,7,21,10,15,143.5,408.5,2.25,20.3,531.0,338.77,256.41
2018,7,21,10,30,146.0,424.0,2.3,20.4,552.0,365.63,277.2
2018,7,21,10,45,120.5,400.5,2.35,20.5,508.0,353.33,268.8
2018,7,21,11,0,95.0,377.0,2.4,20.6,464.0,336.4,256.67
2018,7,21,11,15,137.5,382.0,2.45,20.65,510.0,375.95,287.04
2018,7,21,11,30,180.0,387.0,2.5,20.7,556.0,419.31,320.04
2018,7,21,11,45,286.0,374.5,2.6,20.7,646.0,499.75,381.19
2018,7,21,12,0,392.0,362.0,2.7,20.7,736.0,592.15,450.1
2018,7,21,12,15,497.0,306.5,2.75,20.7,781.0,650.82,494.62
2018,7,21,12,30,602.0,251.0,2.8,20.7,826.0,712.86,541.46
2018,7,21,12,45,514.5,300.0,2.85,20.7,789.0,706.67,535.67
2018,7,21,13,0,427.0,349.0,2.9,20.7,752.0,695.47,526.47
2018,7,21,13,15,308.0,399.5,2.9,20.65,688.0,639.29,484.6
2018,7,21,13,30,189.0,450.0,2.9,20.6,624.0,575.44,436.57
2018,7,21,13,45,296.5,386.5,2.95,20.5,651.5,639.79,487.25
2018,7,21,14,0,404.0,323.0,3.0,20.4,679.0,705.45,537.66
2018,7,21,14,15,617.5,217.5,2.95,20.3,741.5,817.09,622.08
2018,7,21,14,30,831.0,112.0,2.9,20.2,804.0,894.82,676.87
2018,7,21,14,45,824.5,109.0,2.9,20.1,771.5,887.49,672.51
2018,7,21,15,0,818.0,106.0,2.9,20.0,739.0,876.61,666.55
2018,7,21,15,15,779.5,113.5,2.9,20.0,691.5,855.74,653.54
2018,7,21,15,30,741.0,121.0,2.9,20.0,644.0,820.79,630.75
2018,7,21,15,45,728.5,115.5,2.95,19.75,602.0,792.68,613.62
2018,7,21,16,0,716.0,110.0,3.0,19.5,560.0,761.87,594.31
2018,7,21,16,15,726.0,99.0,3.0,19.3,524.5,741.35,581.88
2018,7,21,16,30,736.0,88.0,3.0,19.1,489.0,717.12,566.58
2018,7,21,16,45,713.5,84.0,3.0,18.9,441.5,672.05,535.68
2018,7,21,17,0,691.0,80.0,3.0,18.7,394.0,625.78,503.36
2018,7,21,17,15,658.5,75.5,3.05,18.5,345.5,573.72,465.16
2018,7,21,17,30,626.0,71.0,3.1,18.3,297.0,519.46,423.53
2018,7,21,17,45,582.0,65.0,3.1,18.05,249.5,457.09,373.91
2018,7,21,18,0,538.0,59.0,3.1,17.8,202.0,397.01,324.29
2018,7,21,18,15,472.0,52.5,3.05,17.65,158.0,327.67,265.22
2018,7,21,18,30,406.0,46.0,3.0,17.5,114.0,263.71,208.94
2018,7,21,18,45,273.5,35.5,2.9,17.35,74.5,174.33,131.38
2018,7,21,19,0,141.0,25.0,2.8,17.2,35.0,93.71,47.49
2018,7,21,19,15,86.5,15.5,2.75,17.1,20.0,38.04,0.0
2018,7,21,19,30,32.0,6.0,2.7,17.0,5.0,0.0,0.0
2018,7,21,19,45,16.0,3.0,2.6,16.95,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,22,4,45,15.0,2.5,1.95,16.6,2.0,0.0,0.0
2018,7,22,5,0,30.0,5.0,2.0,16.7,4.0,0.0,0.0
2018,7,22,5,15,125.0,14.5,2.0,16.85,21.0,11.41,0.0
2018,7,22,5,30,220.0,24.0,2.0,17.0,38.0,19.83,1.61
2018,7,22,5,45,326.5,32.5,2.0,17.15,73.5,26.7,16.57
2018,7,22,6,0,433.0,41.0,2.0,17.3,109.0,33.71,23.6
2018,7,22,6,15,302.0,47.5,2.05,17.45,103.5,36.14,26.15
2018,7,22,6,30,171.0,54.0,2.1,17.6,98.0,40.73,30.39
2018,7,22,6,45,128.5,90.0,2.1,17.7,127.0,65.96,52.63
2018,7,22,7,0,86.0,126.0,2.1,17.8,156.0,87.84,71.64
2018,7,22,7,15,86.5,149.5,2.15,18.0,184.0,104.72,86.01
2018,7,22,7,30,87.0,173.0,2.2,18.2,212.0,119.44,98.3
2018,7,22,7,45,71.5,194.0,2.25,18.35,228.5,132.15,108.74
2018,7,22,8,0,56.0,215.0,2.3,18.5,245.0,144.51,118.76
2018,7,22,8,15,53.5,232.0,2.3,18.7,263.0,154.76,126.88
2018,7,22,8,30,51.0,249.0,2.3,18.9,281.0,164.74,134.71
2018,7,22,8,45,46.5,264.0,2.35,19.05,294.5,173.36,141.4
2018,7,22,9,0,42.0,279.0,2.4,19.2,308.0,187.5,144.7
2018,7,22,9,15,50.0,303.5,2.45,19.3,340.5,210.09,161.13
2018,7,22,9,30,58.0,328.0,2.5,19.4,373.0,234.25,179.18
2018,7,22,9,45,80.0,357.0,2.6,19.5,421.5,266.28,203.1
2018,7,22,10,0,102.0,386.0,2.7,19.6,470.0,301.69,229.87
2018,7,22,10,15,85.0,385.0,2.8,19.6,457.0,306.59,234.46
2018,7,22,10,30,68.0,384.0,2.9,19.6,444.0,308.88,236.87
2018,7,22,10,45,62.5,389.0,2.95,19.65,445.0,318.54,244.47
2018,7,22,11,0,57.0,394.0,3.0,19.7,446.0,327.44,251.35
2018,7,22,11,15,101.0,425.0,3.1,19.75,519.0,383.94,294.42
2018,7,22,11,30,145.0,456.0,3.2,19.8,592.0,448.96,343.42
2018,7,22,11,45,213.5,454.0,3.3,19.8,656.5,508.15,388.39
2018,7,22,12,0,282.0,452.0,3.4,19.8,721.0,578.26,441.04
2018,7,22,12,15,493.5,334.0,3.5,19.8,805.0,671.39,513.36
2018,7,22,12,30,705.0,216.0,3.6,19.8,889.0,766.16,586.22
2018,7,22,12,45,797.5,159.5,3.7,19.8,915.0,813.37,622.34
2018,7,22,13,0,890.0,103.0,3.8,19.8,941.0,855.72,652.41
2018,7,22,13,15,887.5,102.0,3.85,19.8,927.0,875.9,666.77
2018,7,22,13,30,885.0,101.0,3.9,19.8,913.0,892.51,678.89
2018,7,22,13,45,880.5,100.5,3.95,19.75,892.0,904.13,687.81
2018,7,22,14,0,876.0,100.0,4.0,19.7,871.0,912.03,694.32
2018,7,22,14,15,870.5,98.0,4.05,19.65,843.5,913.78,696.72
2018,7,22,14,30,865.0,96.0,4.1,19.6,816.0,911.75,696.67
2018,7,22,14,45,857.0,94.5,4.15,19.55,782.5,904.2,692.93
2018,7,22,15,0,849.0,93.0,4.2,19.5,749.0,893.05,686.8
2018,7,22,15,15,838.0,91.0,4.2,19.5,710.5,875.12,675.63
2018,7,22,15,30,827.0,89.0,4.2,19.5,672.0,853.91,662.21
2018,7,22,15,45,813.5,87.0,4.2,19.35,629.5,827.37,645.37
2018,7,22,16,0,800.0,85.0,4.2,19.2,587.0,798.03,626.45
2018,7,22,16,15,782.5,82.5,4.2,19.05,541.5,770.99,609.08
2018,7,22,16,30,765.0,80.0,4.2,18.9,496.0,732.54,583.08
2018,7,22,16,45,741.0,77.0,4.2,18.75,447.5,686.52,551.07
2018,7,22,17,0,717.0,74.0,4.2,18.6,399.0,639.34,517.57
2018,7,22,17,15,685.0,70.0,4.2,18.45,350.0,584.51,477.04
2018,7,22,17,30,653.0,66.0,4.2,18.3,301.0,529.86,434.4
2018,7,22,17,45,607.5,61.5,4.2,18.1,253.0,469.56,385.75
2018,7,22,18,0,562.0,57.0,4.2,17.9,205.0,409.22,335.37
2018,7,22,18,15,496.0,50.5,4.1,17.75,160.0,338.65,274.79
2018,7,22,18,30,430.0,44.0,4.0,17.6,115.0,273.49,217.03
2018,7,22,18,45,330.0,35.0,3.9,17.4,78.5,197.66,149.09
2018,7,22,19,0,230.0,26.0,3.8,17.2,42.0,127.15,61.82
2018,7,22,19,15,133.0,16.0,3.7,17.15,23.5,52.46,0.0
2018,7,22,19,30,36.0,6.0,3.6,17.1,5.0,0.0,0.0
2018,7,22,19,45,18.0,3.0,3.5,17.05,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,23,5,15,97.0,11.0,2.85,15.75,17.0,8.65,0.0
2018,7,23,5,30,194.0,22.0,2.8,15.9,34.0,18.07,0.0
2018,7,23,5,45,316.0,31.5,2.75,16.05,71.5,25.85,15.83
2018,7,23,6,0,438.0,41.0,2.7,16.2,109.0,33.76,23.72
2018,7,23,6,15,305.5,32.0,2.65,16.35,88.0,25.46,16.84
2018,7,23,6,30,173.0,23.0,2.6,16.5,67.0,17.51,9.93
2018,7,23,6,45,86.5,35.0,2.55,16.7,57.0,26.59,18.04
2018,7,23,7,0,0.0,47.0,2.5,16.9,47.0,35.93,26.29
2018,7,23,7,15,0.0,63.5,2.5,17.15,63.5,48.67,37.42
2018,7,23,7,30,0.0,80.0,2.5,17.4,80.0,61.47,48.45
2018,7,23,7,45,0.0,90.5,2.5,17.6,90.5,69.27,55.01
2018,7,23,8,0,0.0,101.0,2.5,17.8,101.0,77.01,61.46
2018,7,23,8,15,0.0,116.0,2.5,18.0,116.0,87.86,70.51
2018,7,23,8,30,0.0,131.0,2.5,18.2,131.0,98.59,79.37
2018,7,23,8,45,1.5,151.5,2.5,18.45,152.5,113.0,91.25
2018,7,23,9,0,3.0,172.0,2.5,18.7,174.0,127.89,98.74
2018,7,23,9,15,11.5,213.0,2.55,18.9,221.5,158.1,122.13
2018,7,23,9,30,20.0,254.0,2.6,19.1,269.0,189.6,146.26
2018,7,23,9,45,41.5,305.0,2.65,19.3,338.5,224.83,172.7
2018,7,23,10,0,63.0,356.0,2.7,19.5,408.0,270.84,207.54
2018,7,23,10,15,82.5,384.0,2.8,19.65,454.5,305.22,233.54
2018,7,23,10,30,102.0,412.0,2.9,19.8,501.0,342.54,261.86
2018,7,23,10,45,97.5,419.5,2.95,19.95,506.5,356.96,272.98
2018,7,23,11,0,93.0,427.0,3.0,20.1,512.0,370.73,283.52
2018,7,23,11,15,88.5,433.0,3.1,20.15,515.0,382.82,292.83
2018,7,23,11,30,84.0,439.0,3.2,20.2,518.0,394.3,301.6
2018,7,23,11,45,90.0,448.5,3.3,20.25,533.5,415.09,317.39
2018,7,23,12,0,96.0,458.0,3.4,20.3,549.0,436.36,333.46
2018,7,23,12,15,78.0,442.5,3.55,20.25,516.5,419.22,320.8
2018,7,23,12,30,60.0,427.0,3.7,20.2,484.0,399.7,306.33
2018,7,23,12,45,56.5,420.5,3.85,20.15,474.0,397.7,305.23
2018,7,23,13,0,53.0,414.0,4.0,20.1,464.0,394.88,303.46
2018,7,23,13,15,51.5,406.5,4.15,20.0,454.5,392.16,301.9
2018,7,23,13,30,50.0,399.0,4.3,19.9,445.0,388.81,299.93
2018,7,23,13,45,188.5,340.5,4.45,19.8,507.5,500.36,389.1
2018,7,23,14,0,327.0,282.0,4.6,19.7,570.0,598.57,466.83
2018,7,23,14,15,603.0,190.5,4.7,19.6,699.5,779.94,607.06
2018,7,23,14,30,879.0,99.0,4.8,19.5,829.0,929.36,714.77
2018,7,23,14,45,871.5,97.0,4.9,19.45,795.5,921.8,710.48
2018,7,23,15,0,864.0,95.0,5.0,19.4,762.0,910.54,704.68
2018,7,23,15,15,722.5,128.0,5.0,19.4,666.0,821.99,642.62
2018,7,23,15,30,581.0,161.0,5.0,19.4,570.0,727.74,575.29
2018,7,23,15,45,474.0,172.5,5.15,19.1,492.0,625.49,499.97
2018,7,23,16,0,367.0,184.0,5.3,18.8,414.0,536.67,432.27
2018,7,23,16,15,260.5,199.5,5.25,18.6,356.0,434.54,351.99
2018,7,23,16,30,154.0,215.0,5.2,18.4,298.0,341.23,276.68
2018,7,23,16,45,127.5,186.5,5.2,18.2,251.0,287.49,234.18
2018,7,23,17,0,101.0,158.0,5.2,18.0,204.0,234.73,191.62
2018,7,23,17,15,94.0,119.0,5.15,17.8,157.5,185.56,151.81
2018,7,23,17,30,87.0,80.0,5.1,17.6,111.0,136.68,111.45
2018,7,23,17,45,43.5,44.0,5.0,17.35,59.5,69.25,53.97
2018,7,23,18,0,0.0,8.0,4.9,17.1,8.0,6.07,0.0
2018,7,23,18,15,4.0,12.0,4.75,16.9,12.5,11.49,4.11
2018,7,23,18,30,8.0,16.0,4.6,16.7,17.0,16.3,7.99
2018,7,23,18,45,22.0,19.5,4.4,16.55,21.0,28.88,17.55
2018,7,23,19,0,36.0,23.0,4.2,16.4,25.0,39.58,14.41
2018,7,23,19,15,32.0,14.0,4.15,16.35,14.5,20.64,0.0
2018,7,23,19,30,28.0,5.0,4.1,16.3,4.0,0.0,0.0
2018,7,23,19,45,14.0,2.5,4.0,16.25,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.7,16.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,24,5,15,0.0,5.0,3.45,16.25,5.0,3.93,0.0
2018,7,24,5,30,0.0,10.0,3.5,16.4,10.0,7.59,0.0
2018,7,24,5,45,0.0,22.0,3.55,16.5,22.0,16.78,8.2
2018,7,24,6,0,0.0,34.0,3.6,16.6,34.0,25.99,16.91
2018,7,24,6,15,1.0,40.0,3.65,16.75,40.5,30.58,21.3
2018,7,24,6,30,2.0,46.0,3.7,16.9,47.0,35.2,25.56
2018,7,24,6,45,32.0,72.0,3.7,17.05,83.5,54.29,42.49
2018,7,24,7,0,62.0,98.0,3.7,17.2,120.0,72.34,58.29
2018,7,24,7,15,56.5,120.5,3.65,17.35,143.0,87.18,71.08
2018,7,24,7,30,51.0,143.0,3.6,17.5,166.0,101.64,83.35
2018,7,24,7,45,25.5,140.0,3.6,17.65,151.5,100.2,81.76
2018,7,24,8,0,0.0,137.0,3.6,17.8,137.0,101.72,82.75
2018,7,24,8,15,1.0,153.5,3.6,17.95,154.0,113.32,92.34
2018,7,24,8,30,2.0,170.0,3.6,18.1,171.0,124.82,101.75
2018,7,24,8,45,3.5,181.0,3.65,18.25,183.0,132.64,108.0
2018,7,24,9,0,5.0,192.0,3.7,18.4,195.0,141.42,109.78
2018,7,24,9,15,7.0,204.0,3.75,18.55,209.0,151.44,117.33
2018,7,24,9,30,9.0,216.0,3.8,18.7,223.0,161.8,125.18
2018,7,24,9,45,10.0,228.0,3.9,18.8,236.0,172.23,133.19
2018,7,24,10,0,11.0,240.0,4.0,18.9,249.0,182.88,141.4
2018,7,24,10,15,14.5,264.0,4.05,19.0,276.5,203.25,157.2
2018,7,24,10,30,18.0,288.0,4.1,19.1,304.0,224.34,173.5
2018,7,24,10,45,22.5,312.5,4.15,19.2,333.0,245.48,189.79
2018,7,24,11,0,27.0,337.0,4.2,19.3,362.0,270.41,208.99
2018,7,24,11,15,38.0,367.0,4.2,19.35,402.5,304.43,235.14
2018,7,24,11,30,49.0,397.0,4.2,19.4,443.0,340.39,262.63
2018,7,24,11,45,52.0,409.0,4.25,19.4,458.0,358.7,276.61
2018,7,24,12,0,55.0,421.0,4.3,19.4,473.0,377.46,290.96
2018,7,24,12,15,50.0,415.0,4.35,19.45,462.5,375.69,289.6
2018,7,24,12,30,45.0,409.0,4.4,19.5,452.0,372.99,287.59
2018,7,24,12,45,48.0,411.0,4.4,19.5,456.5,382.87,295.31
2018,7,24,13,0,51.0,413.0,4.4,19.5,461.0,392.66,302.96
2018,7,24,13,15,56.0,412.5,4.4,19.5,464.5,401.84,310.26
2018,7,24,13,30,61.0,412.0,4.4,19.5,468.0,410.9,317.52
2018,7,24,13,45,201.5,354.0,4.4,19.5,532.0,525.62,408.4
2018,7,24,14,0,342.0,296.0,4.4,19.5,596.0,626.54,487.12
2018,7,24,14,15,613.5,196.0,4.45,19.45,713.0,796.49,617.85
2018,7,24,14,30,885.0,96.0,4.5,19.4,830.0,933.45,715.63
2018,7,24,14,45,877.0,94.5,4.5,19.35,796.5,925.87,710.67
2018,7,24,15,0,869.0,93.0,4.5,19.3,763.0,914.59,704.25
2018,7,24,15,15,858.0,91.0,4.5,19.3,723.5,896.45,692.97
2018,7,24,15,30,847.0,89.0,4.5,19.3,684.0,874.92,679.38
2018,7,24,15,45,834.0,87.0,4.55,19.15,641.0,848.43,662.98
2018,7,24,16,0,821.0,85.0,4.6,19.0,598.0,819.02,644.36
2018,7,24,16,15,803.0,83.0,4.6,18.85,551.5,791.63,626.77
2018,7,24,16,30,785.0,81.0,4.6,18.7,505.0,752.67,600.42
2018,7,24,16,45,761.5,77.5,4.6,18.55,455.5,705.68,567.68
2018,7,24,17,0,738.0,74.0,4.6,18.4,406.0,657.41,533.35
2018,7,24,17,15,706.0,70.0,4.6,18.2,356.0,601.61,492.32
2018,7,24,17,30,674.0,66.0,4.6,18.0,306.0,545.9,448.82
2018,7,24,17,45,629.0,61.5,4.6,17.75,257.0,484.91,399.5
2018,7,24,18,0,584.0,57.0,4.6,17.5,208.0,423.64,348.15
2018,7,24,18,15,516.5,50.0,4.55,17.35,162.0,350.36,285.02
2018,7,24,18,30,449.0,43.0,4.5,17.2,116.0,282.67,224.73
2018,7,24,18,45,346.5,34.5,4.45,17.0,79.0,205.03,154.23
2018,7,24,19,0,244.0,26.0,4.4,16.8,42.0,131.21,52.85
2018,7,24,19,15,141.0,15.5,4.35,16.7,23.0,54.76,0.0
2018,7,24,19,30,38.0,5.0,4.3,16.6,4.0,0.0,0.0
2018,7,24,19,45,19.0,2.5,4.25,16.5,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,16.4,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,16.25,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,25,5,15,103.5,10.5,3.5,15.7,16.5,8.26,0.0
2018,7,25,5,30,207.0,21.0,3.5,15.9,33.0,17.31,0.0
2018,7,25,5,45,334.5,29.5,3.5,16.05,70.5,24.32,14.33
2018,7,25,6,0,462.0,38.0,3.5,16.2,108.0,31.54,21.73
2018,7,25,6,15,322.0,36.0,3.5,16.4,93.5,28.63,19.6
2018,7,25,6,30,182.0,34.0,3.5,16.6,79.0,25.63,17.12
2018,7,25,6,45,91.0,50.5,3.45,16.8,73.0,37.43,27.63
2018,7,25,7,0,0.0,67.0,3.4,17.0,67.0,51.39,39.92
2018,7,25,7,15,0.0,82.0,3.4,17.2,82.0,62.47,49.53
2018,7,25,7,30,0.0,97.0,3.4,17.4,97.0,73.4,58.87
2018,7,25,7,45,0.0,102.5,3.45,17.6,102.5,77.68,62.33
2018,7,25,8,0,0.0,108.0,3.5,17.8,108.0,81.91,65.71
2018,7,25,8,15,0.5,129.5,3.5,17.95,130.0,97.17,78.55
2018,7,25,8,30,1.0,151.0,3.5,18.1,152.0,112.2,91.05
2018,7,25,8,45,3.0,169.5,3.5,18.3,171.5,125.06,101.59
2018,7,25,9,0,5.0,188.0,3.5,18.5,191.0,138.76,107.6
2018,7,25,9,15,9.5,214.0,3.5,18.65,221.0,158.49,122.8
2018,7,25,9,30,14.0,240.0,3.5,18.8,251.0,179.08,138.6
2018,7,25,9,45,24.0,283.0,3.55,18.9,302.5,206.67,159.73
2018,7,25,10,0,34.0,326.0,3.6,19.0,354.0,242.87,187.59
2018,7,25,10,15,35.5,341.5,3.7,19.1,371.5,260.08,200.84
2018,7,25,10,30,37.0,357.0,3.8,19.2,389.0,277.78,214.47
2018,7,25,10,45,34.0,358.0,3.85,19.25,388.0,283.58,218.93
2018,7,25,11,0,31.0,359.0,3.9,19.3,387.0,288.8,222.93
2018,7,25,11,15,39.5,380.5,4.0,19.3,417.0,315.62,243.6
2018,7,25,11,30,48.0,402.0,4.1,19.3,447.0,343.86,265.26
2018,7,25,11,45,62.0,424.0,4.2,19.3,482.5,377.6,291.13
2018,7,25,12,0,76.0,446.0,4.3,19.3,518.0,413.11,318.28
2018,7,25,12,15,79.0,447.5,4.4,19.3,522.5,424.91,327.43
2018,7,25,12,30,82.0,449.0,4.5,19.3,527.0,436.54,336.56
2018,7,25,12,45,83.0,446.0,4.6,19.25,524.5,442.38,341.41
2018,7,25,13,0,84.0,443.0,4.7,19.2,522.0,447.68,345.91
2018,7,25,13,15,73.0,426.5,4.8,19.15,494.5,429.74,332.65
2018,7,25,13,30,62.0,410.0,4.9,19.1,467.0,410.39,318.31
2018,7,25,13,45,207.5,350.0,5.0,19.05,533.5,528.09,412.57
2018,7,25,14,0,353.0,290.0,5.1,19.0,600.0,632.05,494.82
2018,7,25,14,15,624.5,193.0,5.15,18.9,719.0,805.12,629.34
2018,7,25,14,30,896.0,96.0,5.2,18.8,838.0,945.33,730.7
2018,7,25,14,45,605.5,164.0,5.25,18.65,656.0,765.51,601.99
2018,7,25,15,0,315.0,232.0,5.3,18.5,474.0,555.33,441.02
2018,7,25,15,15,176.5,254.0,5.3,18.5,388.5,407.72,325.65
2018,7,25,15,30,38.0,276.0,5.3,18.5,303.0,284.57,225.29
2018,7,25,15,45,43.5,262.0,5.3,18.15,291.0,277.43,220.98
2018,7,25,16,0,49.0,248.0,5.3,17.8,279.0,269.9,216.11
2018,7,25,16,15,27.5,199.0,5.3,17.65,216.0,202.7,162.1
2018,7,25,16,30,6.0,150.0,5.3,17.5,153.0,126.07,99.38
2018,7,25,16,45,15.0,111.0,5.3,17.3,118.0,99.24,77.97
2018,7,25,17,0,24.0,72.0,5.3,17.1,83.0,77.66,60.59
2018,7,25,17,15,21.0,50.0,5.25,16.9,58.5,55.22,41.78
2018,7,25,17,30,18.0,28.0,5.2,16.7,34.0,34.07,23.84
2018,7,25,17,45,9.0,18.0,5.2,16.5,21.0,19.75,11.41
2018,7,25,18,0,0.0,8.0,5.2,16.3,8.0,6.07,0.0
2018,7,25,18,15,0.0,6.5,5.1,16.15,6.5,4.92,0.0
2018,7,25,18,30,0.0,5.0,5.0,16.0,5.0,3.78,0.0
2018,7,25,18,45,0.0,4.0,4.85,15.85,4.0,3.02,0.0
2018,7,25,19,0,0.0,3.0,4.7,15.7,3.0,2.27,0.0
2018,7,25,19,15,0.0,1.5,4.55,15.65,1.5,1.18,0.0
2018,7,25,19,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,26,5,15,87.5,11.0,3.65,15.65,15.5,8.65,0.0
2018,7,26,5,30,175.0,22.0,3.6,15.8,31.0,16.76,0.0
2018,7,26,5,45,296.5,32.0,3.6,15.95,67.5,26.28,15.79
2018,7,26,6,0,418.0,42.0,3.6,16.1,104.0,34.53,24.29
2018,7,26,6,15,293.0,32.5,3.5,16.25,84.0,25.76,17.07
2018,7,26,6,30,168.0,23.0,3.4,16.4,64.0,17.47,9.89
2018,7,26,6,45,84.0,30.0,3.35,16.6,50.5,23.02,14.86
2018,7,26,7,0,0.0,37.0,3.3,16.8,37.0,28.24,19.48
2018,7,26,7,15,0.0,49.5,3.2,16.95,49.5,37.87,27.93
2018,7,26,7,30,0.0,62.0,3.1,17.1,62.0,47.53,36.31
2018,7,26,7,45,0.0,70.0,3.05,17.25,70.0,53.73,41.58
2018,7,26,8,0,0.0,78.0,3.0,17.4,78.0,59.96,46.81
2018,7,26,8,15,0.0,90.5,2.9,17.55,90.5,69.69,55.03
2018,7,26,8,30,0.0,103.0,2.8,17.7,103.0,78.87,62.7
2018,7,26,8,45,0.0,117.5,2.75,17.85,117.5,89.38,71.44
2018,7,26,9,0,0.0,132.0,2.7,18.0,132.0,99.98,76.58
2018,7,26,9,15,1.0,147.0,2.75,18.1,148.0,111.22,85.4
2018,7,26,9,30,2.0,162.0,2.8,18.2,164.0,122.7,94.36
2018,7,26,9,45,5.0,186.5,2.8,18.35,191.0,141.74,109.25
2018,7,26,10,0,8.0,211.0,2.8,18.5,218.0,161.37,124.53
2018,7,26,10,15,9.0,220.5,2.9,18.55,228.5,170.01,131.19
2018,7,26,10,30,10.0,230.0,3.0,18.6,239.0,178.85,138.04
2018,7,26,10,45,10.0,227.0,3.1,18.65,236.0,178.11,137.36
2018,7,26,11,0,10.0,224.0,3.2,18.7,233.0,177.22,136.61
2018,7,26,11,15,10.5,232.0,3.3,18.7,241.5,184.89,142.61
2018,7,26,11,30,11.0,240.0,3.4,18.7,250.0,192.67,148.7
2018,7,26,11,45,12.5,255.5,3.55,18.65,267.0,207.06,160.02
2018,7,26,12,0,14.0,271.0,3.7,18.6,284.0,221.74,171.57
2018,7,26,12,15,14.0,273.0,3.8,18.55,286.0,224.86,174.06
2018,7,26,12,30,14.0,275.0,3.9,18.5,288.0,227.9,176.54
2018,7,26,12,45,17.0,280.0,4.05,18.5,296.0,235.78,182.89
2018,7,26,13,0,20.0,285.0,4.2,18.5,304.0,255.39,198.4
2018,7,26,13,15,18.0,285.5,4.3,18.4,302.5,243.84,189.56
2018,7,26,13,30,16.0,286.0,4.4,18.3,301.0,243.71,189.69
2018,7,26,13,45,159.0,248.5,4.5,18.2,388.0,388.0,307.05
2018,7,26,14,0,302.0,211.0,4.6,18.1,475.0,508.88,403.82
2018,7,26,14,15,587.5,160.0,4.65,18.0,653.0,738.19,581.15
2018,7,26,14,30,873.0,109.0,4.7,17.9,831.0,938.69,725.56
2018,7,26,14,45,865.5,106.5,4.7,17.8,797.0,930.79,720.08
2018,7,26,15,0,858.0,104.0,4.7,17.7,763.0,919.18,713.51
2018,7,26,15,15,846.0,102.0,4.7,17.7,723.0,900.36,701.65
2018,7,26,15,30,834.0,100.0,4.7,17.7,683.0,878.2,687.49
2018,7,26,15,45,820.5,97.0,4.7,17.5,639.0,860.87,677.36
2018,7,26,16,0,807.0,94.0,4.7,17.3,595.0,829.75,657.16
2018,7,26,16,15,789.5,90.5,4.7,17.15,548.0,791.94,631.8
2018,7,26,16,30,772.0,87.0,4.7,17.0,501.0,751.88,604.45
2018,7,26,16,45,749.5,82.5,4.7,16.85,452.0,704.76,571.32
2018,7,26,17,0,727.0,78.0,4.7,16.7,403.0,656.31,536.54
2018,7,26,17,15,694.0,73.5,4.7,16.5,352.5,599.41,494.17
2018,7,26,17,30,661.0,69.0,4.7,16.3,302.0,545.73,451.82
2018,7,26,17,45,615.5,63.5,4.7,16.1,252.5,481.02,399.11
2018,7,26,18,0,570.0,58.0,4.7,15.9,203.0,418.64,346.37
2018,7,26,18,15,500.0,51.0,4.6,15.8,157.5,344.46,281.85
2018,7,26,18,30,430.0,44.0,4.5,15.7,112.0,276.07,220.45
2018,7,26,18,45,321.5,34.5,4.4,15.55,75.0,195.54,146.68
2018,7,26,19,0,213.0,25.0,4.3,15.4,38.0,118.33,32.18
2018,7,26,19,15,117.5,14.5,4.25,15.35,20.5,47.12,0.0
2018,7,26,19,30,22.0,4.0,4.2,15.3,3.0,0.0,0.0
2018,7,26,19,45,11.0,2.0,4.1,15.25,1.5,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,14.8,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,14.75,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.75,14.7,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.75,14.7,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.7,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,27,5,15,85.0,10.5,4.8,15.1,15.0,8.26,0.0
2018,7,27,5,30,170.0,21.0,4.9,15.3,30.0,16.01,0.0
2018,7,27,5,45,288.0,31.5,4.95,15.5,66.0,25.86,15.3
2018,7,27,6,0,406.0,42.0,5.0,15.7,102.0,34.48,24.24
2018,7,27,6,15,285.0,32.0,4.95,15.85,82.0,25.32,16.7
2018,7,27,6,30,164.0,22.0,4.9,16.0,62.0,16.74,9.24
2018,7,27,6,45,82.0,31.5,4.9,16.15,51.5,24.07,15.81
2018,7,27,7,0,0.0,41.0,4.9,16.3,41.0,31.31,22.24
2018,7,27,7,15,0.0,54.5,4.8,16.4,54.5,41.72,31.39
2018,7,27,7,30,0.0,68.0,4.7,16.5,68.0,52.16,40.47
2018,7,27,7,45,0.0,75.5,4.65,16.65,75.5,57.99,45.4
2018,7,27,8,0,0.0,83.0,4.6,16.8,83.0,63.83,50.3
2018,7,27,8,15,0.0,97.0,4.6,16.9,97.0,74.38,59.25
2018,7,27,8,30,0.0,111.0,4.6,17.0,111.0,84.56,67.81
2018,7,27,8,45,0.0,122.5,4.65,17.15,122.5,92.89,74.7
2018,7,27,9,0,0.0,134.0,4.7,17.3,134.0,101.39,78.02
2018,7,27,9,15,0.5,141.5,4.7,17.35,142.0,107.24,82.54
2018,7,27,9,30,1.0,149.0,4.7,17.4,150.0,113.19,87.15
2018,7,27,9,45,3.5,169.0,4.75,17.5,172.0,128.82,99.49
2018,7,27,10,0,6.0,189.0,4.8,17.6,194.0,144.92,112.17
2018,7,27,10,15,7.5,202.5,4.8,17.65,209.0,156.39,121.17
2018,7,27,10,30,9.0,216.0,4.8,17.7,224.0,168.16,130.41
2018,7,27,10,45,9.5,217.0,4.85,17.75,225.5,170.45,132.13
2018,7,27,11,0,10.0,218.0,4.9,17.8,227.0,172.74,133.88
2018,7,27,11,15,11.0,233.5,4.9,17.85,243.5,186.37,144.62
2018,7,27,11,30,12.0,249.0,4.9,17.9,260.0,200.27,155.54
2018,7,27,11,45,14.0,270.0,4.95,17.9,283.0,219.4,170.62
2018,7,27,12,0,16.0,291.0,5.0,17.9,306.0,238.98,186.01
2018,7,27,12,15,17.5,307.0,5.05,17.9,323.5,254.64,198.3
2018,7,27,12,30,19.0,323.0,5.1,17.9,341.0,270.6,210.83
2018,7,27,12,45,22.5,339.0,5.15,17.9,360.0,288.52,224.96
2018,7,27,13,0,26.0,355.0,5.2,17.9,379.0,321.45,250.7
2018,7,27,13,15,27.5,354.5,5.2,17.85,379.5,326.04,254.47
2018,7,27,13,30,29.0,354.0,5.2,17.8,380.0,330.48,258.22
2018,7,27,13,45,175.0,301.5,5.2,17.8,455.0,453.94,358.66
2018,7,27,14,0,321.0,249.0,5.2,17.8,530.0,565.1,447.66
2018,7,27,14,15,613.0,175.0,5.2,17.75,689.0,778.99,613.95
2018,7,27,14,30,905.0,101.0,5.2,17.7,848.0,962.24,746.11
2018,7,27,14,45,898.0,99.0,5.15,17.65,814.0,955.11,740.93
2018,7,27,15,0,891.0,97.0,5.1,17.6,780.0,944.17,734.34
2018,7,27,15,15,880.5,95.0,5.1,17.6,740.0,926.27,723.15
2018,7,27,15,30,870.0,93.0,5.1,17.6,700.0,904.88,709.54
2018,7,27,15,45,855.0,91.5,5.1,17.3,655.0,876.71,691.85
2018,7,27,16,0,840.0,90.0,5.1,17.0,610.0,845.61,671.94
2018,7,27,16,15,820.5,87.0,5.05,16.85,561.0,815.54,651.96
2018,7,27,16,30,801.0,84.0,5.0,16.7,512.0,773.48,622.84
2018,7,27,16,45,775.5,81.0,5.0,16.55,461.5,724.76,588.51
2018,7,27,17,0,750.0,78.0,5.0,16.4,411.0,674.8,552.57
2018,7,27,17,15,714.5,73.5,5.0,16.2,359.0,615.12,508.17
2018,7,27,17,30,679.0,69.0,5.0,16.0,307.0,558.89,463.69
2018,7,27,17,45,628.5,64.5,5.05,15.8,256.5,491.34,408.6
2018,7,27,18,0,578.0,60.0,5.1,15.6,206.0,426.46,353.63
2018,7,27,18,15,502.5,53.0,5.1,15.45,159.0,348.73,286.06
2018,7,27,18,30,427.0,46.0,5.1,15.3,112.0,277.17,221.84
2018,7,27,18,45,302.0,34.5,5.1,15.15,73.0,187.79,140.47
2018,7,27,19,0,177.0,23.0,5.1,15.0,34.0,103.47,18.3
2018,7,27,19,15,88.5,11.5,5.1,14.95,17.0,36.03,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.05,14.75,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.95,14.7,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,14.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,28,5,15,0.0,1.5,4.25,14.6,1.5,1.18,0.0
2018,7,28,5,30,0.0,3.0,4.3,14.8,3.0,2.27,0.0
2018,7,28,5,45,0.0,6.0,4.3,14.95,6.0,4.54,0.0
2018,7,28,6,0,0.0,9.0,4.3,15.1,9.0,6.82,0.27
2018,7,28,6,15,0.0,13.5,4.15,15.25,13.5,10.24,3.41
2018,7,28,6,30,0.0,18.0,4.0,15.4,18.0,13.68,6.55
2018,7,28,6,45,0.0,34.0,3.85,15.55,34.0,25.93,17.53
2018,7,28,7,0,0.0,50.0,3.7,15.7,50.0,38.24,28.48
2018,7,28,7,15,0.0,67.0,3.55,15.8,67.0,51.38,40.04
2018,7,28,7,30,0.0,84.0,3.4,15.9,84.0,64.25,51.22
2018,7,28,7,45,0.0,91.5,3.3,16.0,91.5,69.91,55.97
2018,7,28,8,0,0.0,99.0,3.2,16.1,99.0,75.54,60.65
2018,7,28,8,15,0.0,112.5,3.1,16.25,112.5,85.35,68.89
2018,7,28,8,30,0.0,126.0,3.0,16.4,126.0,95.07,76.98
2018,7,28,8,45,0.5,143.5,2.95,16.55,144.0,107.46,87.29
2018,7,28,9,0,1.0,161.0,2.9,16.7,162.0,120.22,93.44
2018,7,28,9,15,2.5,168.5,2.9,16.85,170.5,126.52,98.17
2018,7,28,9,30,4.0,176.0,2.9,17.0,179.0,133.03,103.07
2018,7,28,9,45,6.5,196.5,2.9,17.15,201.5,149.27,115.76
2018,7,28,10,0,9.0,217.0,2.9,17.3,224.0,166.02,128.81
2018,7,28,10,15,12.5,247.0,3.0,17.45,257.5,190.51,147.95
2018,7,28,10,30,16.0,277.0,3.1,17.6,291.0,215.77,167.59
2018,7,28,10,45,18.0,296.0,3.15,17.75,312.0,233.06,180.89
2018,7,28,11,0,20.0,315.0,3.2,17.9,333.0,250.82,194.54
2018,7,28,11,15,23.0,328.5,3.3,18.0,349.5,267.57,207.44
2018,7,28,11,30,26.0,342.0,3.4,18.1,366.0,284.52,220.48
2018,7,28,11,45,32.0,369.0,3.5,18.15,399.0,314.78,243.78
2018,7,28,12,0,38.0,396.0,3.6,18.2,432.0,346.34,267.93
2018,7,28,12,15,38.5,396.0,3.7,18.25,432.5,352.59,272.72
2018,7,28,12,30,39.0,396.0,3.8,18.3,433.0,358.59,277.42
2018,7,28,12,45,43.5,401.0,3.9,18.35,442.0,371.97,287.85
2018,7,28,13,0,48.0,406.0,4.0,18.4,451.0,385.47,298.38
2018,7,28,13,15,45.0,394.5,4.1,18.4,436.0,377.58,292.63
2018,7,28,13,30,42.0,383.0,4.2,18.4,421.0,368.92,286.37
2018,7,28,13,45,169.5,332.5,4.3,18.35,481.0,461.56,361.76
2018,7,28,14,0,297.0,282.0,4.4,18.3,541.0,555.05,436.42
2018,7,28,14,15,560.0,214.0,4.45,18.25,682.5,769.78,600.91
2018,7,28,14,30,823.0,146.0,4.5,18.2,824.0,945.94,728.17
2018,7,28,14,45,822.5,138.5,4.5,18.1,792.0,939.8,724.08
2018,7,28,15,0,822.0,131.0,4.5,18.0,760.0,929.79,718.71
2018,7,28,15,15,808.5,129.0,4.5,18.0,720.0,909.76,706.11
2018,7,28,15,30,795.0,127.0,4.5,18.0,680.0,886.42,691.24
2018,7,28,15,45,784.5,121.0,4.5,17.8,636.5,858.41,673.56
2018,7,28,16,0,774.0,115.0,4.5,17.6,593.0,827.35,653.57
2018,7,28,16,15,545.0,147.0,4.5,17.4,470.0,654.7,526.67
2018,7,28,16,30,316.0,179.0,4.5,17.2,347.0,455.89,371.65
2018,7,28,16,45,339.0,163.5,4.45,17.05,327.5,448.55,368.17
2018,7,28,17,0,362.0,148.0,4.4,16.9,308.0,456.87,375.77
2018,7,28,17,15,354.0,131.0,4.45,16.65,271.0,418.75,346.3
2018,7,28,17,30,346.0,114.0,4.5,16.4,234.0,379.91,315.51
2018,7,28,17,45,360.5,97.0,4.5,16.2,204.0,354.6,294.75
2018,7,28,18,0,375.0,80.0,4.5,16.0,174.0,326.77,270.55
2018,7,28,18,15,350.0,66.0,4.45,15.85,138.0,279.19,228.28
2018,7,28,18,30,325.0,52.0,4.4,15.7,102.0,233.57,186.1
2018,7,28,18,45,223.0,37.0,4.4,15.5,65.5,156.97,116.04
2018,7,28,19,0,121.0,22.0,4.4,15.3,29.0,81.69,4.06
2018,7,28,19,15,60.5,11.0,4.35,15.2,14.5,27.16,0.0
2018,7,28,19,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,5,15,10.0,5.5,3.8,14.8,6.0,4.33,0.0
2018,7,29,5,30,20.0,11.0,3.8,14.9,12.0,8.74,0.0
2018,7,29,5,45,10.0,24.5,3.8,15.0,25.0,18.87,9.36
2018,7,29,6,0,0.0,38.0,3.8,15.1,38.0,28.71,19.25
2018,7,29,6,15,2.0,58.0,3.8,15.25,58.5,43.06,32.35
2018,7,29,6,30,4.0,78.0,3.8,15.4,79.0,57.26,45.23
2018,7,29,6,45,5.5,93.0,3.75,15.5,94.5,68.19,55.04
2018,7,29,7,0,7.0,108.0,3.7,15.6,110.0,79.06,64.61
2018,7,29,7,15,20.0,133.0,3.65,15.7,141.0,96.36,79.62
2018,7,29,7,30,33.0,158.0,3.6,15.8,172.0,109.69,90.96
2018,7,29,7,45,44.5,181.5,3.55,15.9,203.0,124.4,103.35
2018,7,29,8,0,56.0,205.0,3.5,16.0,234.0,138.81,115.32
2018,7,29,8,15,61.5,229.0,3.45,16.05,264.0,153.01,127.02
2018,7,29,8,30,67.0,253.0,3.4,16.1,294.0,166.85,138.3
2018,7,29,8,45,95.5,280.0,3.35,16.15,343.0,182.41,150.95
2018,7,29,9,0,124.0,307.0,3.3,16.2,392.0,200.11,154.24
2018,7,29,9,15,116.5,324.5,3.3,16.2,408.5,223.64,171.32
2018,7,29,9,30,109.0,342.0,3.3,16.2,425.0,246.49,189.35
2018,7,29,9,45,124.0,364.0,3.3,16.25,462.5,277.24,213.2
2018,7,29,10,0,139.0,386.0,3.3,16.3,500.0,310.3,239.11
2018,7,29,10,15,129.0,400.0,3.3,16.35,508.5,331.09,256.09
2018,7,29,10,30,119.0,414.0,3.3,16.4,517.0,350.84,271.98
2018,7,29,10,45,120.0,423.5,3.3,16.4,530.0,372.05,288.7
2018,7,29,11,0,121.0,433.0,3.3,16.4,543.0,393.3,305.29
2018,7,29,11,15,96.5,431.0,3.35,16.45,519.5,388.37,301.68
2018,7,29,11,30,72.0,429.0,3.4,16.5,496.0,381.31,296.25
2018,7,29,11,45,63.0,425.5,3.45,16.5,484.5,380.98,296.09
2018,7,29,12,0,54.0,422.0,3.5,16.5,473.0,379.38,294.87
2018,7,29,12,15,53.0,407.5,3.6,16.5,457.5,373.58,290.73
2018,7,29,12,30,52.0,393.0,3.7,16.5,442.0,366.81,285.86
2018,7,29,12,45,55.5,385.0,3.8,16.55,437.0,368.48,287.51
2018,7,29,13,0,59.0,377.0,3.9,16.6,432.0,369.71,288.84
2018,7,29,13,15,55.0,374.0,3.95,16.6,424.5,368.37,287.98
2018,7,29,13,30,51.0,371.0,4.0,16.6,417.0,366.46,286.69
2018,7,29,13,45,45.5,355.5,4.05,16.6,396.0,351.09,275.1
2018,7,29,14,0,40.0,340.0,4.1,16.6,375.0,334.94,262.89
2018,7,29,14,15,40.5,337.5,4.15,16.6,372.0,336.12,264.29
2018,7,29,14,30,41.0,335.0,4.2,16.6,369.0,337.18,265.58
2018,7,29,14,45,31.0,297.0,4.2,16.65,322.0,293.51,231.67
2018,7,29,15,0,21.0,259.0,4.2,16.7,275.0,231.92,183.27
2018,7,29,15,15,58.5,243.5,4.2,16.7,285.0,270.71,216.15
2018,7,29,15,30,96.0,228.0,4.2,16.7,295.0,310.05,249.09
2018,7,29,15,45,101.5,224.5,4.4,16.55,291.0,311.78,251.45
2018,7,29,16,0,107.0,221.0,4.6,16.4,287.0,313.03,253.56
2018,7,29,16,15,74.5,204.5,4.7,16.25,248.5,249.48,202.43
2018,7,29,16,30,42.0,188.0,4.8,16.1,210.0,206.22,166.97
2018,7,29,16,45,187.5,165.0,4.85,15.95,249.5,331.63,274.04
2018,7,29,17,0,333.0,142.0,4.9,15.8,289.0,429.43,356.42
2018,7,29,17,15,358.0,124.0,4.95,15.6,263.5,414.75,345.61
2018,7,29,17,30,383.0,106.0,5.0,15.4,238.0,396.59,331.63
2018,7,29,17,45,317.0,85.0,5.0,15.2,182.0,314.3,263.07
2018,7,29,18,0,251.0,64.0,5.0,15.0,126.0,236.59,196.87
2018,7,29,18,15,255.5,56.0,4.85,14.9,106.5,217.84,178.72
2018,7,29,18,30,260.0,48.0,4.7,14.8,87.0,198.47,158.38
2018,7,29,18,45,174.0,34.0,4.55,14.7,56.0,133.09,97.47
2018,7,29,19,0,88.0,20.0,4.4,14.6,25.0,66.82,0.0
2018,7,29,19,15,44.0,10.0,4.35,14.6,12.5,21.37,0.0
2018,7,29,19,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,5,15,68.5,9.5,4.0,14.55,12.5,7.47,0.0
2018,7,30,5,30,137.0,19.0,4.1,14.7,25.0,14.45,0.0
2018,7,30,5,45,242.0,31.0,4.15,14.85,58.5,23.69,12.96
2018,7,30,6,0,347.0,43.0,4.2,15.0,92.0,35.07,24.71
2018,7,30,6,15,246.0,36.5,4.15,15.2,78.0,28.48,19.5
2018,7,30,6,30,145.0,30.0,4.1,15.4,64.0,22.5,14.4
2018,7,30,6,45,72.5,41.5,4.05,15.55,58.5,31.0,22.05
2018,7,30,7,0,0.0,53.0,4.0,15.7,53.0,40.56,30.53
2018,7,30,7,15,0.0,72.0,3.9,15.85,72.0,55.26,43.46
2018,7,30,7,30,0.0,91.0,3.8,16.0,91.0,69.13,55.5
2018,7,30,7,45,0.0,110.0,3.65,16.15,110.0,82.76,67.17
2018,7,30,8,0,0.0,129.0,3.5,16.3,129.0,96.21,78.55
2018,7,30,8,15,4.0,157.5,3.45,16.4,160.0,115.86,95.15
2018,7,30,8,30,8.0,186.0,3.4,16.5,191.0,135.1,111.21
2018,7,30,8,45,11.0,205.5,3.3,16.65,213.0,148.33,122.0
2018,7,30,9,0,14.0,225.0,3.2,16.8,235.0,163.48,127.98
2018,7,30,9,15,13.5,231.0,3.25,16.9,241.0,170.33,132.94
2018,7,30,9,30,13.0,237.0,3.3,17.0,247.0,176.96,137.93
2018,7,30,9,45,16.0,260.0,3.3,17.1,273.0,195.99,152.7
2018,7,30,10,0,19.0,283.0,3.3,17.2,299.0,215.71,167.98
2018,7,30,10,15,22.5,304.5,3.35,17.3,324.0,235.25,183.08
2018,7,30,10,30,26.0,326.0,3.4,17.4,349.0,252.64,196.49
2018,7,30,10,45,27.5,337.0,3.45,17.5,361.5,266.56,207.2
2018,7,30,11,0,29.0,348.0,3.5,17.6,374.0,280.85,218.17
2018,7,30,11,15,30.5,359.0,3.55,17.65,387.0,295.5,229.44
2018,7,30,11,30,32.0,370.0,3.6,17.7,400.0,310.52,240.96
2018,7,30,11,45,43.0,392.0,3.65,17.75,432.5,341.14,264.56
2018,7,30,12,0,54.0,414.0,3.7,17.8,465.0,373.3,289.21
2018,7,30,12,15,57.5,420.5,3.75,17.8,475.0,388.24,300.67
2018,7,30,12,30,61.0,427.0,3.8,17.8,485.0,403.34,312.31
2018,7,30,12,45,53.0,414.0,3.9,17.85,464.0,391.95,303.7
2018,7,30,13,0,45.0,401.0,4.0,17.9,443.0,379.28,294.16
2018,7,30,13,15,45.5,395.0,4.05,17.85,437.0,379.29,294.58
2018,7,30,13,30,46.0,389.0,4.1,17.8,431.0,378.85,294.66
2018,7,30,13,45,184.0,335.5,4.15,17.8,496.5,479.01,375.86
2018,7,30,14,0,322.0,282.0,4.2,17.8,562.0,601.03,471.17
2018,7,30,14,15,467.5,244.5,4.2,17.75,636.0,707.48,553.41
2018,7,30,14,30,613.0,207.0,4.2,17.7,710.0,821.08,638.96
2018,7,30,14,45,600.5,199.0,4.25,17.65,674.5,803.88,627.28
2018,7,30,15,0,588.0,191.0,4.3,17.6,639.0,783.66,614.27
2018,7,30,15,15,700.0,151.0,4.3,17.6,656.0,842.33,658.74
2018,7,30,15,30,812.0,111.0,4.3,17.6,673.0,887.87,692.55
2018,7,30,15,45,789.5,111.0,4.35,17.35,627.5,855.19,671.51
2018,7,30,16,0,767.0,111.0,4.4,17.1,582.0,819.9,648.94
2018,7,30,16,15,736.5,110.5,4.45,16.9,532.5,779.69,622.29
2018,7,30,16,30,706.0,110.0,4.5,16.7,483.0,733.64,590.83
2018,7,30,16,45,667.5,107.0,4.55,16.5,431.5,677.3,550.89
2018,7,30,17,0,629.0,104.0,4.6,16.3,380.0,620.84,509.38
2018,7,30,17,15,583.0,99.0,4.6,16.05,329.0,557.13,460.27
2018,7,30,17,30,537.0,94.0,4.6,15.8,278.0,494.77,410.76
2018,7,30,17,45,471.0,86.5,4.6,15.55,228.0,413.4,344.28
2018,7,30,18,0,405.0,79.0,4.6,15.3,178.0,344.56,285.9
2018,7,30,18,15,332.5,66.0,4.55,15.2,134.5,271.45,222.3
2018,7,30,18,30,260.0,53.0,4.5,15.1,91.0,205.39,163.42
2018,7,30,18,45,171.5,36.5,4.5,14.95,57.5,136.2,98.86
2018,7,30,19,0,83.0,20.0,4.5,14.8,24.0,58.63,0.0
2018,7,30,19,15,41.5,10.0,4.5,14.75,12.0,20.65,0.0
2018,7,30,19,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
