Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,23,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,5,15,50.0,9.5,3.6,14.3,11.5,7.47,0.0
2018,7,31,5,30,100.0,19.0,3.6,14.5,23.0,14.95,0.0
2018,7,31,5,45,191.5,33.5,3.6,14.7,55.0,25.28,13.91
2018,7,31,6,0,283.0,48.0,3.6,14.9,87.0,36.19,25.64
2018,7,31,6,15,202.5,41.5,3.5,15.05,75.5,31.12,21.84
2018,7,31,6,30,122.0,35.0,3.4,15.2,64.0,25.74,17.3
2018,7,31,6,45,155.5,54.5,3.35,15.4,100.5,40.96,30.93
2018,7,31,7,0,189.0,74.0,3.3,15.6,137.0,54.45,42.88
2018,7,31,7,15,189.0,82.0,3.25,15.7,154.0,59.61,47.34
2018,7,31,7,30,189.0,90.0,3.2,15.8,171.0,64.56,51.53
2018,7,31,7,45,94.5,98.5,3.1,15.95,139.0,72.22,58.03
2018,7,31,8,0,0.0,107.0,3.0,16.1,107.0,81.12,65.52
2018,7,31,8,15,0.0,114.0,2.95,16.25,114.0,86.36,69.78
2018,7,31,8,30,0.0,121.0,2.9,16.4,121.0,91.55,73.98
2018,7,31,8,45,0.0,136.0,2.85,16.55,136.0,102.25,82.87
2018,7,31,9,0,0.0,151.0,2.8,16.7,151.0,113.25,87.83
2018,7,31,9,15,2.0,165.5,2.8,16.8,167.0,124.37,96.49
2018,7,31,9,30,4.0,180.0,2.8,16.9,183.0,135.88,105.42
2018,7,31,9,45,6.5,200.5,2.75,17.05,205.5,152.16,118.12
2018,7,31,10,0,9.0,221.0,2.7,17.2,228.0,168.96,131.19
2018,7,31,10,15,10.0,231.5,2.8,17.3,240.0,178.52,138.58
2018,7,31,10,30,11.0,242.0,2.9,17.4,252.0,188.28,146.14
2018,7,31,10,45,10.5,236.0,2.95,17.5,245.5,185.25,143.62
2018,7,31,11,0,10.0,230.0,3.0,17.6,239.0,181.96,140.92
2018,7,31,11,15,11.5,247.0,3.1,17.65,257.5,197.15,152.85
2018,7,31,11,30,13.0,264.0,3.2,17.7,276.0,212.7,165.0
2018,7,31,11,45,15.5,291.0,3.3,17.75,305.5,237.09,184.03
2018,7,31,12,0,18.0,318.0,3.4,17.8,335.0,262.11,203.45
2018,7,31,12,15,18.5,318.0,3.5,17.8,335.5,264.62,205.43
2018,7,31,12,30,19.0,318.0,3.6,17.8,336.0,267.04,207.43
2018,7,31,12,45,18.0,309.5,3.75,17.75,326.5,261.15,203.03
2018,7,31,13,0,17.0,301.0,3.9,17.7,317.0,254.94,198.41
2018,7,31,13,15,16.5,297.5,4.0,17.65,312.5,253.05,197.16
2018,7,31,13,30,16.0,294.0,4.1,17.6,308.0,251.0,195.79
2018,7,31,13,45,153.0,263.0,4.25,17.55,396.0,399.58,316.19
2018,7,31,14,0,290.0,232.0,4.4,17.5,484.0,523.41,414.79
2018,7,31,14,15,561.5,180.0,4.45,17.45,647.0,741.61,583.66
2018,7,31,14,30,833.0,128.0,4.5,17.4,810.0,928.39,718.49
2018,7,31,14,45,828.0,123.0,4.6,17.3,776.5,933.9,723.32
2018,7,31,15,0,823.0,118.0,4.7,17.2,743.0,921.92,717.19
2018,7,31,15,15,810.5,115.5,4.7,17.2,703.5,902.07,704.6
2018,7,31,15,30,798.0,113.0,4.7,17.2,664.0,878.9,689.71
2018,7,31,15,45,785.5,108.5,4.75,16.95,620.5,850.39,671.93
2018,7,31,16,0,773.0,104.0,4.8,16.7,577.0,818.95,651.85
2018,7,31,16,15,753.5,100.0,4.8,16.5,530.0,779.39,625.1
2018,7,31,16,30,734.0,96.0,4.8,16.3,483.0,737.75,596.44
2018,7,31,16,45,706.0,92.0,4.8,16.1,433.0,691.46,563.73
2018,7,31,17,0,678.0,88.0,4.8,15.9,383.0,640.64,526.84
2018,7,31,17,15,641.5,82.5,4.75,15.7,333.0,581.52,481.61
2018,7,31,17,30,605.0,77.0,4.7,15.5,283.0,523.11,435.08
2018,7,31,17,45,555.0,70.0,4.65,15.3,234.5,455.61,379.57
2018,7,31,18,0,505.0,63.0,4.6,15.1,186.0,390.95,324.48
2018,7,31,18,15,432.0,54.0,4.55,14.95,141.5,315.33,258.5
2018,7,31,18,30,359.0,45.0,4.5,14.8,97.0,245.96,196.07
2018,7,31,18,45,251.0,33.0,4.45,14.7,62.5,165.71,119.71
2018,7,31,19,0,143.0,21.0,4.4,14.6,28.0,87.77,0.0
2018,7,31,19,15,71.5,10.5,4.4,14.55,14.0,30.35,0.0
2018,7,31,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,1,5,15,69.5,9.0,3.6,14.4,12.0,7.08,0.0
2018,8,1,5,30,139.0,18.0,3.6,14.6,24.0,14.16,0.0
2018,8,1,5,45,249.5,29.5,3.6,14.75,57.0,24.22,12.74
2018,8,1,6,0,360.0,41.0,3.6,14.9,90.0,33.57,23.33
2018,8,1,6,15,341.5,43.0,3.5,15.1,105.0,34.34,24.64
2018,8,1,6,30,323.0,45.0,3.4,15.3,120.0,35.14,25.63
2018,8,1,6,45,161.5,55.0,3.3,15.5,92.5,41.37,31.28
2018,8,1,7,0,0.0,65.0,3.2,15.7,65.0,49.84,38.78
2018,8,1,7,15,0.0,75.5,3.1,15.85,75.5,57.77,45.69
2018,8,1,7,30,0.0,86.0,3.0,16.0,86.0,65.59,52.4
2018,8,1,7,45,0.0,92.5,2.9,16.2,92.5,70.56,56.52
2018,8,1,8,0,0.0,99.0,2.8,16.4,99.0,75.49,60.56
2018,8,1,8,15,0.0,112.0,2.8,16.55,112.0,84.95,68.49
2018,8,1,8,30,0.0,125.0,2.8,16.7,125.0,94.32,76.28
2018,8,1,8,45,1.0,143.0,2.85,16.9,143.5,107.07,86.88
2018,8,1,9,0,2.0,161.0,2.9,17.1,162.0,120.28,93.36
2018,8,1,9,15,4.0,178.5,3.0,17.2,181.5,133.67,103.79
2018,8,1,9,30,6.0,196.0,3.1,17.3,201.0,147.49,114.54
2018,8,1,9,45,8.5,217.5,3.25,17.45,224.5,164.68,127.95
2018,8,1,10,0,11.0,239.0,3.4,17.6,248.0,182.43,141.77
2018,8,1,10,15,15.0,268.0,3.5,17.65,280.5,206.68,160.71
2018,8,1,10,30,19.0,297.0,3.6,17.7,313.0,231.81,180.26
2018,8,1,10,45,18.5,298.0,3.75,17.8,314.0,235.1,182.71
2018,8,1,11,0,18.0,299.0,3.9,17.9,315.0,238.19,185.05
2018,8,1,11,15,18.0,304.0,4.0,17.9,320.5,244.43,189.91
2018,8,1,11,30,18.0,309.0,4.1,17.9,326.0,250.65,194.75
2018,8,1,11,45,19.0,318.0,4.2,17.95,336.0,260.65,202.54
2018,8,1,12,0,20.0,327.0,4.3,18.0,346.0,270.81,210.46
2018,8,1,12,15,20.0,329.0,4.4,18.0,348.0,274.71,213.57
2018,8,1,12,30,20.0,331.0,4.5,18.0,350.0,278.52,216.64
2018,8,1,12,45,20.0,325.5,4.55,18.05,344.5,276.07,214.83
2018,8,1,13,0,20.0,320.0,4.6,18.1,339.0,273.39,212.88
2018,8,1,13,15,21.5,324.0,4.6,18.05,344.0,279.81,218.12
2018,8,1,13,30,23.0,328.0,4.6,18.0,349.0,286.3,223.43
2018,8,1,13,45,172.5,291.5,4.65,18.0,441.5,445.74,351.7
2018,8,1,14,0,322.0,255.0,4.7,18.0,534.0,577.06,455.26
2018,8,1,14,15,611.0,174.5,4.7,17.9,682.0,784.01,615.09
2018,8,1,14,30,900.0,94.0,4.7,17.8,830.0,959.17,740.33
2018,8,1,14,45,892.5,92.5,4.75,17.7,795.5,951.84,735.87
2018,8,1,15,0,885.0,91.0,4.8,17.6,761.0,940.71,730.1
2018,8,1,15,15,873.5,89.0,4.8,17.6,720.5,921.63,718.14
2018,8,1,15,30,862.0,87.0,4.8,17.6,680.0,899.09,703.81
2018,8,1,15,45,847.5,85.0,4.85,17.3,635.5,870.59,686.3
2018,8,1,16,0,833.0,83.0,4.9,17.0,591.0,839.16,666.52
2018,8,1,16,15,813.0,80.5,4.9,16.8,542.5,799.77,640.06
2018,8,1,16,30,793.0,78.0,4.9,16.6,494.0,766.89,618.18
2018,8,1,16,45,767.0,75.0,4.95,16.45,443.5,717.66,583.59
2018,8,1,17,0,741.0,72.0,5.0,16.3,393.0,667.29,547.41
2018,8,1,17,15,703.0,68.5,5.0,16.05,341.5,606.93,502.43
2018,8,1,17,30,665.0,65.0,5.0,15.8,290.0,547.11,455.31
2018,8,1,17,45,610.0,60.5,5.05,15.5,239.5,479.94,400.19
2018,8,1,18,0,555.0,56.0,5.1,15.2,189.0,412.97,343.16
2018,8,1,18,15,474.0,49.0,5.05,15.05,143.5,332.99,273.18
2018,8,1,18,30,393.0,42.0,5.0,14.9,98.0,259.94,207.16
2018,8,1,18,45,268.5,30.5,5.0,14.7,62.0,172.24,122.97
2018,8,1,19,0,144.0,19.0,5.0,14.5,26.0,85.31,0.0
2018,8,1,19,15,72.0,9.5,5.0,14.45,13.0,29.79,0.0
2018,8,1,19,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,14.2,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.8,14.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.75,14.1,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.95,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.55,13.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.55,13.7,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,2,5,15,69.0,9.0,4.2,13.9,11.5,0.0,0.0
2018,8,2,5,30,138.0,18.0,4.3,14.1,23.0,14.16,0.0
2018,8,2,5,45,254.5,29.5,4.4,14.25,56.5,24.29,12.4
2018,8,2,6,0,371.0,41.0,4.5,14.4,90.0,33.67,23.41
2018,8,2,6,15,352.0,37.5,4.5,14.55,100.5,30.15,20.98
2018,8,2,6,30,333.0,34.0,4.5,14.7,111.0,27.09,18.52
2018,8,2,6,45,166.5,39.0,4.45,14.9,77.5,28.81,20.14
2018,8,2,7,0,0.0,44.0,4.4,15.1,44.0,33.62,24.43
2018,8,2,7,15,0.0,54.5,4.4,15.25,54.5,41.72,31.57
2018,8,2,7,30,0.0,65.0,4.4,15.4,65.0,49.84,38.64
2018,8,2,7,45,0.0,74.0,4.45,15.6,74.0,56.82,44.62
2018,8,2,8,0,0.0,83.0,4.5,15.8,83.0,63.83,50.55
2018,8,2,8,15,0.0,93.0,4.55,15.95,93.0,71.45,56.98
2018,8,2,8,30,0.0,103.0,4.6,16.1,103.0,78.82,63.14
2018,8,2,8,45,0.0,115.5,4.65,16.25,115.5,87.9,70.73
2018,8,2,9,0,0.0,128.0,4.7,16.4,128.0,97.12,74.85
2018,8,2,9,15,1.5,148.5,4.7,16.55,149.5,112.35,86.99
2018,8,2,9,30,3.0,169.0,4.7,16.7,171.0,127.92,99.32
2018,8,2,9,45,7.5,203.5,4.75,16.8,209.5,154.59,120.46
2018,8,2,10,0,12.0,238.0,4.8,16.9,248.0,182.1,142.17
2018,8,2,10,15,16.0,269.5,4.8,16.95,283.0,208.2,162.71
2018,8,2,10,30,20.0,301.0,4.8,17.0,318.0,235.22,183.88
2018,8,2,10,45,23.5,320.5,4.85,17.1,341.0,253.42,198.03
2018,8,2,11,0,27.0,340.0,4.9,17.2,364.0,274.63,214.53
2018,8,2,11,15,34.0,365.0,4.9,17.25,396.0,302.99,236.59
2018,8,2,11,30,41.0,390.0,4.9,17.3,428.0,332.79,259.65
2018,8,2,11,45,50.0,407.0,4.9,17.3,453.5,359.0,279.98
2018,8,2,12,0,59.0,424.0,4.9,17.3,479.0,386.39,301.17
2018,8,2,12,15,77.5,437.0,4.95,17.35,509.5,418.84,326.43
2018,8,2,12,30,96.0,450.0,5.0,17.4,540.0,452.76,352.74
2018,8,2,12,45,170.0,442.0,5.0,17.4,600.0,530.16,413.24
2018,8,2,13,0,244.0,434.0,5.0,17.4,660.0,613.02,476.91
2018,8,2,13,15,413.5,362.0,5.0,17.4,738.0,726.73,565.34
2018,8,2,13,30,583.0,290.0,5.0,17.4,816.0,832.93,646.78
2018,8,2,13,45,724.5,209.5,5.0,17.4,847.0,905.87,702.9
2018,8,2,14,0,866.0,129.0,5.0,17.4,878.0,949.21,733.96
2018,8,2,14,15,892.0,111.0,5.0,17.35,860.0,965.52,746.26
2018,8,2,14,30,918.0,93.0,5.0,17.3,842.0,977.0,755.48
2018,8,2,14,45,910.5,91.5,4.95,17.25,807.0,969.6,751.2
2018,8,2,15,0,903.0,90.0,4.9,17.2,772.0,958.32,744.45
2018,8,2,15,15,891.5,88.5,4.9,17.2,731.5,939.57,732.76
2018,8,2,15,30,880.0,87.0,4.9,17.2,691.0,917.29,718.65
2018,8,2,15,45,864.0,85.5,4.9,17.0,645.0,887.64,699.79
2018,8,2,16,0,848.0,84.0,4.9,16.8,599.0,855.06,678.7
2018,8,2,16,15,827.0,81.5,4.95,16.65,549.5,814.38,651.58
2018,8,2,16,30,806.0,79.0,5.0,16.5,500.0,780.28,629.0
2018,8,2,16,45,778.0,76.5,5.05,16.35,448.5,729.53,593.34
2018,8,2,17,0,750.0,74.0,5.1,16.2,397.0,677.72,556.1
2018,8,2,17,15,711.0,71.0,5.2,15.95,345.0,616.69,510.95
2018,8,2,17,30,672.0,68.0,5.3,15.7,293.0,559.71,466.15
2018,8,2,17,45,612.5,63.5,5.35,15.5,241.5,486.15,405.64
2018,8,2,18,0,553.0,59.0,5.4,15.3,190.0,416.09,345.81
2018,8,2,18,15,467.0,51.5,5.3,15.1,143.5,332.62,272.82
2018,8,2,18,30,381.0,44.0,5.2,14.9,97.0,256.42,204.09
2018,8,2,18,45,254.0,31.5,5.1,14.75,61.0,167.1,117.21
2018,8,2,19,0,127.0,19.0,5.0,14.6,25.0,61.3,0.0
2018,8,2,19,15,63.5,9.5,4.85,14.55,12.5,27.21,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.6,14.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,3,5,15,21.5,6.0,3.9,14.0,7.0,0.0,0.0
2018,8,3,5,30,43.0,12.0,4.0,14.2,14.0,9.44,0.0
2018,8,3,5,45,93.0,29.5,4.1,14.45,40.0,22.04,10.28
2018,8,3,6,0,143.0,47.0,4.2,14.7,66.0,34.7,24.21
2018,8,3,6,15,147.0,54.5,4.05,14.85,81.5,40.35,29.9
2018,8,3,6,30,151.0,62.0,3.9,15.0,97.0,45.76,35.06
2018,8,3,6,45,75.5,65.0,3.8,15.2,82.5,48.9,37.99
2018,8,3,7,0,0.0,68.0,3.7,15.4,68.0,51.97,40.72
2018,8,3,7,15,0.0,81.5,3.5,15.55,81.5,61.93,49.44
2018,8,3,7,30,0.0,95.0,3.3,15.7,95.0,71.82,57.96
2018,8,3,7,45,0.0,109.0,3.15,15.85,109.0,81.98,66.6
2018,8,3,8,0,0.0,123.0,3.0,16.0,123.0,92.06,75.08
2018,8,3,8,15,0.5,140.0,2.9,16.2,140.5,104.09,85.13
2018,8,3,8,30,1.0,157.0,2.8,16.4,158.0,115.99,94.96
2018,8,3,8,45,3.5,177.0,2.75,16.6,179.5,129.79,106.32
2018,8,3,9,0,6.0,197.0,2.7,16.8,201.0,144.75,113.13
2018,8,3,9,15,9.0,217.0,2.7,17.05,223.5,160.49,125.16
2018,8,3,9,30,12.0,237.0,2.7,17.3,246.0,176.86,137.68
2018,8,3,9,45,16.0,262.0,2.7,17.55,274.5,197.54,153.57
2018,8,3,10,0,20.0,287.0,2.7,17.8,303.0,219.07,170.06
2018,8,3,10,15,24.5,310.0,2.7,18.0,330.5,236.45,183.29
2018,8,3,10,30,29.0,333.0,2.7,18.2,358.0,259.72,201.08
2018,8,3,10,45,28.5,339.0,2.7,18.4,364.0,269.46,208.37
2018,8,3,11,0,28.0,345.0,2.7,18.6,370.0,279.14,215.61
2018,8,3,11,15,38.5,370.0,2.75,18.75,405.0,309.81,239.03
2018,8,3,11,30,49.0,395.0,2.8,18.9,440.0,342.24,263.62
2018,8,3,11,45,70.0,421.0,2.85,19.05,486.0,384.46,295.62
2018,8,3,12,0,91.0,447.0,2.9,19.2,532.0,429.23,329.24
2018,8,3,12,15,96.5,451.0,3.1,19.25,541.5,445.85,341.96
2018,8,3,12,30,102.0,455.0,3.3,19.3,551.0,462.52,354.86
2018,8,3,12,45,113.5,452.5,3.45,19.35,558.5,492.71,377.79
2018,8,3,13,0,125.0,450.0,3.6,19.4,566.0,510.24,391.42
2018,8,3,13,15,141.5,445.5,3.8,19.35,574.5,530.11,407.28
2018,8,3,13,30,158.0,441.0,4.0,19.3,583.0,549.71,423.0
2018,8,3,13,45,266.5,389.5,4.15,19.25,622.5,628.41,484.87
2018,8,3,14,0,375.0,338.0,4.3,19.2,662.0,707.81,546.35
2018,8,3,14,15,563.5,257.5,4.45,19.1,725.5,822.38,635.04
2018,8,3,14,30,752.0,177.0,4.6,19.0,789.0,928.88,714.79
2018,8,3,14,45,743.0,172.0,4.7,18.9,754.5,917.37,708.19
2018,8,3,15,0,734.0,167.0,4.8,18.8,720.0,902.36,699.95
2018,8,3,15,15,719.0,163.0,4.8,18.8,680.0,879.46,685.18
2018,8,3,15,30,704.0,159.0,4.8,18.8,640.0,853.51,668.26
2018,8,3,15,45,693.5,150.5,4.95,18.55,598.0,823.98,650.21
2018,8,3,16,0,683.0,142.0,5.1,18.3,556.0,791.67,629.82
2018,8,3,16,15,668.5,133.5,5.1,18.1,510.5,753.35,603.78
2018,8,3,16,30,654.0,125.0,5.1,17.9,465.0,712.92,575.8
2018,8,3,16,45,634.0,116.0,5.15,17.75,417.5,665.72,542.24
2018,8,3,17,0,614.0,107.0,5.2,17.6,370.0,617.34,506.43
2018,8,3,17,15,576.5,99.0,5.2,17.35,320.0,556.55,459.53
2018,8,3,17,30,539.0,91.0,5.2,17.1,270.0,496.63,411.89
2018,8,3,17,45,489.5,81.0,5.2,16.85,222.0,428.41,355.83
2018,8,3,18,0,440.0,71.0,5.2,16.6,174.0,358.75,296.81
2018,8,3,18,15,363.5,59.0,5.1,16.45,130.0,282.49,230.27
2018,8,3,18,30,287.0,47.0,5.0,16.3,86.0,213.79,168.59
2018,8,3,18,45,190.5,32.0,4.9,16.1,53.5,141.4,96.04
2018,8,3,19,0,94.0,17.0,4.8,15.9,21.0,47.76,0.0
2018,8,3,19,15,47.0,8.5,4.65,15.85,10.5,6.69,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,4,5,15,24.0,6.0,2.9,14.5,7.0,0.0,0.0
2018,8,4,5,30,48.0,12.0,3.0,14.7,14.0,9.44,0.0
2018,8,4,5,45,109.5,29.5,3.1,14.9,41.5,22.06,9.75
2018,8,4,6,0,171.0,47.0,3.2,15.1,69.0,34.8,24.2
2018,8,4,6,15,174.5,58.5,3.15,15.25,89.5,43.15,32.28
2018,8,4,6,30,178.0,70.0,3.1,15.4,110.0,51.24,39.83
2018,8,4,6,45,93.5,87.5,3.05,15.55,109.0,63.45,50.82
2018,8,4,7,0,9.0,105.0,3.0,15.7,108.0,76.84,62.63
2018,8,4,7,15,10.5,123.5,2.95,15.95,127.5,89.9,73.92
2018,8,4,7,30,12.0,142.0,2.9,16.2,147.0,102.87,84.94
2018,8,4,7,45,12.0,157.5,2.9,16.4,163.0,113.85,94.09
2018,8,4,8,0,12.0,173.0,2.9,16.6,179.0,124.75,103.05
2018,8,4,8,15,14.0,190.0,3.0,16.9,198.0,136.52,112.63
2018,8,4,8,30,16.0,207.0,3.1,17.2,217.0,148.18,122.03
2018,8,4,8,45,22.5,231.0,3.15,17.5,246.0,164.08,134.9
2018,8,4,9,0,29.0,255.0,3.2,17.8,275.0,174.16,135.55
2018,8,4,9,15,35.0,278.5,3.3,18.05,304.0,195.07,151.16
2018,8,4,9,30,41.0,302.0,3.4,18.3,333.0,217.31,168.03
2018,8,4,9,45,48.0,324.5,3.45,18.55,362.0,240.53,185.76
2018,8,4,10,0,55.0,347.0,3.5,18.8,391.0,265.14,204.63
2018,8,4,10,15,67.5,371.0,3.65,18.95,427.5,294.27,227.02
2018,8,4,10,30,80.0,395.0,3.8,19.1,464.0,325.47,251.0
2018,8,4,10,45,81.0,406.5,3.9,19.25,478.0,344.12,265.37
2018,8,4,11,0,82.0,418.0,4.0,19.4,492.0,362.94,279.79
2018,8,4,11,15,89.0,430.0,4.15,19.4,511.5,385.95,297.56
2018,8,4,11,30,96.0,442.0,4.3,19.4,531.0,409.75,315.92
2018,8,4,11,45,94.5,445.5,4.45,19.4,533.5,421.56,325.15
2018,8,4,12,0,93.0,449.0,4.6,19.4,536.0,432.92,334.06
2018,8,4,12,15,102.5,451.5,4.75,19.35,547.5,451.53,348.75
2018,8,4,12,30,112.0,454.0,4.9,19.3,559.0,483.04,373.03
2018,8,4,12,45,198.0,440.0,5.05,19.25,623.5,553.73,428.67
2018,8,4,13,0,284.0,426.0,5.2,19.2,688.0,642.95,497.26
2018,8,4,13,15,523.0,308.5,5.3,19.1,782.0,779.9,604.44
2018,8,4,13,30,762.0,191.0,5.4,19.0,876.0,900.29,696.82
2018,8,4,13,45,842.0,146.5,5.55,18.95,886.0,948.92,732.39
2018,8,4,14,0,922.0,102.0,5.7,18.9,896.0,979.42,755.59
2018,8,4,14,15,915.5,101.0,5.75,18.8,867.0,981.48,758.46
2018,8,4,14,30,909.0,100.0,5.8,18.7,838.0,979.56,758.81
2018,8,4,14,45,899.5,98.5,5.85,18.6,802.0,970.33,754.14
2018,8,4,15,0,890.0,97.0,5.9,18.5,766.0,957.27,746.87
2018,8,4,15,15,878.5,95.0,5.9,18.5,725.0,938.1,734.73
2018,8,4,15,30,867.0,93.0,5.9,18.5,684.0,915.44,720.14
2018,8,4,15,45,849.0,92.0,5.9,18.3,638.0,884.72,700.23
2018,8,4,16,0,831.0,91.0,5.9,18.1,592.0,861.3,685.63
2018,8,4,16,15,806.0,89.5,5.9,17.95,542.0,818.17,656.07
2018,8,4,16,30,781.0,88.0,5.9,17.8,492.0,773.07,624.71
2018,8,4,16,45,745.5,86.0,5.85,17.6,439.0,717.38,584.62
2018,8,4,17,0,710.0,84.0,5.8,17.4,386.0,665.06,546.36
2018,8,4,17,15,668.5,79.5,5.7,17.15,334.0,601.92,498.3
2018,8,4,17,30,627.0,75.0,5.6,16.9,282.0,539.78,448.54
2018,8,4,17,45,567.0,69.0,5.5,16.65,231.0,465.64,387.32
2018,8,4,18,0,507.0,63.0,5.4,16.4,180.0,395.11,327.02
2018,8,4,18,15,428.5,53.0,5.25,16.15,135.0,314.81,256.87
2018,8,4,18,30,350.0,43.0,5.1,15.9,90.0,241.45,190.61
2018,8,4,18,45,240.0,30.5,4.95,15.65,56.5,160.16,106.44
2018,8,4,19,0,130.0,18.0,4.8,15.4,23.0,61.83,0.0
2018,8,4,19,15,65.0,9.0,4.7,15.35,11.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,5,15,56.5,8.5,3.95,14.35,10.0,0.0,0.0
2018,8,5,5,30,113.0,17.0,4.1,14.6,20.0,13.38,0.0
2018,8,5,5,45,229.5,29.5,4.2,14.85,52.5,22.48,9.39
2018,8,5,6,0,346.0,42.0,4.3,15.1,85.0,34.52,23.87
2018,8,5,6,15,335.0,37.0,4.25,15.25,95.0,29.69,20.45
2018,8,5,6,30,324.0,32.0,4.2,15.4,105.0,25.56,17.08
2018,8,5,6,45,162.0,38.5,4.1,15.6,75.0,28.44,19.74
2018,8,5,7,0,0.0,45.0,4.0,15.8,45.0,34.39,25.04
2018,8,5,7,15,0.0,61.5,3.85,15.95,61.5,47.12,36.28
2018,8,5,7,30,0.0,78.0,3.7,16.1,78.0,59.86,47.38
2018,8,5,7,45,0.0,89.5,3.6,16.25,89.5,68.38,54.65
2018,8,5,8,0,0.0,101.0,3.5,16.4,101.0,76.84,61.78
2018,8,5,8,15,0.0,116.5,3.4,16.55,116.5,88.02,71.2
2018,8,5,8,30,0.0,132.0,3.3,16.7,132.0,99.09,80.44
2018,8,5,8,45,1.0,152.0,3.25,16.85,152.5,113.11,92.12
2018,8,5,9,0,2.0,172.0,3.2,17.0,173.0,127.76,99.52
2018,8,5,9,15,5.0,189.5,3.2,17.15,193.0,141.39,110.06
2018,8,5,9,30,8.0,207.0,3.2,17.3,213.0,155.6,121.02
2018,8,5,9,45,10.0,226.0,3.2,17.4,234.0,171.16,133.12
2018,8,5,10,0,12.0,245.0,3.2,17.5,255.0,187.19,145.57
2018,8,5,10,15,15.0,268.0,3.25,17.6,280.5,206.95,160.94
2018,8,5,10,30,18.0,291.0,3.3,17.7,306.0,227.38,176.78
2018,8,5,10,45,20.0,308.5,3.35,17.8,326.0,243.96,189.56
2018,8,5,11,0,22.0,326.0,3.4,17.9,346.0,261.0,202.67
2018,8,5,11,15,26.0,344.5,3.45,18.0,368.5,283.53,220.01
2018,8,5,11,30,30.0,363.0,3.5,18.1,391.0,305.69,236.98
2018,8,5,11,45,32.0,370.5,3.55,18.15,400.5,318.53,246.81
2018,8,5,12,0,34.0,378.0,3.6,18.2,410.0,331.62,256.84
2018,8,5,12,15,37.5,387.5,3.65,18.3,422.5,347.74,269.18
2018,8,5,12,30,41.0,397.0,3.7,18.4,435.0,364.22,281.78
2018,8,5,12,45,42.5,395.0,3.75,18.45,434.5,369.21,285.71
2018,8,5,13,0,44.0,393.0,3.8,18.5,434.0,373.92,289.5
2018,8,5,13,15,44.0,387.5,3.85,18.55,427.5,373.83,289.65
2018,8,5,13,30,44.0,382.0,3.9,18.6,421.0,373.3,289.53
2018,8,5,13,45,194.0,335.0,4.0,18.65,502.5,510.96,398.76
2018,8,5,14,0,344.0,288.0,4.1,18.7,584.0,634.35,494.46
2018,8,5,14,15,621.0,197.0,4.15,18.65,708.5,822.83,638.16
2018,8,5,14,30,898.0,106.0,4.2,18.6,833.0,977.2,746.96
2018,8,5,14,45,890.5,103.5,4.3,18.55,798.0,968.91,742.01
2018,8,5,15,0,883.0,101.0,4.4,18.5,763.0,956.76,735.82
2018,8,5,15,15,871.0,99.0,4.4,18.5,722.0,937.2,723.78
2018,8,5,15,30,859.0,97.0,4.4,18.5,681.0,914.18,709.4
2018,8,5,15,45,844.0,94.5,4.45,18.3,635.5,884.62,691.28
2018,8,5,16,0,829.0,92.0,4.5,18.1,590.0,862.3,678.27
2018,8,5,16,15,808.0,89.0,4.5,17.95,540.5,820.81,650.64
2018,8,5,16,30,787.0,86.0,4.5,17.8,491.0,777.14,621.11
2018,8,5,16,45,756.5,83.0,4.45,17.6,439.0,724.03,583.81
2018,8,5,17,0,726.0,80.0,4.4,17.4,387.0,670.03,545.06
2018,8,5,17,15,681.0,76.0,4.35,17.15,333.5,607.85,499.03
2018,8,5,17,30,636.0,72.0,4.3,16.9,280.0,543.39,448.3
2018,8,5,17,45,568.5,67.0,4.25,16.65,228.5,465.22,384.65
2018,8,5,18,0,501.0,62.0,4.2,16.4,177.0,391.27,322.21
2018,8,5,18,15,412.0,52.5,4.15,16.1,131.0,306.05,248.71
2018,8,5,18,30,323.0,43.0,4.1,15.8,85.0,228.75,179.71
2018,8,5,18,45,208.5,29.5,4.1,15.55,52.0,144.98,92.51
2018,8,5,19,0,94.0,16.0,4.1,15.3,19.0,47.13,0.0
2018,8,5,19,15,47.0,8.0,4.05,15.2,9.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,6,5,15,15.0,4.5,3.05,13.7,5.0,0.0,0.0
2018,8,6,5,30,30.0,9.0,3.1,13.9,10.0,7.08,0.0
2018,8,6,5,45,74.0,25.0,3.15,14.1,33.0,18.82,6.34
2018,8,6,6,0,118.0,41.0,3.2,14.3,56.0,30.48,20.45
2018,8,6,6,15,124.0,52.5,3.05,14.4,74.5,38.78,28.51
2018,8,6,6,30,130.0,64.0,2.9,14.5,93.0,46.84,36.05
2018,8,6,6,45,65.5,77.0,2.75,14.65,91.5,56.49,44.82
2018,8,6,7,0,1.0,90.0,2.6,14.8,90.0,66.9,54.07
2018,8,6,7,15,2.0,111.5,2.45,15.05,112.0,82.0,67.25
2018,8,6,7,30,3.0,133.0,2.3,15.3,134.0,96.93,80.06
2018,8,6,7,45,8.5,154.0,2.15,15.5,158.0,111.49,92.34
2018,8,6,8,0,14.0,175.0,2.0,15.7,182.0,125.92,104.34
2018,8,6,8,15,23.0,200.5,2.0,16.0,213.5,143.02,118.45
2018,8,6,8,30,32.0,226.0,2.0,16.3,245.0,151.51,125.09
2018,8,6,8,45,41.5,253.0,2.0,16.65,279.5,166.95,137.51
2018,8,6,9,0,51.0,280.0,2.0,17.0,314.0,189.85,147.46
2018,8,6,9,15,65.0,305.5,2.1,17.3,352.0,215.11,165.75
2018,8,6,9,30,79.0,331.0,2.2,17.6,390.0,242.79,186.39
2018,8,6,9,45,92.5,354.0,2.25,17.95,426.0,271.19,207.87
2018,8,6,10,0,106.0,377.0,2.3,18.3,462.0,301.75,231.16
2018,8,6,10,15,124.0,394.5,2.45,18.65,497.5,329.81,252.6
2018,8,6,10,30,142.0,412.0,2.6,19.0,533.0,364.31,278.97
2018,8,6,10,45,155.0,425.0,2.7,19.3,560.5,395.51,302.74
2018,8,6,11,0,168.0,438.0,2.8,19.6,588.0,428.14,327.43
2018,8,6,11,15,155.5,445.0,2.9,19.8,586.0,442.21,338.1
2018,8,6,11,30,143.0,452.0,3.0,20.0,584.0,454.77,347.49
2018,8,6,11,45,138.5,456.5,3.15,20.2,585.0,469.55,358.58
2018,8,6,12,0,134.0,461.0,3.3,20.4,586.0,483.51,368.96
2018,8,6,12,15,140.0,461.5,3.45,20.45,592.0,501.5,382.73
2018,8,6,12,30,146.0,462.0,3.6,20.5,598.0,519.19,396.25
2018,8,6,12,45,167.0,458.0,3.75,20.55,612.5,545.22,416.3
2018,8,6,13,0,188.0,454.0,3.9,20.6,627.0,571.38,436.44
2018,8,6,13,15,185.0,445.5,4.0,20.55,613.5,571.78,437.34
2018,8,6,13,30,182.0,437.0,4.1,20.5,600.0,570.73,437.33
2018,8,6,13,45,282.5,379.5,4.2,20.45,625.0,637.24,489.84
2018,8,6,14,0,383.0,322.0,4.3,20.4,650.0,704.59,542.21
2018,8,6,14,15,606.0,228.5,4.35,20.25,727.5,840.92,646.36
2018,8,6,14,30,829.0,135.0,4.4,20.1,805.0,956.75,729.61
2018,8,6,14,45,829.5,128.0,4.45,19.95,773.0,951.56,727.26
2018,8,6,15,0,830.0,121.0,4.5,19.8,741.0,942.45,723.19
2018,8,6,15,15,816.5,118.0,4.5,19.8,700.0,920.72,709.58
2018,8,6,15,30,803.0,115.0,4.5,19.8,659.0,895.64,693.7
2018,8,6,15,45,791.5,110.0,4.5,19.25,615.5,867.01,676.74
2018,8,6,16,0,780.0,105.0,4.5,18.7,572.0,835.35,657.44
2018,8,6,16,15,756.0,102.5,4.45,18.4,523.5,792.9,629.04
2018,8,6,16,30,732.0,100.0,4.4,18.1,475.0,753.14,602.3
2018,8,6,16,45,691.5,98.0,4.4,17.8,422.0,694.96,561.43
2018,8,6,17,0,651.0,96.0,4.4,17.5,369.0,636.74,519.56
2018,8,6,17,15,597.5,92.0,4.35,17.15,316.5,567.21,466.45
2018,8,6,17,30,544.0,88.0,4.3,16.8,264.0,499.55,412.92
2018,8,6,17,45,462.0,81.0,4.25,16.4,212.0,407.53,338.0
2018,8,6,18,0,380.0,74.0,4.2,16.0,160.0,329.81,272.26
2018,8,6,18,15,301.5,60.0,4.15,15.8,117.0,252.99,205.53
2018,8,6,18,30,223.0,46.0,4.1,15.6,74.0,184.13,143.88
2018,8,6,18,45,138.5,29.5,4.0,15.35,44.5,114.78,68.99
2018,8,6,19,0,54.0,13.0,3.9,15.1,15.0,30.12,0.0
2018,8,6,19,15,27.0,6.5,3.9,15.05,7.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,5,15,32.5,6.0,3.1,13.7,7.0,0.0,0.0
2018,8,7,5,30,65.0,12.0,3.2,13.9,14.0,9.44,0.0
2018,8,7,5,45,147.5,27.0,3.25,14.1,42.0,20.39,6.5
2018,8,7,6,0,230.0,42.0,3.3,14.3,70.0,31.61,21.34
2018,8,7,6,15,251.5,56.5,3.25,14.4,100.5,41.97,31.27
2018,8,7,6,30,273.0,71.0,3.2,14.5,131.0,52.0,40.6
2018,8,7,6,45,180.5,93.5,3.1,14.65,137.5,66.58,53.75
2018,8,7,7,0,88.0,116.0,3.0,14.8,144.0,81.29,66.79
2018,8,7,7,15,49.5,114.0,2.95,15.0,130.5,82.46,67.67
2018,8,7,7,30,11.0,112.0,2.9,15.2,117.0,83.4,68.26
2018,8,7,7,45,5.5,113.0,2.85,15.4,115.5,84.71,69.13
2018,8,7,8,0,0.0,114.0,2.8,15.6,114.0,85.83,69.81
2018,8,7,8,15,0.5,127.5,2.8,15.8,128.0,95.56,77.94
2018,8,7,8,30,1.0,141.0,2.8,16.0,142.0,105.2,85.91
2018,8,7,8,45,3.5,164.5,2.75,16.2,167.0,121.48,99.48
2018,8,7,9,0,6.0,188.0,2.7,16.4,192.0,138.82,108.56
2018,8,7,9,15,8.0,202.5,2.8,16.45,208.0,150.69,117.69
2018,8,7,9,30,10.0,217.0,2.9,16.5,224.0,162.96,127.19
2018,8,7,9,45,12.0,237.0,2.95,16.55,246.0,179.44,140.07
2018,8,7,10,0,14.0,257.0,3.0,16.6,268.0,196.43,153.33
2018,8,7,10,15,19.0,284.5,3.1,16.65,300.0,220.44,172.08
2018,8,7,10,30,24.0,312.0,3.2,16.7,332.0,243.72,190.19
2018,8,7,10,45,26.5,327.0,3.35,16.7,350.0,260.86,203.56
2018,8,7,11,0,29.0,342.0,3.5,16.7,368.0,278.63,217.41
2018,8,7,11,15,24.5,330.0,3.55,16.7,352.0,272.14,212.3
2018,8,7,11,30,20.0,318.0,3.6,16.7,336.0,259.63,202.53
2018,8,7,11,45,18.5,310.0,3.7,16.7,327.0,254.81,198.83
2018,8,7,12,0,17.0,302.0,3.8,16.7,318.0,249.56,194.77
2018,8,7,12,15,17.0,304.5,3.8,16.75,320.5,253.52,197.88
2018,8,7,12,30,17.0,307.0,3.8,16.8,323.0,257.42,200.93
2018,8,7,12,45,19.0,317.5,3.8,16.85,335.0,269.55,210.47
2018,8,7,13,0,21.0,328.0,3.8,16.9,347.0,281.91,220.19
2018,8,7,13,15,20.5,320.5,3.8,16.95,339.0,277.0,216.46
2018,8,7,13,30,20.0,313.0,3.8,17.0,331.0,271.85,212.62
2018,8,7,13,45,128.0,297.5,3.8,17.0,407.5,396.69,313.36
2018,8,7,14,0,236.0,282.0,3.8,17.0,484.0,507.27,400.68
2018,8,7,14,15,448.5,255.5,3.85,17.0,622.5,711.29,557.21
2018,8,7,14,30,661.0,229.0,3.9,17.0,761.0,900.97,696.81
2018,8,7,14,45,657.0,219.5,3.95,16.95,728.5,890.23,689.61
2018,8,7,15,0,653.0,210.0,4.0,16.9,696.0,876.08,681.54
2018,8,7,15,15,636.5,204.0,4.0,16.9,656.0,850.25,664.51
2018,8,7,15,30,620.0,198.0,4.0,16.9,616.0,821.55,645.4
2018,8,7,15,45,609.5,186.5,4.05,16.75,574.0,790.42,625.2
2018,8,7,16,0,599.0,175.0,4.1,16.6,532.0,756.68,602.83
2018,8,7,16,15,582.5,164.0,4.05,16.4,486.5,707.47,568.44
2018,8,7,16,30,566.0,153.0,4.0,16.2,441.0,665.45,538.69
2018,8,7,16,45,542.0,141.5,4.0,16.05,393.5,615.56,502.2
2018,8,7,17,0,518.0,130.0,4.0,15.9,346.0,565.22,464.46
2018,8,7,17,15,478.5,118.0,4.0,15.7,296.5,503.0,416.16
2018,8,7,17,30,439.0,106.0,4.0,15.5,247.0,442.41,367.7
2018,8,7,17,45,390.5,92.0,3.95,15.3,200.5,375.96,312.74
2018,8,7,18,0,342.0,78.0,3.9,15.1,154.0,313.04,258.91
2018,8,7,18,15,273.5,61.5,3.85,14.95,112.0,240.58,195.64
2018,8,7,18,30,205.0,45.0,3.8,14.8,70.0,174.96,136.47
2018,8,7,18,45,132.0,28.5,3.75,14.65,42.0,110.13,61.89
2018,8,7,19,0,59.0,12.0,3.7,14.5,14.0,31.22,0.0
2018,8,7,19,15,29.5,6.0,3.65,14.45,7.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.0,2.75,14.3,7.0,0.0,0.0
2018,8,8,5,30,70.0,12.0,2.8,14.5,14.0,9.44,0.0
2018,8,8,5,45,157.5,27.0,2.8,14.7,42.5,20.41,5.47
2018,8,8,6,0,245.0,42.0,2.8,14.9,71.0,31.68,21.25
2018,8,8,6,15,246.0,53.5,2.65,15.1,95.0,39.85,29.3
2018,8,8,6,30,247.0,65.0,2.5,15.3,119.0,47.68,36.65
2018,8,8,6,45,130.5,87.5,2.35,15.5,116.5,63.67,51.0
2018,8,8,7,0,14.0,110.0,2.2,15.7,114.0,79.79,65.23
2018,8,8,7,15,30.0,134.0,2.15,15.85,145.5,93.84,77.4
2018,8,8,7,30,46.0,158.0,2.1,16.0,177.0,109.23,90.52
2018,8,8,7,45,57.5,181.5,2.05,16.15,208.5,123.97,102.88
2018,8,8,8,0,69.0,205.0,2.0,16.3,240.0,138.41,114.81
2018,8,8,8,15,99.5,231.0,1.95,16.5,287.0,154.26,127.76
2018,8,8,8,30,130.0,257.0,1.9,16.7,334.0,162.73,134.34
2018,8,8,8,45,137.5,278.5,1.9,16.9,365.5,173.76,143.06
2018,8,8,9,0,145.0,300.0,1.9,17.1,397.0,201.1,153.12
2018,8,8,9,15,131.5,319.0,1.9,17.25,411.0,226.1,171.43
2018,8,8,9,30,118.0,338.0,1.9,17.4,425.0,249.73,190.16
2018,8,8,9,45,125.0,358.5,1.85,17.55,455.0,278.57,212.5
2018,8,8,10,0,132.0,379.0,1.8,17.7,485.0,308.7,235.88
2018,8,8,10,15,199.0,383.0,1.85,17.85,549.5,353.32,269.35
2018,8,8,10,30,266.0,387.0,1.9,18.0,614.0,403.64,307.59
2018,8,8,10,45,336.0,373.5,1.9,18.15,667.5,453.09,345.33
2018,8,8,11,0,406.0,360.0,1.9,18.3,721.0,510.64,388.95
2018,8,8,11,15,435.0,339.0,1.95,18.35,732.0,543.04,414.24
2018,8,8,11,30,464.0,318.0,2.0,18.4,743.0,575.88,439.81
2018,8,8,11,45,466.0,318.5,2.1,18.5,748.5,606.83,463.33
2018,8,8,12,0,468.0,319.0,2.2,18.6,754.0,636.42,485.57
2018,8,8,12,15,577.5,274.0,2.25,18.65,811.0,711.53,541.7
2018,8,8,12,30,687.0,229.0,2.3,18.7,868.0,790.98,599.73
2018,8,8,12,45,624.5,251.0,2.4,18.75,828.0,785.03,595.14
2018,8,8,13,0,562.0,273.0,2.5,18.8,788.0,772.84,586.72
2018,8,8,13,15,340.5,351.5,2.6,18.8,662.0,643.96,492.11
2018,8,8,13,30,119.0,430.0,2.7,18.8,536.0,508.16,388.96
2018,8,8,13,45,234.0,381.0,2.8,18.8,583.0,595.74,458.02
2018,8,8,14,0,349.0,332.0,2.9,18.8,630.0,664.75,511.89
2018,8,8,14,15,557.5,251.0,3.0,18.7,707.5,818.8,627.34
2018,8,8,14,30,766.0,170.0,3.1,18.6,785.0,935.17,711.33
2018,8,8,14,45,756.5,165.5,3.2,18.5,750.5,932.37,710.6
2018,8,8,15,0,747.0,161.0,3.3,18.4,716.0,917.02,702.35
2018,8,8,15,15,731.5,157.5,3.3,18.4,675.5,893.71,687.76
2018,8,8,15,30,716.0,154.0,3.3,18.4,635.0,867.31,671.05
2018,8,8,15,45,696.0,149.0,3.5,18.1,590.0,832.33,650.04
2018,8,8,16,0,676.0,144.0,3.7,17.8,545.0,794.92,626.85
2018,8,8,16,15,650.0,138.5,3.75,17.6,497.0,749.64,596.48
2018,8,8,16,30,624.0,133.0,3.8,17.4,449.0,702.85,564.45
2018,8,8,16,45,590.5,125.5,3.85,17.2,399.0,646.81,524.22
2018,8,8,17,0,557.0,118.0,3.9,17.0,349.0,590.51,482.47
2018,8,8,17,15,514.5,108.0,3.9,16.8,298.5,518.61,427.22
2018,8,8,17,30,472.0,98.0,3.9,16.6,248.0,456.61,377.91
2018,8,8,17,45,416.0,86.0,3.95,16.35,200.5,386.03,319.94
2018,8,8,18,0,360.0,74.0,4.0,16.1,153.0,319.68,263.48
2018,8,8,18,15,287.5,58.5,3.95,15.9,111.0,245.16,198.59
2018,8,8,18,30,215.0,43.0,3.9,15.7,69.0,177.97,137.92
2018,8,8,18,45,137.5,28.0,3.8,15.5,41.5,111.28,56.72
2018,8,8,19,0,60.0,13.0,3.7,15.3,14.0,32.42,0.0
2018,8,8,19,15,30.0,6.5,3.65,15.25,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,9,5,15,23.0,4.5,2.25,13.85,5.0,0.0,0.0
2018,8,9,5,30,46.0,9.0,2.3,14.1,10.0,7.08,0.0
2018,8,9,5,45,109.0,24.0,2.35,14.3,34.5,18.1,3.13
2018,8,9,6,0,172.0,39.0,2.4,14.5,59.0,29.18,19.09
2018,8,9,6,15,211.5,56.5,2.3,14.75,93.5,41.69,30.93
2018,8,9,6,30,251.0,74.0,2.2,15.0,128.0,54.34,42.55
2018,8,9,6,45,234.5,94.5,2.1,15.25,155.5,67.76,54.64
2018,8,9,7,0,218.0,115.0,2.0,15.5,183.0,80.61,65.99
2018,8,9,7,15,232.0,136.0,1.95,15.75,220.5,93.66,77.27
2018,8,9,7,30,246.0,157.0,1.9,16.0,258.0,106.24,87.92
2018,8,9,7,45,247.0,180.0,1.9,16.25,292.5,119.21,98.74
2018,8,9,8,0,248.0,203.0,1.9,16.5,327.0,131.59,108.9
2018,8,9,8,15,239.0,227.5,1.9,16.8,357.0,143.92,118.87
2018,8,9,8,30,230.0,252.0,1.9,17.1,387.0,162.78,134.23
2018,8,9,8,45,247.0,271.5,1.85,17.35,427.0,164.76,135.29
2018,8,9,9,0,264.0,291.0,1.8,17.6,467.0,199.61,147.58
2018,8,9,9,15,262.0,311.5,1.8,17.85,495.5,235.37,172.65
2018,8,9,9,30,260.0,332.0,1.8,18.1,524.0,271.31,200.55
2018,8,9,9,45,272.5,347.5,1.8,18.35,557.5,308.43,229.8
2018,8,9,10,0,285.0,363.0,1.8,18.6,591.0,347.21,260.55
2018,8,9,10,15,304.5,372.0,1.85,18.85,623.5,386.11,291.22
2018,8,9,10,30,324.0,381.0,1.9,19.1,656.0,426.98,323.09
2018,8,9,10,45,305.0,396.5,1.9,19.35,661.0,454.58,344.71
2018,8,9,11,0,286.0,412.0,1.9,19.6,666.0,480.04,364.11
2018,8,9,11,15,246.5,430.5,2.0,19.75,652.0,493.12,374.2
2018,8,9,11,30,207.0,449.0,2.1,19.9,638.0,497.3,377.42
2018,8,9,11,45,215.5,451.5,2.15,20.1,650.0,522.51,396.15
2018,8,9,12,0,224.0,454.0,2.2,20.3,662.0,547.68,414.58
2018,8,9,12,15,265.0,440.5,2.3,20.4,686.5,595.44,450.05
2018,8,9,12,30,306.0,427.0,2.4,20.5,711.0,635.56,479.88
2018,8,9,12,45,316.0,420.0,2.5,20.55,711.0,655.68,494.96
2018,8,9,13,0,326.0,413.0,2.6,20.6,711.0,674.51,509.28
2018,8,9,13,15,253.0,423.0,2.7,20.6,652.0,632.74,478.77
2018,8,9,13,30,180.0,433.0,2.8,20.6,593.0,568.15,431.88
2018,8,9,13,45,271.5,384.0,2.9,20.6,618.5,634.97,483.96
2018,8,9,14,0,363.0,335.0,3.0,20.6,644.0,682.29,521.34
2018,8,9,14,15,557.5,258.0,3.05,20.55,713.5,820.91,624.61
2018,8,9,14,30,752.0,181.0,3.1,20.5,783.0,944.22,712.43
2018,8,9,14,45,741.0,177.0,3.15,20.4,748.0,931.58,704.6
2018,8,9,15,0,730.0,173.0,3.2,20.3,713.0,915.44,695.63
2018,8,9,15,15,714.0,169.0,3.2,20.3,672.5,891.22,680.55
2018,8,9,15,30,698.0,165.0,3.2,20.3,632.0,863.95,663.39
2018,8,9,15,45,680.0,158.0,3.25,20.15,587.0,828.88,641.32
2018,8,9,16,0,662.0,151.0,3.3,20.0,542.0,791.32,617.26
2018,8,9,16,15,638.5,143.5,3.3,19.8,494.0,746.28,587.27
2018,8,9,16,30,615.0,136.0,3.3,19.6,446.0,699.65,555.62
2018,8,9,16,45,585.5,127.0,3.3,19.4,396.5,645.41,517.09
2018,8,9,17,0,556.0,118.0,3.3,19.2,347.0,590.7,477.11
2018,8,9,17,15,516.0,107.5,3.3,18.8,297.0,520.13,424.04
2018,8,9,17,30,476.0,97.0,3.3,18.4,247.0,459.1,376.44
2018,8,9,17,45,423.5,84.5,3.3,18.05,199.5,389.88,320.29
2018,8,9,18,0,371.0,72.0,3.3,17.7,152.0,324.55,265.25
2018,8,9,18,15,297.5,57.0,3.3,17.4,110.0,249.44,200.44
2018,8,9,18,30,224.0,42.0,3.3,17.1,68.0,181.83,139.48
2018,8,9,18,45,144.0,27.5,3.3,16.8,41.0,112.84,49.77
2018,8,9,19,0,64.0,13.0,3.3,16.5,14.0,33.95,0.0
2018,8,9,19,15,32.0,6.5,3.3,16.35,7.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
