Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,5,15,63.0,7.0,2.1,14.8,8.0,0.0,0.0
2018,8,10,5,30,126.0,14.0,2.2,15.0,16.0,11.02,0.0
2018,8,10,5,45,247.5,24.0,2.25,15.2,46.0,19.88,2.5
2018,8,10,6,0,369.0,34.0,2.3,15.4,76.0,28.12,18.02
2018,8,10,6,15,361.0,44.0,2.25,15.6,102.5,35.58,25.47
2018,8,10,6,30,353.0,54.0,2.2,15.8,129.0,42.64,32.1
2018,8,10,6,45,194.0,83.5,2.2,16.0,126.5,60.38,47.99
2018,8,10,7,0,35.0,113.0,2.2,16.2,124.0,80.04,65.32
2018,8,10,7,15,55.0,137.0,2.25,16.45,158.0,95.76,78.91
2018,8,10,7,30,75.0,161.0,2.3,16.7,192.0,111.21,92.03
2018,8,10,7,45,92.5,185.0,2.3,17.0,228.0,126.35,104.65
2018,8,10,8,0,110.0,209.0,2.3,17.3,264.0,136.63,112.93
2018,8,10,8,15,98.0,229.0,2.35,17.6,281.5,153.04,126.33
2018,8,10,8,30,86.0,249.0,2.4,17.9,299.0,164.53,135.42
2018,8,10,8,45,86.5,270.0,2.45,18.15,324.0,176.49,144.87
2018,8,10,9,0,87.0,291.0,2.5,18.4,349.0,199.49,153.24
2018,8,10,9,15,114.0,316.0,2.55,18.55,397.0,222.62,168.98
2018,8,10,9,30,141.0,341.0,2.6,18.7,445.0,257.3,194.74
2018,8,10,9,45,178.0,357.5,2.65,18.9,495.5,293.8,222.19
2018,8,10,10,0,215.0,374.0,2.7,19.1,546.0,335.0,253.79
2018,8,10,10,15,241.0,385.0,2.75,19.2,584.0,370.28,281.48
2018,8,10,10,30,267.0,396.0,2.8,19.3,622.0,412.23,314.19
2018,8,10,10,45,260.5,408.0,2.85,19.4,633.5,441.02,336.92
2018,8,10,11,0,254.0,420.0,2.9,19.5,645.0,468.95,358.58
2018,8,10,11,15,238.5,432.0,3.0,19.55,646.0,490.5,375.23
2018,8,10,11,30,223.0,444.0,3.1,19.6,647.0,505.06,386.45
2018,8,10,11,45,348.5,391.5,3.15,19.7,712.5,576.97,441.8
2018,8,10,12,0,474.0,339.0,3.2,19.8,778.0,660.23,504.57
2018,8,10,12,15,441.0,353.5,3.3,19.8,762.0,672.85,513.58
2018,8,10,12,30,408.0,368.0,3.4,19.8,746.0,681.67,520.08
2018,8,10,12,45,306.0,407.0,3.55,19.85,689.0,636.99,486.62
2018,8,10,13,0,204.0,446.0,3.7,19.9,632.0,582.36,445.43
2018,8,10,13,15,207.5,438.0,3.85,19.85,624.5,589.29,451.83
2018,8,10,13,30,211.0,430.0,4.0,19.8,617.0,595.0,457.07
2018,8,10,13,45,316.5,372.5,4.1,19.7,645.0,667.39,513.95
2018,8,10,14,0,422.0,315.0,4.2,19.6,673.0,740.68,570.63
2018,8,10,14,15,624.0,221.5,4.35,19.5,730.5,858.28,661.14
2018,8,10,14,30,826.0,128.0,4.5,19.4,788.0,954.12,730.88
2018,8,10,14,45,817.0,125.0,4.6,19.3,753.0,943.81,725.36
2018,8,10,15,0,808.0,122.0,4.7,19.2,718.0,929.82,718.08
2018,8,10,15,15,794.0,119.5,4.7,19.2,677.5,908.09,704.37
2018,8,10,15,30,780.0,117.0,4.7,19.2,637.0,883.1,688.39
2018,8,10,15,45,764.5,112.5,4.75,18.9,592.5,851.47,668.72
2018,8,10,16,0,749.0,108.0,4.8,18.6,548.0,817.06,646.81
2018,8,10,16,15,727.5,103.5,4.75,18.4,500.0,779.68,621.62
2018,8,10,16,30,706.0,99.0,4.7,18.2,452.0,735.73,591.19
2018,8,10,16,45,676.5,94.0,4.7,18.0,402.5,683.23,553.98
2018,8,10,17,0,647.0,89.0,4.7,17.8,353.0,630.13,515.44
2018,8,10,17,15,604.5,83.0,4.55,17.55,302.5,566.17,466.35
2018,8,10,17,30,562.0,77.0,4.4,17.3,252.0,503.49,416.19
2018,8,10,17,45,503.0,69.0,4.3,17.1,203.5,429.8,355.41
2018,8,10,18,0,444.0,61.0,4.2,16.9,155.0,359.89,295.66
2018,8,10,18,15,359.0,50.0,3.95,16.7,112.5,277.48,223.83
2018,8,10,18,30,274.0,39.0,3.7,16.5,70.0,202.82,155.54
2018,8,10,18,45,175.0,26.0,3.5,16.35,42.0,123.53,44.25
2018,8,10,19,0,76.0,13.0,3.3,16.2,14.0,38.46,0.0
2018,8,10,19,15,38.0,6.5,3.15,16.2,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,5,15,23.0,4.5,2.75,15.65,5.0,0.0,0.0
2018,8,11,5,30,46.0,9.0,2.9,15.8,10.0,7.08,0.0
2018,8,11,5,45,140.5,24.5,3.0,16.0,38.0,18.53,0.27
2018,8,11,6,0,235.0,40.0,3.1,16.2,66.0,30.18,19.55
2018,8,11,6,15,289.0,53.0,3.1,16.35,102.0,39.79,28.98
2018,8,11,6,30,343.0,66.0,3.1,16.5,138.0,49.25,37.78
2018,8,11,6,45,354.0,82.5,3.05,16.7,175.0,60.42,47.86
2018,8,11,7,0,365.0,99.0,3.0,16.9,212.0,71.13,57.33
2018,8,11,7,15,462.0,103.5,3.1,17.1,273.5,75.02,60.63
2018,8,11,7,30,559.0,108.0,3.2,17.3,335.0,80.79,65.47
2018,8,11,7,45,606.0,112.5,3.25,17.55,388.5,83.19,67.28
2018,8,11,8,0,653.0,117.0,3.3,17.8,442.0,85.64,69.1
2018,8,11,8,15,667.5,125.5,3.35,18.0,487.5,89.93,72.49
2018,8,11,8,30,682.0,134.0,3.4,18.2,533.0,93.93,75.62
2018,8,11,8,45,708.0,137.0,3.5,18.4,580.5,95.31,76.5
2018,8,11,9,0,734.0,140.0,3.6,18.6,628.0,149.83,91.44
2018,8,11,9,15,745.5,145.0,3.65,18.75,667.5,206.43,129.37
2018,8,11,9,30,757.0,150.0,3.7,18.9,707.0,269.48,180.11
2018,8,11,9,45,762.5,156.5,3.7,19.05,740.5,326.34,229.19
2018,8,11,10,0,768.0,163.0,3.7,19.2,774.0,383.09,278.73
2018,8,11,10,15,777.0,165.5,3.8,19.3,803.5,438.07,326.43
2018,8,11,10,30,786.0,168.0,3.9,19.4,833.0,492.82,372.95
2018,8,11,10,45,793.0,169.0,3.95,19.5,855.5,544.98,416.31
2018,8,11,11,0,800.0,170.0,4.0,19.6,878.0,596.18,457.79
2018,8,11,11,15,804.5,171.0,4.05,19.65,893.5,644.66,496.29
2018,8,11,11,30,809.0,172.0,4.1,19.7,909.0,691.49,532.67
2018,8,11,11,45,812.0,172.0,4.15,19.7,917.0,734.59,565.7
2018,8,11,12,0,815.0,172.0,4.2,19.7,925.0,775.46,596.54
2018,8,11,12,15,815.5,171.5,4.3,19.7,925.0,811.49,623.66
2018,8,11,12,30,816.0,171.0,4.4,19.7,925.0,844.69,648.31
2018,8,11,12,45,815.5,169.5,4.45,19.7,917.5,873.13,668.61
2018,8,11,13,0,815.0,168.0,4.5,19.7,910.0,898.29,686.68
2018,8,11,13,15,811.5,166.5,4.55,19.65,895.0,917.33,700.71
2018,8,11,13,30,808.0,165.0,4.6,19.6,880.0,932.72,712.36
2018,8,11,13,45,802.0,163.5,4.65,19.55,858.0,942.05,719.95
2018,8,11,14,0,796.0,162.0,4.7,19.5,836.0,947.6,725.09
2018,8,11,14,15,787.0,159.5,4.7,19.45,806.0,945.51,724.7
2018,8,11,14,30,778.0,157.0,4.7,19.4,776.0,939.65,721.86
2018,8,11,14,45,766.5,153.5,4.7,19.3,740.5,926.7,714.34
2018,8,11,15,0,755.0,150.0,4.7,19.2,705.0,910.18,704.45
2018,8,11,15,15,739.5,146.5,4.7,19.2,664.5,894.28,694.8
2018,8,11,15,30,724.0,143.0,4.7,19.2,624.0,867.53,677.45
2018,8,11,15,45,705.0,138.5,4.6,18.95,579.5,833.61,654.93
2018,8,11,16,0,686.0,134.0,4.5,18.7,535.0,797.23,630.5
2018,8,11,16,15,661.0,129.0,4.45,18.5,487.5,752.9,600.14
2018,8,11,16,30,636.0,124.0,4.4,18.3,440.0,707.0,568.19
2018,8,11,16,45,603.0,116.5,4.35,18.15,390.0,650.75,527.66
2018,8,11,17,0,570.0,109.0,4.3,18.0,340.0,594.25,485.33
2018,8,11,17,15,526.0,100.0,4.25,17.8,290.0,528.35,434.37
2018,8,11,17,30,482.0,91.0,4.2,17.6,240.0,457.95,378.37
2018,8,11,17,45,423.0,80.5,4.2,17.4,193.0,386.48,319.41
2018,8,11,18,0,364.0,70.0,4.2,17.2,146.0,319.61,262.21
2018,8,11,18,15,273.0,56.0,4.15,17.0,104.0,236.57,190.15
2018,8,11,18,30,182.0,42.0,4.1,16.8,62.0,163.25,123.61
2018,8,11,18,45,98.0,25.0,4.1,16.65,35.0,81.18,17.76
2018,8,11,19,0,14.0,8.0,4.1,16.5,8.0,11.5,0.0
2018,8,11,19,15,7.0,4.0,4.1,16.4,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.1,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,12,5,15,14.5,4.0,2.85,15.5,4.0,0.0,0.0
2018,8,12,5,30,29.0,8.0,2.9,15.7,8.0,6.29,0.0
2018,8,12,5,45,97.5,24.0,2.95,15.9,33.0,17.97,0.0
2018,8,12,6,0,166.0,40.0,3.0,16.1,58.0,29.86,19.16
2018,8,12,6,15,236.5,56.5,2.9,16.25,97.5,41.87,30.76
2018,8,12,6,30,307.0,73.0,2.8,16.4,137.0,53.71,41.68
2018,8,12,6,45,361.5,87.5,2.7,16.6,183.0,63.85,50.89
2018,8,12,7,0,416.0,102.0,2.6,16.8,229.0,73.78,59.67
2018,8,12,7,15,460.0,112.5,2.55,17.0,277.5,80.78,65.69
2018,8,12,7,30,504.0,123.0,2.5,17.2,326.0,87.61,71.43
2018,8,12,7,45,539.0,131.0,2.45,17.4,375.0,92.58,75.44
2018,8,12,8,0,574.0,139.0,2.4,17.6,424.0,98.91,80.58
2018,8,12,8,15,578.0,152.0,2.4,17.75,464.0,105.33,85.75
2018,8,12,8,30,582.0,165.0,2.4,17.9,504.0,111.28,90.48
2018,8,12,8,45,474.0,211.0,2.45,18.1,501.5,133.44,108.9
2018,8,12,9,0,366.0,257.0,2.5,18.3,499.0,192.85,138.38
2018,8,12,9,15,286.5,295.5,2.55,18.45,492.5,232.51,169.46
2018,8,12,9,30,207.0,334.0,2.6,18.6,486.0,268.9,201.26
2018,8,12,9,45,194.0,355.0,2.7,18.8,503.0,298.09,225.2
2018,8,12,10,0,181.0,376.0,2.8,19.0,520.0,326.06,248.1
2018,8,12,10,15,168.5,390.5,2.85,19.1,528.5,348.88,266.74
2018,8,12,10,30,156.0,405.0,2.9,19.2,537.0,370.32,283.91
2018,8,12,10,45,148.0,417.5,3.0,19.3,545.5,391.37,300.45
2018,8,12,11,0,140.0,430.0,3.1,19.4,554.0,411.58,316.05
2018,8,12,11,15,134.5,435.0,3.15,19.4,555.5,426.95,327.91
2018,8,12,11,30,129.0,440.0,3.2,19.4,557.0,441.44,338.98
2018,8,12,11,45,122.5,443.0,3.3,19.45,555.0,452.77,347.6
2018,8,12,12,0,116.0,446.0,3.4,19.5,553.0,463.08,355.4
2018,8,12,12,15,111.0,443.5,3.55,19.45,546.0,468.94,360.14
2018,8,12,12,30,106.0,441.0,3.7,19.4,539.0,459.77,353.82
2018,8,12,12,45,83.5,420.0,3.8,19.4,496.5,430.11,331.61
2018,8,12,13,0,61.0,399.0,3.9,19.4,454.0,397.94,307.32
2018,8,12,13,15,46.0,373.0,4.05,19.3,414.0,365.79,283.22
2018,8,12,13,30,31.0,347.0,4.2,19.2,374.0,332.0,257.57
2018,8,12,13,45,155.5,297.0,4.35,19.1,428.5,425.43,334.3
2018,8,12,14,0,280.0,247.0,4.5,19.0,483.0,541.74,426.5
2018,8,12,14,15,536.5,194.5,4.65,18.85,627.0,750.86,588.36
2018,8,12,14,30,793.0,142.0,4.8,18.7,771.0,940.83,726.84
2018,8,12,14,45,693.5,159.5,4.9,18.6,691.5,872.53,679.27
2018,8,12,15,0,594.0,177.0,5.0,18.5,612.0,794.55,625.32
2018,8,12,15,15,522.0,180.5,5.0,18.5,547.0,726.0,575.49
2018,8,12,15,30,450.0,184.0,5.0,18.5,482.0,645.99,516.17
2018,8,12,15,45,583.0,151.0,5.1,18.15,508.0,736.92,589.58
2018,8,12,16,0,716.0,118.0,5.2,17.8,534.0,807.23,644.64
2018,8,12,16,15,695.5,112.0,5.2,17.6,487.0,764.87,615.06
2018,8,12,16,30,675.0,106.0,5.2,17.4,440.0,720.69,584.23
2018,8,12,16,45,647.5,99.5,5.2,17.2,391.0,668.78,546.85
2018,8,12,17,0,620.0,93.0,5.2,17.0,342.0,616.23,508.1
2018,8,12,17,15,578.0,86.0,5.15,16.8,292.0,552.23,458.26
2018,8,12,17,30,536.0,79.0,5.1,16.6,242.0,489.53,407.58
2018,8,12,17,45,480.0,70.0,5.05,16.4,195.0,417.5,347.44
2018,8,12,18,0,424.0,61.0,5.0,16.2,148.0,349.07,288.2
2018,8,12,18,15,338.0,49.0,4.85,16.1,106.0,263.32,212.87
2018,8,12,18,30,252.0,37.0,4.7,16.0,64.0,191.25,144.94
2018,8,12,18,45,150.5,23.0,4.5,15.85,37.0,107.83,8.44
2018,8,12,19,0,49.0,9.0,4.3,15.7,10.0,25.36,0.0
2018,8,12,19,15,24.5,4.5,4.15,15.7,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,5,15,19.5,4.5,2.95,14.9,4.5,0.0,0.0
2018,8,13,5,30,39.0,9.0,3.1,15.1,9.0,7.08,0.0
2018,8,13,5,45,125.0,24.0,3.2,15.3,35.0,18.11,0.0
2018,8,13,6,0,211.0,39.0,3.3,15.5,61.0,29.34,18.63
2018,8,13,6,15,219.0,44.0,3.3,15.65,78.0,33.01,23.11
2018,8,13,6,30,227.0,49.0,3.3,15.8,95.0,36.53,26.65
2018,8,13,6,45,113.5,54.5,3.3,15.95,77.5,40.45,30.34
2018,8,13,7,0,0.0,60.0,3.3,16.1,60.0,45.98,35.3
2018,8,13,7,15,0.0,70.0,3.2,16.25,70.0,53.64,42.02
2018,8,13,7,30,0.0,80.0,3.1,16.4,80.0,61.14,48.49
2018,8,13,7,45,0.0,89.5,3.05,16.55,89.5,68.24,54.53
2018,8,13,8,0,0.0,99.0,3.0,16.7,99.0,75.3,60.45
2018,8,13,8,15,0.0,119.5,3.0,16.85,119.5,89.94,72.86
2018,8,13,8,30,0.0,140.0,3.0,17.0,140.0,104.36,84.95
2018,8,13,8,45,3.5,168.0,3.0,17.15,170.5,123.68,101.09
2018,8,13,9,0,7.0,196.0,3.0,17.3,201.0,144.24,112.64
2018,8,13,9,15,14.0,229.0,3.0,17.4,239.0,169.46,132.17
2018,8,13,9,30,21.0,262.0,3.0,17.5,277.0,196.03,152.69
2018,8,13,9,45,29.5,292.0,3.05,17.6,314.5,216.95,168.68
2018,8,13,10,0,38.0,322.0,3.1,17.7,352.0,245.71,190.93
2018,8,13,10,15,42.0,339.5,3.15,17.75,374.0,266.07,206.7
2018,8,13,10,30,46.0,357.0,3.2,17.8,396.0,287.28,223.12
2018,8,13,10,45,41.0,355.0,3.25,17.9,390.5,290.56,225.62
2018,8,13,11,0,36.0,353.0,3.3,18.0,385.0,292.85,227.34
2018,8,13,11,15,30.0,344.5,3.35,18.0,371.5,288.62,224.07
2018,8,13,11,30,24.0,336.0,3.4,18.0,358.0,283.23,219.86
2018,8,13,11,45,24.0,338.0,3.45,18.0,360.0,289.58,224.8
2018,8,13,12,0,24.0,340.0,3.5,18.0,362.0,295.81,229.64
2018,8,13,12,15,24.0,340.0,3.6,18.0,362.0,300.23,233.14
2018,8,13,12,30,24.0,340.0,3.7,18.0,362.0,304.44,236.51
2018,8,13,12,45,24.0,337.5,3.8,18.0,359.5,306.25,238.07
2018,8,13,13,0,24.0,335.0,3.9,18.0,357.0,307.78,239.46
2018,8,13,13,15,22.5,323.0,4.0,17.95,343.0,282.13,219.89
2018,8,13,13,30,21.0,311.0,4.1,17.9,329.0,272.24,212.52
2018,8,13,13,45,148.5,278.5,4.2,17.85,403.5,401.81,317.85
2018,8,13,14,0,276.0,246.0,4.3,17.8,478.0,515.29,408.49
2018,8,13,14,15,527.5,198.5,4.4,17.75,622.5,747.81,587.42
2018,8,13,14,30,779.0,151.0,4.5,17.7,767.0,938.36,725.8
2018,8,13,14,45,770.0,146.5,4.6,17.6,732.0,926.61,718.51
2018,8,13,15,0,761.0,142.0,4.7,17.5,697.0,911.27,710.14
2018,8,13,15,15,745.5,138.5,4.7,17.5,656.5,887.32,694.67
2018,8,13,15,30,730.0,135.0,4.7,17.5,616.0,867.33,682.11
2018,8,13,15,45,714.5,129.5,4.75,17.25,572.0,835.18,661.62
2018,8,13,16,0,699.0,124.0,4.8,17.0,528.0,800.43,639.05
2018,8,13,16,15,676.5,118.5,4.8,16.85,481.0,757.24,609.33
2018,8,13,16,30,654.0,113.0,4.8,16.7,434.0,712.38,577.91
2018,8,13,16,45,623.5,106.0,4.8,16.55,384.5,658.0,538.54
2018,8,13,17,0,593.0,99.0,4.8,16.4,335.0,603.22,497.81
2018,8,13,17,15,548.5,91.5,4.8,16.2,285.5,537.62,446.49
2018,8,13,17,30,504.0,84.0,4.8,16.0,236.0,473.54,394.71
2018,8,13,17,45,443.0,74.0,4.8,15.8,188.5,393.0,327.69
2018,8,13,18,0,382.0,64.0,4.8,15.6,141.0,324.43,268.2
2018,8,13,18,15,297.0,50.5,4.7,15.5,100.0,244.04,197.16
2018,8,13,18,30,212.0,37.0,4.6,15.4,59.0,172.83,129.57
2018,8,13,18,45,124.5,22.5,4.55,15.25,33.5,95.43,0.0
2018,8,13,19,0,37.0,8.0,4.5,15.1,8.0,20.12,0.0
2018,8,13,19,15,18.5,4.0,4.4,15.1,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,14,5,15,0.0,0.5,3.9,15.6,0.5,0.0,0.0
2018,8,14,5,30,0.0,1.0,3.9,15.7,1.0,0.79,0.0
2018,8,14,5,45,0.0,4.5,3.9,15.85,4.5,3.4,0.0
2018,8,14,6,0,0.0,8.0,3.9,16.0,8.0,6.06,0.0
2018,8,14,6,15,0.0,13.0,3.95,16.1,13.0,9.86,2.93
2018,8,14,6,30,0.0,18.0,4.0,16.2,18.0,13.67,6.44
2018,8,14,6,45,0.0,35.5,4.0,16.3,35.5,27.08,18.44
2018,8,14,7,0,0.0,53.0,4.0,16.4,53.0,40.56,30.45
2018,8,14,7,15,0.0,64.5,3.95,16.5,64.5,49.45,38.28
2018,8,14,7,30,0.0,76.0,3.9,16.6,76.0,58.29,45.95
2018,8,14,7,45,0.0,88.0,3.9,16.7,88.0,67.17,53.56
2018,8,14,8,0,0.0,100.0,3.9,16.8,100.0,75.99,61.03
2018,8,14,8,15,0.0,105.5,3.85,16.85,105.5,80.2,64.46
2018,8,14,8,30,0.0,111.0,3.8,16.9,111.0,84.36,67.82
2018,8,14,8,45,0.0,126.0,3.8,17.0,126.0,95.16,76.85
2018,8,14,9,0,0.0,141.0,3.8,17.1,141.0,106.24,82.19
2018,8,14,9,15,1.0,151.5,3.8,17.2,152.0,114.43,88.56
2018,8,14,9,30,2.0,162.0,3.8,17.3,163.0,122.84,95.09
2018,8,14,9,45,4.0,180.0,3.8,17.35,183.0,137.15,106.36
2018,8,14,10,0,6.0,198.0,3.8,17.4,203.0,151.9,117.96
2018,8,14,10,15,8.5,220.0,3.85,17.5,227.0,170.23,132.37
2018,8,14,10,30,11.0,242.0,3.9,17.6,251.0,189.13,147.18
2018,8,14,10,45,12.5,255.5,3.9,17.65,266.0,201.75,157.01
2018,8,14,11,0,14.0,269.0,3.9,17.7,281.0,214.69,167.08
2018,8,14,11,15,14.0,268.0,4.0,17.75,280.5,215.87,167.94
2018,8,14,11,30,14.0,267.0,4.1,17.8,280.0,216.93,168.73
2018,8,14,11,45,13.5,267.0,4.15,17.8,279.5,218.3,169.8
2018,8,14,12,0,13.0,267.0,4.2,17.8,279.0,219.53,170.78
2018,8,14,12,15,15.0,281.0,4.3,17.8,295.0,233.92,182.18
2018,8,14,12,30,17.0,295.0,4.4,17.8,311.0,248.63,193.81
2018,8,14,12,45,21.0,315.5,4.45,17.85,335.0,270.81,211.27
2018,8,14,13,0,25.0,336.0,4.5,17.9,359.0,309.96,241.82
2018,8,14,13,15,29.0,343.0,4.6,17.9,369.0,323.64,252.7
2018,8,14,13,30,33.0,350.0,4.7,17.9,379.0,337.6,263.9
2018,8,14,13,45,158.0,304.0,4.75,17.85,437.0,436.0,344.69
2018,8,14,14,0,283.0,258.0,4.8,17.8,495.0,535.11,424.56
2018,8,14,14,15,535.5,201.5,4.85,17.8,630.5,760.12,598.49
2018,8,14,14,30,788.0,145.0,4.9,17.8,766.0,942.85,731.7
2018,8,14,14,45,778.5,141.5,4.9,17.75,731.5,931.5,723.88
2018,8,14,15,0,769.0,138.0,4.9,17.7,697.0,916.55,714.88
2018,8,14,15,15,754.0,134.5,4.9,17.7,656.0,892.9,699.6
2018,8,14,15,30,739.0,131.0,4.9,17.7,615.0,872.79,686.94
2018,8,14,15,45,722.0,126.0,4.85,17.5,571.0,839.57,664.91
2018,8,14,16,0,705.0,121.0,4.8,17.3,527.0,803.79,640.91
2018,8,14,16,15,682.0,115.5,4.8,17.2,479.5,759.91,610.63
2018,8,14,16,30,659.0,110.0,4.8,17.1,432.0,714.39,578.67
2018,8,14,16,45,628.0,103.5,4.8,16.95,382.5,659.92,539.3
2018,8,14,17,0,597.0,97.0,4.8,16.8,333.0,605.08,498.71
2018,8,14,17,15,553.0,89.0,4.8,16.6,283.0,539.06,447.15
2018,8,14,17,30,509.0,81.0,4.8,16.4,233.0,474.6,395.09
2018,8,14,17,45,449.0,71.5,4.8,16.25,186.0,400.32,332.97
2018,8,14,18,0,389.0,62.0,4.8,16.1,139.0,326.86,269.54
2018,8,14,18,15,303.5,49.5,4.75,16.0,98.5,247.07,198.93
2018,8,14,18,30,218.0,37.0,4.7,15.9,58.0,176.76,130.65
2018,8,14,18,45,128.5,22.5,4.65,15.75,33.0,96.56,0.0
2018,8,14,19,0,39.0,8.0,4.6,15.6,8.0,20.9,0.0
2018,8,14,19,15,19.5,4.0,4.55,15.6,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,15,5,15,23.0,4.5,3.25,15.95,4.5,0.0,0.0
2018,8,15,5,30,46.0,9.0,3.3,16.1,9.0,7.08,0.0
2018,8,15,5,45,146.0,22.0,3.3,16.2,34.5,16.68,0.0
2018,8,15,6,0,246.0,35.0,3.3,16.3,60.0,26.62,15.99
2018,8,15,6,15,252.5,34.0,3.3,16.4,72.5,27.01,17.77
2018,8,15,6,30,259.0,33.0,3.3,16.5,85.0,25.83,17.13
2018,8,15,6,45,129.5,37.0,3.3,16.6,63.0,27.14,18.47
2018,8,15,7,0,0.0,41.0,3.3,16.7,41.0,31.31,22.22
2018,8,15,7,15,0.0,52.5,3.25,16.85,52.5,40.17,30.04
2018,8,15,7,30,0.0,64.0,3.2,17.0,64.0,49.06,37.78
2018,8,15,7,45,0.0,90.0,3.1,17.1,90.0,68.56,54.7
2018,8,15,8,0,0.0,116.0,3.0,17.2,116.0,87.01,70.5
2018,8,15,8,15,0.0,130.0,3.0,17.35,130.0,97.05,78.85
2018,8,15,8,30,0.0,144.0,3.0,17.5,144.0,107.0,87.06
2018,8,15,8,45,1.5,159.5,2.95,17.65,160.5,117.99,96.08
2018,8,15,9,0,3.0,175.0,2.9,17.8,177.0,129.89,100.99
2018,8,15,9,15,10.5,211.0,2.9,17.9,218.5,157.0,122.13
2018,8,15,9,30,18.0,247.0,2.9,18.0,260.0,185.47,144.19
2018,8,15,9,45,22.0,270.5,2.9,18.1,287.5,205.88,159.93
2018,8,15,10,0,26.0,294.0,2.9,18.2,315.0,223.47,173.46
2018,8,15,10,15,27.0,308.5,3.0,18.3,330.5,239.31,185.72
2018,8,15,10,30,28.0,323.0,3.1,18.4,346.0,255.57,198.28
2018,8,15,10,45,32.5,339.5,3.2,18.45,367.0,275.57,213.71
2018,8,15,11,0,37.0,356.0,3.3,18.5,388.0,296.46,229.8
2018,8,15,11,15,36.0,359.0,3.4,18.55,391.0,304.36,235.84
2018,8,15,11,30,35.0,362.0,3.5,18.6,394.0,312.03,241.72
2018,8,15,11,45,38.0,373.0,3.6,18.65,408.0,328.88,254.7
2018,8,15,12,0,41.0,384.0,3.7,18.7,422.0,346.19,267.99
2018,8,15,12,15,64.5,403.0,3.8,18.7,462.5,387.14,299.79
2018,8,15,12,30,88.0,422.0,3.9,18.7,503.0,430.26,333.03
2018,8,15,12,45,104.0,430.0,4.0,18.7,524.5,458.89,355.13
2018,8,15,13,0,120.0,438.0,4.1,18.7,546.0,505.78,390.72
2018,8,15,13,15,134.0,423.0,4.15,18.7,542.0,513.62,397.35
2018,8,15,13,30,148.0,408.0,4.2,18.7,538.0,520.71,403.69
2018,8,15,13,45,369.5,324.0,4.25,18.7,636.0,697.06,540.5
2018,8,15,14,0,591.0,240.0,4.3,18.7,734.0,844.6,652.19
2018,8,15,14,15,722.5,173.0,4.3,18.65,755.5,913.29,702.57
2018,8,15,14,30,854.0,106.0,4.3,18.6,777.0,954.0,731.77
2018,8,15,14,45,845.0,104.5,4.35,18.55,742.5,944.81,726.71
2018,8,15,15,0,836.0,103.0,4.4,18.5,708.0,931.97,719.8
2018,8,15,15,15,822.0,101.0,4.4,18.5,667.0,910.3,706.21
2018,8,15,15,30,808.0,99.0,4.4,18.5,626.0,897.03,698.69
2018,8,15,15,45,791.5,95.5,4.4,18.3,581.0,864.57,677.97
2018,8,15,16,0,775.0,92.0,4.4,18.1,536.0,829.33,655.16
2018,8,15,16,15,752.5,89.0,4.4,17.95,488.0,786.93,626.69
2018,8,15,16,30,730.0,86.0,4.4,17.8,440.0,742.63,596.36
2018,8,15,16,45,699.0,82.0,4.35,17.65,389.5,692.64,560.86
2018,8,15,17,0,668.0,78.0,4.3,17.5,339.0,638.44,521.32
2018,8,15,17,15,625.0,72.5,4.3,17.35,288.5,573.49,472.42
2018,8,15,17,30,582.0,67.0,4.3,17.2,238.0,509.94,421.75
2018,8,15,17,45,520.5,60.0,4.3,17.0,190.0,434.57,359.35
2018,8,15,18,0,459.0,53.0,4.3,16.8,142.0,363.31,297.9
2018,8,15,18,15,365.5,43.0,4.25,16.7,100.5,276.31,221.35
2018,8,15,18,30,272.0,33.0,4.2,16.6,59.0,198.3,144.06
2018,8,15,18,45,162.0,20.5,4.15,16.45,33.5,107.72,0.0
2018,8,15,19,0,52.0,8.0,4.1,16.3,8.0,25.81,0.0
2018,8,15,19,15,26.0,4.0,4.05,16.25,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,5,15,26.5,4.0,2.6,15.5,4.0,0.0,0.0
2018,8,16,5,30,53.0,8.0,2.7,15.7,8.0,6.29,0.0
2018,8,16,5,45,163.0,20.5,2.8,15.9,34.0,15.61,0.0
2018,8,16,6,0,273.0,33.0,2.9,16.1,60.0,27.1,16.18
2018,8,16,6,15,277.0,38.5,2.85,16.25,79.5,29.49,19.9
2018,8,16,6,30,281.0,44.0,2.8,16.4,99.0,33.51,23.89
2018,8,16,6,45,140.5,63.5,2.75,16.55,91.0,46.75,35.81
2018,8,16,7,0,0.0,83.0,2.7,16.7,83.0,61.8,49.17
2018,8,16,7,15,0.0,99.5,2.65,16.85,99.5,73.67,59.54
2018,8,16,7,30,0.0,116.0,2.6,17.0,116.0,85.46,69.65
2018,8,16,7,45,7.5,139.0,2.5,17.1,142.5,101.46,83.28
2018,8,16,8,0,15.0,162.0,2.4,17.2,169.0,117.29,96.57
2018,8,16,8,15,27.0,193.5,2.4,17.4,208.0,132.17,108.85
2018,8,16,8,30,39.0,225.0,2.4,17.6,247.0,150.61,124.0
2018,8,16,8,45,50.0,249.0,2.35,17.75,280.0,165.58,136.08
2018,8,16,9,0,61.0,273.0,2.3,17.9,313.0,188.64,145.75
2018,8,16,9,15,96.5,300.5,2.25,18.05,368.5,219.7,167.8
2018,8,16,9,30,132.0,328.0,2.2,18.2,424.0,251.1,190.69
2018,8,16,9,45,304.0,301.0,2.15,18.35,536.0,295.32,219.98
2018,8,16,10,0,476.0,274.0,2.1,18.5,648.0,362.08,269.22
2018,8,16,10,15,677.0,191.5,2.1,18.65,746.0,422.85,315.77
2018,8,16,10,30,878.0,109.0,2.1,18.8,844.0,500.72,376.87
2018,8,16,10,45,884.5,109.0,2.05,18.95,866.5,554.85,420.82
2018,8,16,11,0,891.0,109.0,2.0,19.1,889.0,607.64,462.39
2018,8,16,11,15,842.0,139.5,2.15,19.2,886.5,647.38,493.82
2018,8,16,11,30,793.0,170.0,2.3,19.3,884.0,689.69,525.78
2018,8,16,11,45,848.5,140.0,2.4,19.45,910.0,736.0,561.46
2018,8,16,12,0,904.0,110.0,2.5,19.6,936.0,791.95,602.58
2018,8,16,12,15,903.0,110.5,2.65,19.6,935.5,828.69,628.53
2018,8,16,12,30,902.0,111.0,2.8,19.6,935.0,862.31,652.46
2018,8,16,12,45,899.0,111.5,2.95,19.65,926.5,890.93,672.88
2018,8,16,13,0,896.0,112.0,3.1,19.7,918.0,916.03,690.99
2018,8,16,13,15,892.5,111.0,3.2,19.6,902.0,935.64,705.52
2018,8,16,13,30,889.0,110.0,3.3,19.5,886.0,951.47,717.66
2018,8,16,13,45,884.0,109.0,3.4,19.4,863.5,962.05,726.4
2018,8,16,14,0,879.0,108.0,3.5,19.3,841.0,968.73,732.68
2018,8,16,14,15,871.5,107.0,3.55,19.15,811.5,969.11,734.64
2018,8,16,14,30,864.0,106.0,3.6,19.0,782.0,965.61,734.16
2018,8,16,14,45,855.0,103.5,3.7,18.9,746.5,955.26,729.31
2018,8,16,15,0,846.0,101.0,3.8,18.8,711.0,941.18,722.01
2018,8,16,15,15,832.5,98.5,3.8,18.8,669.5,919.21,708.41
2018,8,16,15,30,819.0,96.0,3.8,18.8,628.0,905.45,700.68
2018,8,16,15,45,802.5,93.5,3.85,18.5,583.0,873.87,681.36
2018,8,16,16,0,786.0,91.0,3.9,18.2,538.0,839.48,659.91
2018,8,16,16,15,763.5,87.5,3.9,18.0,489.5,796.1,631.13
2018,8,16,16,30,741.0,84.0,3.9,17.8,441.0,750.79,600.46
2018,8,16,16,45,710.0,80.0,3.9,17.65,390.0,696.4,562.18
2018,8,16,17,0,679.0,76.0,3.9,17.5,339.0,645.51,525.62
2018,8,16,17,15,635.0,70.5,3.9,17.3,288.0,579.3,476.04
2018,8,16,17,30,591.0,65.0,3.9,17.1,237.0,514.56,424.85
2018,8,16,17,45,526.5,58.5,3.9,16.9,188.5,437.38,361.07
2018,8,16,18,0,462.0,52.0,3.9,16.7,140.0,364.56,298.35
2018,8,16,18,15,366.5,42.0,3.8,16.55,98.5,276.24,220.68
2018,8,16,18,30,271.0,32.0,3.7,16.4,57.0,197.2,140.1
2018,8,16,18,45,161.0,19.5,3.55,16.3,32.0,84.49,0.0
2018,8,16,19,0,51.0,7.0,3.4,16.2,7.0,5.51,0.0
2018,8,16,19,15,25.5,3.5,3.35,16.15,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,17,5,15,26.5,4.0,1.85,15.25,4.0,0.0,0.0
2018,8,17,5,30,53.0,8.0,1.9,15.5,8.0,6.29,0.0
2018,8,17,5,45,164.0,20.5,1.95,15.7,33.5,15.6,0.0
2018,8,17,6,0,275.0,33.0,2.0,15.9,59.0,27.16,16.02
2018,8,17,6,15,278.5,36.5,1.95,16.1,77.0,29.24,19.68
2018,8,17,6,30,282.0,40.0,1.9,16.3,95.0,31.39,22.03
2018,8,17,6,45,141.0,52.0,1.8,16.45,79.5,39.02,29.01
2018,8,17,7,0,0.0,64.0,1.7,16.6,64.0,48.82,37.76
2018,8,17,7,15,0.0,83.0,1.6,16.8,83.0,62.58,49.82
2018,8,17,7,30,0.0,102.0,1.5,17.0,102.0,76.17,61.54
2018,8,17,7,45,0.5,119.0,1.4,17.2,119.0,88.3,71.81
2018,8,17,8,0,1.0,136.0,1.3,17.4,136.0,100.32,81.84
2018,8,17,8,15,5.5,162.0,1.3,17.6,165.0,118.11,96.67
2018,8,17,8,30,10.0,188.0,1.3,17.8,194.0,135.61,111.04
2018,8,17,8,45,19.0,217.5,1.25,18.05,229.5,155.55,121.46
2018,8,17,9,0,28.0,247.0,1.2,18.3,265.0,171.06,132.35
2018,8,17,9,15,35.0,271.0,1.3,18.5,295.0,192.81,148.58
2018,8,17,9,30,42.0,295.0,1.4,18.7,325.0,216.07,166.16
2018,8,17,9,45,85.5,327.0,1.45,18.9,392.5,256.49,195.91
2018,8,17,10,0,129.0,359.0,1.5,19.1,460.0,300.86,229.01
2018,8,17,10,15,235.5,360.5,1.6,19.25,553.5,359.16,272.24
2018,8,17,10,30,342.0,362.0,1.7,19.4,647.0,432.05,327.04
2018,8,17,10,45,547.0,275.0,1.8,19.55,745.5,506.73,383.79
2018,8,17,11,0,752.0,188.0,1.9,19.7,844.0,594.29,450.63
2018,8,17,11,15,840.5,141.0,2.05,19.75,886.5,649.65,494.15
2018,8,17,11,30,929.0,94.0,2.2,19.8,929.0,715.04,544.48
2018,8,17,11,45,931.5,94.5,2.3,19.9,937.5,760.9,578.65
2018,8,17,12,0,934.0,95.0,2.4,20.0,946.0,804.13,609.27
2018,8,17,12,15,934.5,95.0,2.55,20.0,946.5,842.49,636.32
2018,8,17,12,30,935.0,95.0,2.7,20.0,947.0,877.68,661.22
2018,8,17,12,45,933.5,94.5,2.85,20.0,938.5,907.34,682.38
2018,8,17,13,0,932.0,94.0,3.0,20.0,930.0,933.4,701.21
2018,8,17,13,15,911.5,103.5,3.1,20.0,909.0,948.05,712.07
2018,8,17,13,30,891.0,113.0,3.2,20.0,888.0,958.39,720.25
2018,8,17,13,45,869.5,119.5,3.3,19.95,859.5,960.66,723.27
2018,8,17,14,0,848.0,126.0,3.4,19.9,831.0,958.84,723.71
2018,8,17,14,15,876.0,108.0,3.45,19.85,813.0,976.48,737.2
2018,8,17,14,30,904.0,90.0,3.5,19.8,795.0,989.26,747.39
2018,8,17,14,45,895.5,88.5,3.55,19.7,759.5,980.02,742.98
2018,8,17,15,0,887.0,87.0,3.6,19.6,724.0,966.94,736.23
2018,8,17,15,15,874.5,85.5,3.6,19.6,682.5,946.31,723.79
2018,8,17,15,30,862.0,84.0,3.6,19.6,641.0,922.23,709.03
2018,8,17,15,45,845.5,82.0,3.55,19.4,595.0,890.62,689.22
2018,8,17,16,0,829.0,80.0,3.5,19.2,549.0,856.17,667.3
2018,8,17,16,15,806.5,77.5,3.45,19.0,499.5,822.92,646.03
2018,8,17,16,30,784.0,75.0,3.4,18.8,450.0,777.52,615.6
2018,8,17,16,45,754.0,72.0,3.3,18.65,398.5,723.71,578.06
2018,8,17,17,0,724.0,69.0,3.2,18.5,347.0,669.07,539.03
2018,8,17,17,15,681.0,64.5,3.1,18.25,295.0,602.65,489.98
2018,8,17,17,30,638.0,60.0,3.0,18.0,243.0,541.61,442.79
2018,8,17,17,45,573.5,54.0,2.85,17.8,193.0,462.93,378.35
2018,8,17,18,0,509.0,48.0,2.7,17.6,143.0,388.63,314.86
2018,8,17,18,15,409.0,39.0,2.6,17.45,100.0,296.71,234.7
2018,8,17,18,30,309.0,30.0,2.5,17.3,57.0,214.34,147.14
2018,8,17,18,45,184.0,19.0,2.4,17.15,32.0,94.07,0.0
2018,8,17,19,0,59.0,8.0,2.3,17.0,7.0,0.0,0.0
2018,8,17,19,15,29.5,4.0,2.25,16.95,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,18,5,15,27.0,4.0,1.7,15.35,4.0,0.0,0.0
2018,8,18,5,30,54.0,8.0,1.7,15.6,8.0,6.29,0.0
2018,8,18,5,45,169.0,21.0,1.7,15.85,34.0,16.52,0.0
2018,8,18,6,0,284.0,34.0,1.7,16.1,60.0,28.11,16.47
2018,8,18,6,15,300.5,44.5,1.65,16.35,88.0,33.85,23.59
2018,8,18,6,30,317.0,55.0,1.6,16.6,116.0,41.45,30.8
2018,8,18,6,45,182.5,81.0,1.5,16.85,118.5,58.49,46.08
2018,8,18,7,0,48.0,107.0,1.4,17.1,121.0,76.06,61.58
2018,8,18,7,15,40.0,125.0,1.4,17.35,138.0,88.08,71.95
2018,8,18,7,30,32.0,143.0,1.4,17.6,155.0,99.84,81.9
2018,8,18,7,45,31.0,162.0,1.35,17.9,175.0,112.04,92.02
2018,8,18,8,0,30.0,181.0,1.3,18.2,195.0,123.97,101.75
2018,8,18,8,15,34.5,202.5,1.35,18.45,220.5,137.12,112.41
2018,8,18,8,30,39.0,224.0,1.4,18.7,246.0,149.96,122.7
2018,8,18,8,45,43.5,245.0,1.45,18.95,271.5,163.54,127.18
2018,8,18,9,0,48.0,266.0,1.5,19.2,297.0,183.9,141.42
2018,8,18,9,15,49.5,285.0,1.55,19.4,319.0,203.62,156.04
2018,8,18,9,30,51.0,304.0,1.6,19.6,341.0,223.89,171.45
2018,8,18,9,45,51.5,319.0,1.65,19.85,358.0,241.89,185.22
2018,8,18,10,0,52.0,334.0,1.7,20.1,375.0,260.15,199.17
2018,8,18,10,15,55.5,351.0,1.8,20.25,396.0,281.3,215.33
2018,8,18,10,30,59.0,368.0,1.9,20.4,417.0,303.21,231.99
2018,8,18,10,45,56.5,374.0,2.0,20.5,422.0,314.68,240.73
2018,8,18,11,0,54.0,380.0,2.1,20.6,427.0,325.74,249.14
2018,8,18,11,15,45.0,373.5,2.25,20.65,413.0,322.62,246.86
2018,8,18,11,30,36.0,367.0,2.4,20.7,399.0,318.03,243.44
2018,8,18,11,45,39.0,376.5,2.5,20.75,411.5,333.9,255.55
2018,8,18,12,0,42.0,386.0,2.6,20.8,424.0,350.17,267.88
2018,8,18,12,15,49.5,396.0,2.75,20.75,441.0,370.85,283.8
2018,8,18,12,30,57.0,406.0,2.9,20.7,458.0,392.19,300.23
2018,8,18,12,45,58.5,403.5,3.0,20.65,456.5,397.57,304.59
2018,8,18,13,0,60.0,401.0,3.1,20.6,455.0,402.62,308.81
2018,8,18,13,15,61.5,396.0,3.2,20.5,450.5,405.0,311.16
2018,8,18,13,30,63.0,391.0,3.3,20.4,446.0,407.0,313.3
2018,8,18,13,45,196.0,342.0,3.35,20.35,506.0,512.46,397.01
2018,8,18,14,0,329.0,293.0,3.4,20.3,566.0,619.36,479.69
2018,8,18,14,15,581.0,215.0,3.45,20.15,675.0,824.16,632.78
2018,8,18,14,30,833.0,137.0,3.5,20.0,784.0,985.94,746.01
2018,8,18,14,45,819.5,135.0,3.5,19.9,746.5,971.82,736.64
2018,8,18,15,0,806.0,133.0,3.5,19.8,709.0,953.99,726.32
2018,8,18,15,15,791.0,129.5,3.5,19.8,667.0,929.58,711.27
2018,8,18,15,30,776.0,126.0,3.5,19.8,625.0,901.86,693.95
2018,8,18,15,45,752.5,123.5,3.45,19.5,578.0,870.94,674.81
2018,8,18,16,0,729.0,121.0,3.4,19.2,531.0,831.14,649.2
2018,8,18,16,15,699.0,117.0,3.35,19.0,480.5,781.79,616.12
2018,8,18,16,30,669.0,113.0,3.3,18.8,430.0,731.06,581.48
2018,8,18,16,45,631.0,107.0,3.25,18.6,378.5,670.57,538.77
2018,8,18,17,0,593.0,101.0,3.2,18.4,327.0,610.09,494.87
2018,8,18,17,15,544.0,93.0,3.15,18.2,276.0,539.82,441.01
2018,8,18,17,30,495.0,85.0,3.1,18.0,225.0,471.35,386.63
2018,8,18,17,45,426.0,73.5,3.0,17.75,176.0,385.71,316.42
2018,8,18,18,0,357.0,62.0,2.9,17.5,127.0,311.19,252.72
2018,8,18,18,15,268.0,47.0,2.85,17.25,87.0,228.01,179.93
2018,8,18,18,30,179.0,32.0,2.8,17.0,47.0,152.79,99.94
2018,8,18,18,45,102.0,19.0,2.75,16.8,26.0,58.87,0.0
2018,8,18,19,0,25.0,6.0,2.7,16.6,5.0,0.0,0.0
2018,8,18,19,15,12.5,3.0,2.7,16.5,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.4,14.85,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.5,15.1,2.0,1.57,0.0
2018,8,19,5,45,0.0,9.0,2.6,15.35,9.0,7.08,0.0
2018,8,19,6,0,0.0,16.0,2.7,15.6,16.0,12.17,3.79
2018,8,19,6,15,0.0,29.0,2.65,15.8,29.0,22.14,13.5
2018,8,19,6,30,0.0,42.0,2.6,16.0,42.0,32.13,22.67
2018,8,19,6,45,0.0,54.0,2.5,16.2,54.0,41.19,30.92
2018,8,19,7,0,0.0,66.0,2.4,16.4,66.0,50.16,38.95
2018,8,19,7,15,0.0,71.0,2.4,16.55,71.0,54.21,42.5
2018,8,19,7,30,0.0,76.0,2.4,16.7,76.0,58.19,45.88
2018,8,19,7,45,0.0,85.0,2.35,16.85,85.0,64.96,51.64
2018,8,19,8,0,0.0,94.0,2.3,17.0,94.0,71.68,57.28
2018,8,19,8,15,0.0,110.5,2.3,17.15,110.5,83.6,67.36
2018,8,19,8,30,0.0,127.0,2.3,17.3,127.0,95.39,77.21
2018,8,19,8,45,0.0,141.0,2.3,17.45,141.0,105.45,81.66
2018,8,19,9,0,0.0,155.0,2.3,17.6,155.0,115.96,89.9
2018,8,19,9,15,1.0,163.5,2.35,17.7,164.0,122.92,95.21
2018,8,19,9,30,2.0,172.0,2.4,17.8,173.0,130.04,100.65
2018,8,19,9,45,4.5,189.0,2.45,17.95,192.0,143.9,111.42
2018,8,19,10,0,7.0,206.0,2.5,18.1,211.0,158.27,122.58
2018,8,19,10,15,9.5,229.0,2.55,18.2,236.5,177.53,137.62
2018,8,19,10,30,12.0,252.0,2.6,18.3,262.0,197.41,153.07
2018,8,19,10,45,13.0,256.0,2.65,18.4,267.0,202.86,157.17
2018,8,19,11,0,14.0,260.0,2.7,18.5,272.0,208.38,161.38
2018,8,19,11,15,12.0,244.5,2.7,18.55,255.0,197.0,152.37
2018,8,19,11,30,10.0,229.0,2.7,18.6,238.0,185.04,142.92
2018,8,19,11,45,11.0,241.0,2.75,18.65,251.0,196.47,151.9
2018,8,19,12,0,12.0,253.0,2.8,18.7,264.0,208.12,160.99
2018,8,19,12,15,13.0,264.0,2.85,18.7,276.0,219.18,169.65
2018,8,19,12,30,14.0,275.0,2.9,18.7,288.0,230.44,178.48
2018,8,19,12,45,15.0,281.0,2.95,18.75,294.5,237.74,184.23
2018,8,19,13,0,16.0,287.0,3.0,18.8,301.0,245.14,190.08
2018,8,19,13,15,16.5,289.0,3.1,18.75,303.5,248.79,193.14
2018,8,19,13,30,17.0,291.0,3.2,18.7,306.0,252.46,196.27
2018,8,19,13,45,163.5,256.5,3.3,18.65,392.0,417.74,329.03
2018,8,19,14,0,310.0,222.0,3.4,18.6,478.0,553.21,435.21
2018,8,19,14,15,597.5,169.0,3.45,18.45,639.5,794.67,617.53
2018,8,19,14,30,885.0,116.0,3.5,18.3,801.0,1002.35,762.46
2018,8,19,14,45,731.5,129.5,3.6,18.2,677.5,881.85,679.58
2018,8,19,15,0,578.0,143.0,3.7,18.1,554.0,752.44,590.0
2018,8,19,15,15,433.0,155.5,3.7,18.1,453.0,610.45,486.17
2018,8,19,15,30,288.0,168.0,3.7,18.1,352.0,483.34,388.14
2018,8,19,15,45,149.0,169.5,3.85,17.8,264.5,308.66,250.31
2018,8,19,16,0,10.0,171.0,4.0,17.5,177.0,150.18,118.84
2018,8,19,16,15,34.5,168.5,4.0,17.3,185.5,185.7,149.57
2018,8,19,16,30,59.0,166.0,4.0,17.1,194.0,206.13,167.68
2018,8,19,16,45,216.0,144.0,4.0,16.9,228.0,345.95,286.37
2018,8,19,17,0,373.0,122.0,4.0,16.7,262.0,455.91,377.78
2018,8,19,17,15,289.0,112.5,4.0,16.5,211.0,350.78,292.13
2018,8,19,17,30,205.0,103.0,4.0,16.3,160.0,272.07,226.17
2018,8,19,17,45,156.5,84.0,3.95,16.05,122.0,211.16,174.2
2018,8,19,18,0,108.0,65.0,3.9,15.8,84.0,142.37,114.84
2018,8,19,18,15,76.0,45.5,3.85,15.65,56.5,99.22,76.22
2018,8,19,18,30,44.0,26.0,3.8,15.5,29.0,56.0,31.54
2018,8,19,18,45,30.0,14.5,3.7,15.4,16.0,24.34,0.0
2018,8,19,19,0,16.0,3.0,3.6,15.3,3.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,3.55,15.3,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
