Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.7,15.2,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.8,15.4,1.0,0.0,0.0
2018,8,20,5,45,0.0,3.5,2.9,15.6,3.5,2.75,0.0
2018,8,20,6,0,0.0,6.0,3.0,15.8,6.0,4.54,0.0
2018,8,20,6,15,0.0,11.0,3.0,15.9,11.0,8.34,1.55
2018,8,20,6,30,0.0,16.0,3.0,16.0,16.0,12.15,5.06
2018,8,20,6,45,0.0,21.5,2.95,16.15,21.5,16.35,8.9
2018,8,20,7,0,0.0,27.0,2.9,16.3,27.0,20.56,12.7
2018,8,20,7,15,0.0,28.5,2.8,16.45,28.5,21.72,13.72
2018,8,20,7,30,0.0,30.0,2.7,16.6,30.0,22.88,14.71
2018,8,20,7,45,0.0,35.5,2.65,16.75,35.5,27.12,18.39
2018,8,20,8,0,0.0,41.0,2.6,16.9,41.0,31.36,22.04
2018,8,20,8,15,0.0,49.5,2.55,17.05,49.5,37.93,27.69
2018,8,20,8,30,0.0,58.0,2.5,17.2,58.0,44.52,33.3
2018,8,20,8,45,0.0,66.0,2.5,17.35,66.0,50.74,36.69
2018,8,20,9,0,0.0,74.0,2.5,17.5,74.0,56.97,41.7
2018,8,20,9,15,0.0,88.0,2.5,17.6,88.0,67.88,50.53
2018,8,20,9,30,0.0,102.0,2.5,17.7,102.0,78.58,59.12
2018,8,20,9,45,1.0,127.5,2.55,17.8,128.5,98.0,74.71
2018,8,20,10,0,2.0,153.0,2.6,17.9,155.0,117.65,90.36
2018,8,20,10,15,6.5,193.5,2.65,17.95,199.0,150.21,116.2
2018,8,20,10,30,11.0,234.0,2.7,18.0,243.0,183.67,142.54
2018,8,20,10,45,10.5,226.0,2.75,18.05,235.0,179.01,138.7
2018,8,20,11,0,10.0,218.0,2.8,18.1,227.0,174.04,134.7
2018,8,20,11,15,7.0,190.0,2.9,18.1,196.5,151.73,116.98
2018,8,20,11,30,4.0,162.0,3.0,18.1,166.0,128.67,98.58
2018,8,20,11,45,4.0,163.0,3.05,18.05,167.0,129.96,99.64
2018,8,20,12,0,4.0,164.0,3.1,18.0,168.0,131.22,100.67
2018,8,20,12,15,4.5,168.5,3.2,18.0,173.0,135.66,104.23
2018,8,20,12,30,5.0,173.0,3.3,18.0,178.0,140.14,107.85
2018,8,20,12,45,6.5,190.5,3.35,17.95,196.5,156.06,120.63
2018,8,20,13,0,8.0,208.0,3.4,17.9,215.0,172.29,133.64
2018,8,20,13,15,10.5,230.5,3.45,17.85,239.5,193.97,150.98
2018,8,20,13,30,13.0,253.0,3.5,17.8,264.0,216.24,168.75
2018,8,20,13,45,154.5,222.5,3.55,17.75,350.0,375.7,298.57
2018,8,20,14,0,296.0,192.0,3.6,17.7,436.0,509.18,404.65
2018,8,20,14,15,472.0,167.0,3.65,17.6,539.0,671.52,530.07
2018,8,20,14,30,648.0,142.0,3.7,17.5,642.0,820.53,639.73
2018,8,20,14,45,746.5,125.5,3.75,17.45,675.0,893.85,692.36
2018,8,20,15,0,845.0,109.0,3.8,17.4,708.0,968.84,746.22
2018,8,20,15,15,830.5,107.0,3.8,17.4,666.0,945.9,731.3
2018,8,20,15,30,816.0,105.0,3.8,17.4,624.0,919.57,714.81
2018,8,20,15,45,677.0,120.5,3.85,17.15,529.5,800.25,632.19
2018,8,20,16,0,538.0,136.0,3.9,16.9,435.0,677.75,544.71
2018,8,20,16,15,292.5,155.5,3.95,16.7,316.0,436.29,357.25
2018,8,20,16,30,47.0,175.0,4.0,16.5,197.0,206.8,167.67
2018,8,20,16,45,131.0,155.5,4.0,16.35,206.5,273.04,225.59
2018,8,20,17,0,215.0,136.0,4.0,16.2,216.0,331.51,275.65
2018,8,20,17,15,258.0,114.0,4.0,15.95,195.5,330.73,276.23
2018,8,20,17,30,301.0,92.0,4.0,15.7,175.0,341.9,285.47
2018,8,20,17,45,255.0,76.0,4.0,15.5,135.5,280.11,232.56
2018,8,20,18,0,209.0,60.0,4.0,15.3,96.0,208.12,170.26
2018,8,20,18,15,149.5,41.5,3.95,15.2,63.0,144.57,113.23
2018,8,20,18,30,90.0,23.0,3.9,15.1,30.0,82.12,44.77
2018,8,20,18,45,64.5,14.5,3.85,15.0,17.5,39.25,0.0
2018,8,20,19,0,39.0,6.0,3.8,14.9,5.0,0.0,0.0
2018,8,20,19,15,19.5,3.0,3.75,14.9,2.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,21,5,15,0.0,1.0,2.8,15.35,1.0,0.0,0.0
2018,8,21,5,30,0.0,2.0,2.8,15.4,2.0,0.0,0.0
2018,8,21,5,45,0.0,8.0,2.85,15.5,8.0,6.29,0.0
2018,8,21,6,0,0.0,14.0,2.9,15.6,14.0,10.64,2.26
2018,8,21,6,15,0.0,24.0,2.85,15.7,24.0,18.29,10.12
2018,8,21,6,30,0.0,34.0,2.8,15.8,34.0,25.95,17.22
2018,8,21,6,45,0.0,42.0,2.7,15.9,42.0,32.09,22.89
2018,8,21,7,0,0.0,50.0,2.6,16.0,50.0,38.25,28.45
2018,8,21,7,15,0.0,56.5,2.5,16.15,56.5,43.26,32.89
2018,8,21,7,30,0.0,63.0,2.4,16.3,63.0,48.28,37.24
2018,8,21,7,45,0.0,73.5,2.3,16.45,73.5,56.42,44.26
2018,8,21,8,0,0.0,84.0,2.2,16.6,84.0,64.54,51.17
2018,8,21,8,15,0.0,98.5,2.2,16.8,98.5,75.16,60.16
2018,8,21,8,30,0.0,113.0,2.2,17.0,113.0,85.66,68.96
2018,8,21,8,45,1.0,135.0,2.15,17.15,135.5,101.37,78.43
2018,8,21,9,0,2.0,157.0,2.1,17.3,158.0,117.55,91.24
2018,8,21,9,15,4.5,181.0,2.1,17.5,184.0,135.72,105.47
2018,8,21,9,30,7.0,205.0,2.1,17.7,210.0,154.5,120.08
2018,8,21,9,45,12.0,235.0,2.15,17.85,244.0,178.87,139.01
2018,8,21,10,0,17.0,265.0,2.2,18.0,278.0,204.29,158.69
2018,8,21,10,15,26.5,298.0,2.25,18.1,319.5,233.52,181.23
2018,8,21,10,30,36.0,331.0,2.3,18.2,361.0,267.16,207.11
2018,8,21,10,45,39.5,347.0,2.35,18.25,380.5,287.14,222.39
2018,8,21,11,0,43.0,363.0,2.4,18.3,400.0,307.88,238.25
2018,8,21,11,15,33.5,345.5,2.45,18.4,374.5,294.78,228.05
2018,8,21,11,30,24.0,328.0,2.5,18.5,349.0,279.76,216.4
2018,8,21,11,45,25.5,338.5,2.55,18.55,361.0,294.14,227.49
2018,8,21,12,0,27.0,349.0,2.6,18.6,373.0,308.85,238.73
2018,8,21,12,15,27.5,350.0,2.65,18.6,374.5,314.87,243.39
2018,8,21,12,30,28.0,351.0,2.7,18.6,376.0,320.75,248.0
2018,8,21,12,45,28.0,346.5,2.75,18.6,371.5,321.11,248.44
2018,8,21,13,0,28.0,342.0,2.8,18.6,367.0,321.12,248.68
2018,8,21,13,15,25.0,326.5,2.8,18.6,348.5,307.8,238.63
2018,8,21,13,30,22.0,311.0,2.8,18.6,330.0,275.03,213.65
2018,8,21,13,45,118.5,298.5,2.85,18.55,396.0,398.17,311.94
2018,8,21,14,0,215.0,286.0,2.9,18.5,462.0,505.15,395.38
2018,8,21,14,15,398.0,273.5,2.9,18.45,584.5,700.42,542.73
2018,8,21,14,30,581.0,261.0,2.9,18.4,707.0,872.07,667.11
2018,8,21,14,45,560.0,257.5,2.9,18.3,670.5,850.05,651.53
2018,8,21,15,0,539.0,254.0,2.9,18.2,634.0,825.31,635.67
2018,8,21,15,15,521.0,245.0,2.9,18.2,594.0,795.38,616.02
2018,8,21,15,30,503.0,236.0,2.9,18.2,554.0,763.2,594.64
2018,8,21,15,45,472.0,227.5,2.9,18.0,508.0,717.49,563.43
2018,8,21,16,0,441.0,219.0,2.9,17.8,462.0,670.68,530.96
2018,8,21,16,15,367.5,206.0,2.9,17.65,395.5,562.17,451.09
2018,8,21,16,30,294.0,193.0,2.9,17.5,329.0,476.73,386.27
2018,8,21,16,45,255.5,169.0,2.9,17.4,277.0,410.23,335.27
2018,8,21,17,0,217.0,145.0,2.9,17.3,225.0,345.17,283.94
2018,8,21,17,15,215.5,125.0,2.9,17.15,194.0,314.39,259.74
2018,8,21,17,30,214.0,105.0,2.9,17.0,163.0,282.89,233.87
2018,8,21,17,45,169.0,83.0,2.9,16.9,122.5,219.82,180.35
2018,8,21,18,0,124.0,61.0,2.9,16.8,82.0,160.04,128.57
2018,8,21,18,15,86.0,41.0,2.9,16.75,53.0,110.46,84.18
2018,8,21,18,30,48.0,21.0,2.9,16.7,24.0,58.05,25.76
2018,8,21,18,45,26.5,11.5,2.9,16.65,13.0,20.5,0.0
2018,8,21,19,0,5.0,2.0,2.9,16.6,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.9,16.6,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.25,16.1,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.3,16.2,1.0,0.0,0.0
2018,8,22,5,45,0.0,5.5,1.35,16.35,5.5,4.33,0.0
2018,8,22,6,0,0.0,10.0,1.4,16.5,10.0,7.58,0.0
2018,8,22,6,15,0.0,17.5,1.4,16.6,17.5,13.3,5.78
2018,8,22,6,30,0.0,25.0,1.4,16.7,25.0,19.03,11.09
2018,8,22,6,45,0.0,34.5,1.4,16.75,34.5,26.32,17.71
2018,8,22,7,0,0.0,44.0,1.4,16.8,44.0,33.62,24.28
2018,8,22,7,15,0.0,44.5,1.4,16.95,44.5,34.0,24.61
2018,8,22,7,30,0.0,45.0,1.4,17.1,45.0,34.4,24.89
2018,8,22,7,45,0.0,46.0,1.4,17.2,46.0,35.18,25.49
2018,8,22,8,0,0.0,47.0,1.4,17.3,47.0,35.98,26.08
2018,8,22,8,15,0.0,52.0,1.45,17.45,52.0,39.85,29.35
2018,8,22,8,30,0.0,57.0,1.5,17.6,57.0,43.74,32.6
2018,8,22,8,45,0.0,64.5,1.5,17.7,64.5,49.57,35.7
2018,8,22,9,0,0.0,72.0,1.5,17.8,72.0,55.42,40.39
2018,8,22,9,15,0.0,84.0,1.55,17.95,84.0,64.77,47.92
2018,8,22,9,30,0.0,96.0,1.6,18.1,96.0,74.09,55.37
2018,8,22,9,45,0.0,107.0,1.7,18.25,107.0,82.41,61.97
2018,8,22,10,0,0.0,118.0,1.8,18.4,118.0,90.8,68.59
2018,8,22,10,15,0.5,129.5,1.85,18.55,130.0,99.87,75.72
2018,8,22,10,30,1.0,141.0,1.9,18.7,142.0,109.08,82.94
2018,8,22,10,45,3.5,161.5,2.0,18.8,164.5,126.4,96.65
2018,8,22,11,0,6.0,182.0,2.1,18.9,187.0,144.19,110.67
2018,8,22,11,15,9.0,215.0,2.15,19.0,223.0,172.49,132.89
2018,8,22,11,30,12.0,248.0,2.2,19.1,259.0,201.56,155.54
2018,8,22,11,45,13.0,261.5,2.3,19.2,273.5,214.49,165.5
2018,8,22,12,0,14.0,275.0,2.4,19.3,288.0,227.69,175.71
2018,8,22,12,15,16.0,289.0,2.45,19.3,303.5,242.37,187.13
2018,8,22,12,30,18.0,303.0,2.5,19.3,319.0,257.41,198.82
2018,8,22,12,45,27.5,327.5,2.6,19.3,352.0,304.04,234.95
2018,8,22,13,0,37.0,352.0,2.7,19.3,385.0,338.95,261.85
2018,8,22,13,15,132.5,358.0,2.8,19.3,472.0,457.29,354.13
2018,8,22,13,30,228.0,364.0,2.9,19.3,559.0,581.24,447.85
2018,8,22,13,45,463.5,281.5,2.95,19.25,664.5,757.06,580.63
2018,8,22,14,0,699.0,199.0,3.0,19.2,770.0,922.25,700.15
2018,8,22,14,15,752.0,171.0,3.05,19.1,764.5,953.34,721.55
2018,8,22,14,30,805.0,143.0,3.1,19.0,759.0,972.36,736.06
2018,8,22,14,45,795.5,139.0,3.15,18.9,723.0,959.77,729.34
2018,8,22,15,0,786.0,135.0,3.2,18.8,687.0,943.49,720.45
2018,8,22,15,15,770.0,131.5,3.2,18.8,645.0,917.9,704.57
2018,8,22,15,30,754.0,128.0,3.2,18.8,603.0,896.17,691.44
2018,8,22,15,45,733.0,124.5,3.3,18.5,557.0,859.91,669.38
2018,8,22,16,0,712.0,121.0,3.4,18.2,511.0,821.2,645.27
2018,8,22,16,15,684.0,116.0,3.4,17.95,461.5,772.42,612.7
2018,8,22,16,30,656.0,111.0,3.4,17.7,412.0,722.22,578.45
2018,8,22,16,45,617.0,104.5,3.4,17.5,360.5,660.29,534.36
2018,8,22,17,0,578.0,98.0,3.4,17.3,309.0,598.51,489.11
2018,8,22,17,15,525.0,89.5,3.35,17.1,258.0,524.87,431.85
2018,8,22,17,30,472.0,81.0,3.3,16.9,207.0,448.57,370.5
2018,8,22,17,45,378.0,70.0,3.3,16.65,156.5,353.59,291.42
2018,8,22,18,0,284.0,59.0,3.3,16.4,106.0,267.15,216.98
2018,8,22,18,15,169.5,40.0,3.2,16.3,65.5,168.53,130.31
2018,8,22,18,30,55.0,21.0,3.1,16.2,25.0,61.52,21.76
2018,8,22,18,45,34.5,12.5,3.05,16.1,14.0,24.76,0.0
2018,8,22,19,0,14.0,4.0,3.0,16.0,3.0,0.0,0.0
2018,8,22,19,15,7.0,2.0,2.95,15.95,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.7,16.05,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.8,16.2,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.5,2.9,16.35,10.5,8.26,0.0
2018,8,23,6,0,0.0,19.0,3.0,16.5,19.0,14.49,4.42
2018,8,23,6,15,0.0,36.0,2.95,16.6,36.0,27.13,17.55
2018,8,23,6,30,0.0,53.0,2.9,16.7,53.0,39.5,28.94
2018,8,23,6,45,3.0,73.5,2.85,16.8,74.5,54.11,42.15
2018,8,23,7,0,6.0,94.0,2.8,16.9,96.0,68.59,55.06
2018,8,23,7,15,4.5,107.5,2.75,17.0,109.0,78.5,63.76
2018,8,23,7,30,3.0,121.0,2.7,17.1,122.0,88.34,72.2
2018,8,23,7,45,4.0,137.5,2.65,17.25,139.0,100.04,82.1
2018,8,23,8,0,5.0,154.0,2.6,17.4,156.0,111.66,91.78
2018,8,23,8,15,6.5,165.0,2.55,17.5,168.0,119.73,98.33
2018,8,23,8,30,8.0,176.0,2.5,17.6,180.0,127.72,104.76
2018,8,23,8,45,7.0,183.0,2.45,17.75,187.0,133.55,104.33
2018,8,23,9,0,6.0,190.0,2.4,17.9,194.0,140.32,109.3
2018,8,23,9,15,13.0,221.0,2.4,18.0,230.0,164.45,127.98
2018,8,23,9,30,20.0,252.0,2.4,18.1,266.0,189.94,147.64
2018,8,23,9,45,22.5,269.5,2.4,18.2,286.0,206.2,160.14
2018,8,23,10,0,25.0,287.0,2.4,18.3,306.0,222.98,173.07
2018,8,23,10,15,27.0,302.5,2.45,18.35,324.0,237.52,184.29
2018,8,23,10,30,29.0,318.0,2.5,18.4,342.0,255.14,197.89
2018,8,23,10,45,30.5,327.0,2.55,18.45,353.0,268.23,207.93
2018,8,23,11,0,32.0,336.0,2.6,18.5,364.0,281.6,218.18
2018,8,23,11,15,29.0,334.5,2.6,18.55,360.0,284.07,219.95
2018,8,23,11,30,26.0,333.0,2.6,18.6,356.0,285.97,221.3
2018,8,23,11,45,28.5,345.0,2.65,18.65,370.5,302.57,234.05
2018,8,23,12,0,31.0,357.0,2.7,18.7,385.0,319.66,247.1
2018,8,23,12,15,42.0,374.5,2.75,18.7,412.0,348.93,269.68
2018,8,23,12,30,53.0,392.0,2.8,18.7,439.0,379.48,293.1
2018,8,23,12,45,136.5,397.0,2.85,18.7,517.5,480.92,371.48
2018,8,23,13,0,220.0,402.0,2.9,18.7,596.0,570.89,439.79
2018,8,23,13,15,364.0,357.5,3.0,18.7,671.5,692.4,531.66
2018,8,23,13,30,508.0,313.0,3.1,18.7,747.0,818.98,624.67
2018,8,23,13,45,561.0,285.5,3.15,18.7,752.5,856.68,652.57
2018,8,23,14,0,614.0,258.0,3.2,18.7,758.0,897.47,683.15
2018,8,23,14,15,618.0,248.0,3.25,18.6,735.0,899.97,686.5
2018,8,23,14,30,622.0,238.0,3.3,18.5,712.0,899.06,687.92
2018,8,23,14,45,610.5,230.0,3.4,18.45,676.0,881.33,677.66
2018,8,23,15,0,599.0,222.0,3.5,18.4,640.0,853.37,660.47
2018,8,23,15,15,580.5,214.0,3.5,18.4,599.0,822.98,640.48
2018,8,23,15,30,562.0,206.0,3.5,18.4,558.0,790.19,618.63
2018,8,23,15,45,541.5,196.0,3.65,18.15,513.5,751.27,593.35
2018,8,23,16,0,521.0,186.0,3.8,17.9,469.0,710.63,566.27
2018,8,23,16,15,495.5,173.5,3.85,17.7,422.0,661.46,531.7
2018,8,23,16,30,470.0,161.0,3.9,17.5,375.0,611.53,495.79
2018,8,23,16,45,434.0,143.5,3.95,17.3,322.5,547.09,447.65
2018,8,23,17,0,398.0,126.0,4.0,17.1,270.0,483.4,398.72
2018,8,23,17,15,356.5,109.5,4.05,16.9,223.0,418.08,346.74
2018,8,23,17,30,315.0,93.0,4.1,16.7,176.0,355.05,294.86
2018,8,23,17,45,262.5,76.5,4.15,16.5,135.0,287.78,237.6
2018,8,23,18,0,210.0,60.0,4.2,16.3,94.0,212.1,172.1
2018,8,23,18,15,142.0,40.5,4.2,16.15,60.0,142.76,109.27
2018,8,23,18,30,74.0,21.0,4.2,16.0,26.0,70.88,16.42
2018,8,23,18,45,37.0,10.5,4.2,15.9,13.0,24.29,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,15,5.5,1.0,3.55,15.35,1.0,0.0,0.0
2018,8,24,5,30,11.0,2.0,3.6,15.4,2.0,0.0,0.0
2018,8,24,5,45,11.0,10.5,3.65,15.45,11.0,8.26,0.0
2018,8,24,6,0,11.0,19.0,3.7,15.5,20.0,14.8,4.23
2018,8,24,6,15,8.0,38.0,3.6,15.6,39.0,28.46,18.71
2018,8,24,6,30,5.0,57.0,3.5,15.7,58.0,42.09,31.3
2018,8,24,6,45,14.0,78.0,3.45,15.75,81.5,57.01,44.86
2018,8,24,7,0,23.0,99.0,3.4,15.8,105.0,70.59,57.06
2018,8,24,7,15,18.0,113.5,3.3,15.95,119.0,82.39,67.45
2018,8,24,7,30,13.0,128.0,3.2,16.1,133.0,92.84,76.45
2018,8,24,7,45,16.0,147.5,3.1,16.3,154.5,106.44,88.0
2018,8,24,8,0,19.0,167.0,3.0,16.5,176.0,119.93,99.28
2018,8,24,8,15,22.0,186.0,2.95,16.7,197.5,132.99,110.06
2018,8,24,8,30,25.0,205.0,2.9,16.9,219.0,145.93,120.61
2018,8,24,8,45,29.0,225.5,2.85,17.05,243.0,153.31,120.3
2018,8,24,9,0,33.0,246.0,2.8,17.2,267.0,172.16,134.22
2018,8,24,9,15,39.0,269.0,2.8,17.4,295.5,193.84,150.67
2018,8,24,9,30,45.0,292.0,2.8,17.6,324.0,216.88,168.39
2018,8,24,9,45,48.5,310.5,2.8,17.75,346.5,237.6,184.48
2018,8,24,10,0,52.0,329.0,2.8,17.9,369.0,259.14,201.21
2018,8,24,10,15,71.5,354.0,2.85,18.0,411.5,292.83,227.16
2018,8,24,10,30,91.0,379.0,2.9,18.1,454.0,329.52,255.4
2018,8,24,10,45,98.5,393.0,2.95,18.25,476.0,354.5,274.57
2018,8,24,11,0,106.0,407.0,3.0,18.4,498.0,380.45,294.41
2018,8,24,11,15,126.5,406.0,3.1,18.45,516.5,410.71,317.8
2018,8,24,11,30,147.0,405.0,3.2,18.5,535.0,437.4,338.5
2018,8,24,11,45,299.0,371.5,3.3,18.55,638.0,544.87,421.76
2018,8,24,12,0,451.0,338.0,3.4,18.6,741.0,666.64,513.59
2018,8,24,12,15,573.5,291.5,3.5,18.6,803.5,752.37,578.03
2018,8,24,12,30,696.0,245.0,3.6,18.6,866.0,846.41,647.57
2018,8,24,12,45,700.5,239.5,3.7,18.6,859.5,873.74,667.51
2018,8,24,13,0,705.0,234.0,3.8,18.6,853.0,898.08,685.79
2018,8,24,13,15,671.0,244.5,3.9,18.55,825.0,898.14,686.43
2018,8,24,13,30,637.0,255.0,4.0,18.5,797.0,893.55,683.98
2018,8,24,13,45,585.0,268.5,4.1,18.45,755.5,864.9,664.45
2018,8,24,14,0,533.0,282.0,4.2,18.4,714.0,838.37,646.2
2018,8,24,14,15,589.5,252.0,4.25,18.3,713.0,871.3,672.92
2018,8,24,14,30,646.0,222.0,4.3,18.2,712.0,909.37,702.72
2018,8,24,14,45,629.0,218.5,4.4,18.1,676.0,890.3,691.06
2018,8,24,15,0,612.0,215.0,4.5,18.0,640.0,867.97,677.54
2018,8,24,15,15,593.0,208.0,4.5,18.0,599.0,830.03,652.0
2018,8,24,15,30,574.0,201.0,4.5,18.0,558.0,797.55,630.07
2018,8,24,15,45,548.5,192.5,4.55,17.65,512.5,755.25,601.67
2018,8,24,16,0,523.0,184.0,4.6,17.3,467.0,711.44,571.64
2018,8,24,16,15,492.5,173.5,4.6,17.1,419.0,659.89,534.53
2018,8,24,16,30,462.0,163.0,4.6,16.9,371.0,607.91,496.31
2018,8,24,16,45,425.5,148.5,4.55,16.75,322.0,546.61,449.63
2018,8,24,17,0,389.0,134.0,4.5,16.6,273.0,486.23,402.47
2018,8,24,17,15,344.5,117.5,4.5,16.4,225.5,419.12,348.57
2018,8,24,17,30,300.0,101.0,4.5,16.2,178.0,340.36,283.72
2018,8,24,17,45,247.0,80.5,4.45,16.0,134.0,269.99,223.49
2018,8,24,18,0,194.0,60.0,4.4,15.8,90.0,203.83,165.28
2018,8,24,18,15,129.5,39.5,4.3,15.7,56.5,135.7,102.82
2018,8,24,18,30,65.0,19.0,4.2,15.6,23.0,62.94,1.94
2018,8,24,18,45,32.5,9.5,4.15,15.5,11.5,21.57,0.0
2018,8,24,19,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,2.35,14.25,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,2.4,14.5,1.0,0.0,0.0
2018,8,25,5,45,3.0,4.5,2.45,14.7,4.5,3.54,0.0
2018,8,25,6,0,3.0,8.0,2.5,14.9,8.0,6.27,0.0
2018,8,25,6,15,1.5,14.0,2.45,15.1,14.0,10.64,3.46
2018,8,25,6,30,0.0,20.0,2.4,15.3,20.0,15.2,7.75
2018,8,25,6,45,0.0,27.5,2.4,15.5,27.5,20.94,13.0
2018,8,25,7,0,0.0,35.0,2.4,15.7,35.0,26.7,18.2
2018,8,25,7,15,0.0,39.0,2.35,15.9,39.0,29.77,20.94
2018,8,25,7,30,0.0,43.0,2.3,16.1,43.0,32.86,23.63
2018,8,25,7,45,0.0,48.0,2.25,16.3,48.0,36.72,26.95
2018,8,25,8,0,0.0,53.0,2.2,16.5,53.0,40.59,30.24
2018,8,25,8,15,0.0,73.0,2.15,16.75,73.0,56.07,43.62
2018,8,25,8,30,0.0,93.0,2.1,17.0,93.0,71.43,56.73
2018,8,25,8,45,0.0,110.5,2.05,17.2,110.5,84.18,64.38
2018,8,25,9,0,0.0,128.0,2.0,17.4,128.0,97.05,74.65
2018,8,25,9,15,0.5,141.5,1.95,17.6,142.0,107.29,82.68
2018,8,25,9,30,1.0,155.0,1.9,17.8,156.0,117.71,90.8
2018,8,25,9,45,1.5,160.0,1.85,17.95,161.5,122.14,94.08
2018,8,25,10,0,2.0,165.0,1.8,18.1,167.0,126.63,97.44
2018,8,25,10,15,4.0,181.5,1.8,18.25,185.0,140.44,108.23
2018,8,25,10,30,6.0,198.0,1.8,18.4,203.0,154.66,119.3
2018,8,25,10,45,8.0,210.5,1.85,18.55,217.5,166.28,128.29
2018,8,25,11,0,10.0,223.0,1.9,18.7,232.0,178.25,137.57
2018,8,25,11,15,11.0,232.0,2.0,18.8,242.0,187.22,144.51
2018,8,25,11,30,12.0,241.0,2.1,18.9,252.0,196.36,151.6
2018,8,25,11,45,20.0,291.0,2.15,19.0,309.0,243.61,188.35
2018,8,25,12,0,28.0,341.0,2.2,19.1,366.0,304.62,235.05
2018,8,25,12,15,35.0,359.0,2.4,19.1,390.0,330.74,255.08
2018,8,25,12,30,42.0,377.0,2.6,19.1,414.0,357.88,276.01
2018,8,25,12,45,36.0,354.0,2.75,19.15,385.5,336.93,260.23
2018,8,25,13,0,30.0,331.0,2.9,19.2,357.0,314.71,243.54
2018,8,25,13,15,31.0,332.0,3.1,19.15,358.5,320.41,248.43
2018,8,25,13,30,32.0,333.0,3.3,19.1,360.0,326.08,253.23
2018,8,25,13,45,29.0,315.5,3.5,19.05,339.5,309.8,241.16
2018,8,25,14,0,26.0,298.0,3.7,19.0,319.0,292.91,228.59
2018,8,25,14,15,20.5,274.5,3.85,18.8,290.5,247.21,193.46
2018,8,25,14,30,15.0,251.0,4.0,18.6,262.0,221.96,174.01
2018,8,25,14,45,15.0,242.0,4.15,18.45,252.5,215.17,169.18
2018,8,25,15,0,15.0,233.0,4.3,18.3,243.0,208.37,164.32
2018,8,25,15,15,21.5,229.0,4.3,18.3,242.5,212.62,168.43
2018,8,25,15,30,28.0,225.0,4.3,18.3,242.0,236.28,188.06
2018,8,25,15,45,40.5,218.0,4.4,17.85,240.5,243.38,195.16
2018,8,25,16,0,53.0,211.0,4.5,17.4,239.0,250.27,202.17
2018,8,25,16,15,52.0,193.0,4.5,17.2,218.5,232.08,188.21
2018,8,25,16,30,51.0,175.0,4.5,17.0,198.0,213.77,174.01
2018,8,25,16,45,75.5,154.0,4.45,16.8,183.0,212.61,174.59
2018,8,25,17,0,100.0,133.0,4.4,16.6,168.0,225.25,186.16
2018,8,25,17,15,114.5,114.0,4.4,16.45,148.0,213.35,176.81
2018,8,25,17,30,129.0,95.0,4.4,16.3,128.0,199.77,165.42
2018,8,25,17,45,94.5,75.0,4.35,16.1,96.0,151.15,123.07
2018,8,25,18,0,60.0,55.0,4.3,15.9,64.0,105.17,82.52
2018,8,25,18,15,34.0,36.0,4.25,15.8,40.5,58.27,40.47
2018,8,25,18,30,8.0,17.0,4.2,15.7,17.0,19.65,0.0
2018,8,25,18,45,4.0,8.5,4.1,15.65,8.5,8.42,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.6,13.85,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.7,14.1,4.0,0.0,0.0
2018,8,26,5,45,24.0,5.5,2.8,14.35,6.0,4.33,0.0
2018,8,26,6,0,24.0,6.0,2.9,14.6,8.0,4.8,0.0
2018,8,26,6,15,12.0,9.0,2.85,14.75,10.0,7.39,0.67
2018,8,26,6,30,0.0,12.0,2.8,14.9,12.0,9.1,2.37
2018,8,26,6,45,0.0,17.0,2.75,15.1,17.0,12.91,5.86
2018,8,26,7,0,0.0,22.0,2.7,15.3,22.0,16.74,9.33
2018,8,26,7,15,0.0,28.0,2.6,15.5,28.0,21.33,13.45
2018,8,26,7,30,0.0,34.0,2.5,15.7,34.0,25.94,17.52
2018,8,26,7,45,0.0,41.5,2.4,15.85,41.5,31.72,22.58
2018,8,26,8,0,0.0,49.0,2.3,16.0,49.0,37.51,27.59
2018,8,26,8,15,0.0,62.5,2.25,16.2,62.5,47.95,36.62
2018,8,26,8,30,0.0,76.0,2.2,16.4,76.0,58.43,45.59
2018,8,26,8,45,0.0,99.5,2.2,16.6,99.5,76.3,58.06
2018,8,26,9,0,0.0,123.0,2.2,16.8,123.0,93.48,71.94
2018,8,26,9,15,1.5,149.0,2.2,17.0,150.0,112.82,87.38
2018,8,26,9,30,3.0,175.0,2.2,17.2,177.0,132.56,102.98
2018,8,26,9,45,5.0,190.0,2.25,17.4,193.5,145.02,112.63
2018,8,26,10,0,7.0,205.0,2.3,17.6,210.0,157.9,122.62
2018,8,26,10,15,11.0,234.5,2.4,17.7,243.0,182.74,142.11
2018,8,26,10,30,15.0,264.0,2.5,17.8,276.0,208.5,162.21
2018,8,26,10,45,21.0,294.0,2.55,17.95,311.5,236.68,184.05
2018,8,26,11,0,27.0,324.0,2.6,18.1,347.0,270.58,210.18
2018,8,26,11,15,137.5,338.0,2.7,18.15,458.5,366.14,285.09
2018,8,26,11,30,248.0,352.0,2.8,18.2,570.0,474.89,368.66
2018,8,26,11,45,351.5,350.5,2.95,18.25,661.5,568.97,440.19
2018,8,26,12,0,455.0,349.0,3.1,18.3,753.0,682.53,524.5
2018,8,26,12,15,534.5,309.5,3.2,18.3,784.0,740.14,567.93
2018,8,26,12,30,614.0,270.0,3.3,18.3,815.0,802.15,614.51
2018,8,26,12,45,602.5,271.5,3.4,18.35,802.0,819.23,627.02
2018,8,26,13,0,591.0,273.0,3.5,18.4,789.0,832.91,637.42
2018,8,26,13,15,455.0,320.0,3.65,18.35,712.5,765.53,588.01
2018,8,26,13,30,319.0,367.0,3.8,18.3,636.0,676.25,522.24
2018,8,26,13,45,362.5,330.0,3.95,18.25,627.5,691.69,536.97
2018,8,26,14,0,406.0,293.0,4.1,18.2,619.0,727.97,565.88
2018,8,26,14,15,638.5,201.5,4.25,18.1,691.5,880.71,682.96
2018,8,26,14,30,871.0,110.0,4.4,18.0,764.0,995.42,764.74
2018,8,26,14,45,857.5,108.5,4.5,17.9,726.0,980.95,756.46
2018,8,26,15,0,844.0,107.0,4.6,17.8,688.0,975.82,755.76
2018,8,26,15,15,829.0,104.5,4.6,17.8,645.0,951.2,740.22
2018,8,26,15,30,814.0,102.0,4.6,17.8,602.0,923.2,722.41
2018,8,26,15,45,792.5,99.0,4.7,17.5,554.5,885.39,699.0
2018,8,26,16,0,771.0,96.0,4.8,17.2,507.0,844.96,673.28
2018,8,26,16,15,743.0,92.0,4.85,17.0,456.0,795.3,639.59
2018,8,26,16,30,715.0,88.0,4.9,16.8,405.0,749.29,607.93
2018,8,26,16,45,678.0,83.0,4.9,16.65,353.0,688.67,563.85
2018,8,26,17,0,641.0,78.0,4.9,16.5,301.0,628.08,518.52
2018,8,26,17,15,589.5,71.0,4.85,16.3,249.5,554.79,461.41
2018,8,26,17,30,538.0,64.0,4.8,16.1,198.0,483.75,402.93
2018,8,26,17,45,462.0,55.5,4.75,15.9,151.0,397.91,329.6
2018,8,26,18,0,386.0,47.0,4.7,15.7,104.0,317.6,258.18
2018,8,26,18,15,266.0,34.5,4.65,15.65,66.5,217.25,162.69
2018,8,26,18,30,146.0,22.0,4.6,15.6,29.0,115.08,0.0
2018,8,26,18,45,73.0,11.0,4.5,15.55,14.5,40.39,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,3.25,15.75,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,3.3,15.9,3.0,0.0,0.0
2018,8,27,5,45,67.5,16.0,3.3,16.0,20.5,12.59,0.0
2018,8,27,6,0,124.0,29.0,3.3,16.1,38.0,21.57,5.85
2018,8,27,6,15,209.0,45.0,3.25,16.2,74.5,33.62,22.8
2018,8,27,6,30,294.0,61.0,3.2,16.3,111.0,45.4,33.99
2018,8,27,6,45,206.0,50.0,3.15,16.45,91.0,36.99,27.07
2018,8,27,7,0,118.0,39.0,3.1,16.6,71.0,29.81,20.87
2018,8,27,7,15,59.0,35.0,3.05,16.8,51.0,26.18,17.65
2018,8,27,7,30,0.0,31.0,3.0,17.0,31.0,23.64,15.36
2018,8,27,7,45,0.0,36.5,2.95,17.15,36.5,27.88,19.05
2018,8,27,8,0,0.0,42.0,2.9,17.3,42.0,32.12,22.69
2018,8,27,8,15,0.0,62.0,2.85,17.5,62.0,47.56,36.08
2018,8,27,8,30,0.0,82.0,2.8,17.7,82.0,63.07,49.38
2018,8,27,8,45,0.0,87.0,2.75,17.9,87.0,66.99,50.09
2018,8,27,9,0,0.0,92.0,2.7,18.1,92.0,70.92,53.12
2018,8,27,9,15,0.0,100.5,2.7,18.2,100.5,77.35,58.21
2018,8,27,9,30,0.0,109.0,2.7,18.3,109.0,83.78,63.28
2018,8,27,9,45,4.0,155.0,2.75,18.45,158.0,119.29,91.71
2018,8,27,10,0,8.0,201.0,2.8,18.6,207.0,155.4,120.3
2018,8,27,10,15,20.0,259.0,2.8,18.7,275.0,204.69,158.92
2018,8,27,10,30,32.0,317.0,2.8,18.8,343.0,257.36,199.73
2018,8,27,10,45,29.0,317.5,2.85,18.85,341.5,261.83,203.01
2018,8,27,11,0,26.0,318.0,2.9,18.9,340.0,265.72,205.94
2018,8,27,11,15,21.5,303.0,2.9,18.95,321.5,249.64,193.37
2018,8,27,11,30,17.0,288.0,2.9,19.0,303.0,237.22,183.66
2018,8,27,11,45,16.5,288.5,2.95,19.05,303.0,239.35,185.31
2018,8,27,12,0,16.0,289.0,3.0,19.1,303.0,241.35,186.84
2018,8,27,12,15,15.0,279.0,3.05,19.1,292.0,234.16,181.3
2018,8,27,12,30,14.0,269.0,3.1,19.1,281.0,226.64,175.53
2018,8,27,12,45,13.5,265.0,3.15,19.1,276.5,224.27,173.8
2018,8,27,13,0,13.0,261.0,3.2,19.1,272.0,221.76,171.96
2018,8,27,13,15,11.0,239.0,3.25,19.05,248.5,202.38,156.93
2018,8,27,13,30,9.0,217.0,3.3,19.0,225.0,182.68,141.6
2018,8,27,13,45,140.5,190.0,3.35,18.95,303.0,334.11,265.48
2018,8,27,14,0,272.0,163.0,3.4,18.9,381.0,461.49,367.25
2018,8,27,14,15,536.0,143.5,3.45,18.8,551.5,718.45,563.25
2018,8,27,14,30,800.0,124.0,3.5,18.7,722.0,956.05,731.42
2018,8,27,14,45,793.0,119.0,3.55,18.55,687.0,944.13,723.33
2018,8,27,15,0,786.0,114.0,3.6,18.4,652.0,928.52,714.86
2018,8,27,15,15,770.0,111.5,3.6,18.4,610.5,903.46,699.14
2018,8,27,15,30,754.0,109.0,3.6,18.4,569.0,875.27,681.23
2018,8,27,15,45,739.0,103.0,3.6,18.1,524.5,841.13,659.75
2018,8,27,16,0,724.0,97.0,3.6,17.8,480.0,804.3,636.07
2018,8,27,16,15,701.5,91.5,3.6,17.65,432.0,763.9,609.05
2018,8,27,16,30,679.0,86.0,3.6,17.5,384.0,716.97,576.63
2018,8,27,16,45,646.5,80.0,3.6,17.3,334.5,659.93,535.84
2018,8,27,17,0,614.0,74.0,3.6,17.1,285.0,602.78,493.71
2018,8,27,17,15,563.5,67.5,3.6,16.9,235.5,531.96,439.23
2018,8,27,17,30,513.0,61.0,3.6,16.7,186.0,463.44,383.34
2018,8,27,17,45,438.0,52.0,3.6,16.5,140.5,378.98,311.82
2018,8,27,18,0,363.0,43.0,3.6,16.3,95.0,300.45,242.38
2018,8,27,18,15,248.5,31.0,3.6,16.2,60.0,204.72,149.32
2018,8,27,18,30,134.0,19.0,3.6,16.1,25.0,104.04,0.0
2018,8,27,18,45,67.0,9.5,3.6,16.0,12.5,7.47,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,28,5,15,6.5,2.0,2.65,15.75,1.5,0.0,0.0
2018,8,28,5,30,13.0,4.0,2.8,15.9,3.0,0.0,0.0
2018,8,28,5,45,13.0,6.0,2.95,16.05,6.0,4.72,0.0
2018,8,28,6,0,13.0,8.0,3.1,16.2,9.0,6.53,0.0
2018,8,28,6,15,6.5,12.0,3.15,16.3,12.5,9.43,2.31
2018,8,28,6,30,0.0,16.0,3.2,16.4,16.0,12.15,4.98
2018,8,28,6,45,0.0,22.0,3.2,16.5,22.0,16.73,9.17
2018,8,28,7,0,0.0,28.0,3.2,16.6,28.0,21.33,13.34
2018,8,28,7,15,0.0,31.0,3.15,16.75,31.0,23.63,15.4
2018,8,28,7,30,0.0,34.0,3.1,16.9,34.0,25.94,17.41
2018,8,28,7,45,0.0,41.5,3.0,17.0,41.5,31.72,22.45
2018,8,28,8,0,0.0,49.0,2.9,17.1,49.0,37.51,27.45
2018,8,28,8,15,0.5,71.5,2.85,17.3,72.0,54.92,42.54
2018,8,28,8,30,1.0,94.0,2.8,17.5,95.0,72.14,57.27
2018,8,28,8,45,3.5,136.0,2.75,17.7,138.5,102.15,78.98
2018,8,28,9,0,6.0,178.0,2.7,17.9,182.0,132.39,103.06
2018,8,28,9,15,5.0,173.5,2.75,18.05,177.0,130.76,101.4
2018,8,28,9,30,4.0,169.0,2.8,18.2,172.0,128.57,99.41
2018,8,28,9,45,3.0,166.0,2.8,18.35,168.5,127.05,97.99
2018,8,28,10,0,2.0,163.0,2.8,18.5,165.0,125.22,96.32
2018,8,28,10,15,12.0,212.5,2.85,18.6,222.5,167.09,129.46
2018,8,28,10,30,22.0,262.0,2.9,18.7,280.0,212.11,164.73
2018,8,28,10,45,33.5,311.5,2.9,18.75,339.5,260.13,202.01
2018,8,28,11,0,45.0,361.0,2.9,18.8,399.0,311.03,241.09
2018,8,28,11,15,39.5,356.5,2.9,18.85,390.5,310.66,240.55
2018,8,28,11,30,34.0,352.0,2.9,18.9,382.0,309.28,239.38
2018,8,28,11,45,34.0,355.0,2.9,18.95,385.0,317.38,245.54
2018,8,28,12,0,34.0,358.0,2.9,19.0,388.0,325.37,251.6
2018,8,28,12,15,31.5,351.0,2.9,19.0,379.0,322.38,249.32
2018,8,28,12,30,29.0,344.0,2.9,19.0,370.0,318.74,246.6
2018,8,28,12,45,33.5,350.5,2.9,19.05,380.0,333.12,257.79
2018,8,28,13,0,38.0,357.0,2.9,19.1,390.0,347.83,269.19
2018,8,28,13,15,52.5,366.0,2.9,19.1,410.5,374.71,290.23
2018,8,28,13,30,67.0,375.0,2.9,19.1,431.0,402.45,311.83
2018,8,28,13,45,102.5,374.5,2.9,19.05,457.5,441.81,343.0
2018,8,28,14,0,138.0,374.0,2.9,19.0,484.0,504.84,391.32
2018,8,28,14,15,308.0,311.5,2.9,18.95,544.5,636.99,494.28
2018,8,28,14,30,478.0,249.0,2.9,18.9,605.0,768.89,593.68
2018,8,28,14,45,647.0,176.5,2.9,18.8,632.0,872.02,669.97
2018,8,28,15,0,816.0,104.0,2.9,18.7,659.0,947.99,723.33
2018,8,28,15,15,802.0,100.0,2.9,18.7,616.5,922.63,706.91
2018,8,28,15,30,788.0,96.0,2.9,18.7,574.0,893.98,689.1
2018,8,28,15,45,802.0,85.0,2.9,18.5,538.0,879.98,682.04
2018,8,28,16,0,816.0,74.0,2.9,18.3,502.0,851.21,664.4
2018,8,28,16,15,794.0,71.0,2.9,18.15,453.0,817.07,642.68
2018,8,28,16,30,772.0,68.0,2.9,18.0,404.0,770.7,611.65
2018,8,28,16,45,739.5,64.5,2.85,17.85,352.5,713.43,571.54
2018,8,28,17,0,707.0,61.0,2.8,17.7,301.0,655.66,529.83
2018,8,28,17,15,657.5,56.5,2.8,17.5,249.5,583.92,476.01
2018,8,28,17,30,608.0,52.0,2.8,17.3,198.0,518.96,424.9
2018,8,28,17,45,529.5,45.0,2.85,17.1,149.5,430.46,351.03
2018,8,28,18,0,451.0,38.0,2.9,16.9,101.0,348.2,278.55
2018,8,28,18,15,316.5,29.0,2.9,16.8,64.0,240.34,170.02
2018,8,28,18,30,182.0,20.0,2.9,16.7,27.0,104.58,0.0
2018,8,28,18,45,91.0,10.0,2.9,16.6,13.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,29,5,45,0.0,3.0,2.05,16.35,3.0,2.36,0.0
2018,8,29,6,0,0.0,6.0,2.1,16.6,6.0,4.54,0.0
2018,8,29,6,15,0.0,12.0,2.15,16.8,12.0,9.1,1.99
2018,8,29,6,30,0.0,18.0,2.2,17.0,18.0,13.68,6.28
2018,8,29,6,45,0.0,26.0,2.2,17.2,26.0,19.79,11.84
2018,8,29,7,0,0.0,34.0,2.2,17.4,34.0,25.93,17.37
2018,8,29,7,15,0.0,45.5,2.2,17.55,45.5,34.77,25.21
2018,8,29,7,30,0.0,57.0,2.2,17.7,57.0,43.65,32.98
2018,8,29,7,45,0.0,72.5,2.2,17.9,72.5,55.64,43.37
2018,8,29,8,0,0.0,88.0,2.2,18.1,88.0,67.26,53.29
2018,8,29,8,15,0.5,115.5,2.25,18.25,116.0,86.83,69.96
2018,8,29,8,30,1.0,143.0,2.3,18.4,144.0,105.92,86.01
2018,8,29,8,45,2.5,161.0,2.35,18.6,163.0,118.97,92.36
2018,8,29,9,0,4.0,179.0,2.4,18.8,182.0,132.84,103.09
2018,8,29,9,15,3.0,175.0,2.45,18.95,177.0,131.46,101.67
2018,8,29,9,30,2.0,171.0,2.5,19.1,172.0,129.53,99.88
2018,8,29,9,45,1.5,150.5,2.55,19.25,151.5,115.24,88.19
2018,8,29,10,0,1.0,130.0,2.6,19.4,131.0,100.23,75.96
2018,8,29,10,15,2.0,133.0,2.65,19.55,134.5,103.22,78.22
2018,8,29,10,30,3.0,136.0,2.7,19.7,138.0,106.35,80.58
2018,8,29,10,45,9.5,200.0,2.75,19.8,208.0,159.35,122.63
2018,8,29,11,0,16.0,264.0,2.8,19.9,278.0,213.85,165.2
2018,8,29,11,15,31.0,314.5,2.85,19.95,341.5,271.91,210.14
2018,8,29,11,30,46.0,365.0,2.9,20.0,405.0,328.92,253.71
2018,8,29,11,45,75.0,390.5,2.95,20.05,456.5,378.58,291.69
2018,8,29,12,0,104.0,416.0,3.0,20.1,508.0,431.55,331.87
2018,8,29,12,15,166.0,419.5,3.05,20.15,565.5,510.05,391.37
2018,8,29,12,30,228.0,423.0,3.1,20.2,623.0,579.21,443.27
2018,8,29,12,45,321.0,386.5,3.1,20.25,665.0,659.44,503.41
2018,8,29,13,0,414.0,350.0,3.1,20.3,707.0,743.21,565.02
2018,8,29,13,15,353.0,364.5,3.1,20.3,665.0,698.06,531.95
2018,8,29,13,30,292.0,379.0,3.1,20.3,623.0,666.66,508.81
2018,8,29,13,45,381.0,331.5,3.1,20.3,640.0,715.59,547.55
2018,8,29,14,0,470.0,284.0,3.1,20.3,657.0,786.56,600.52
2018,8,29,14,15,649.0,202.0,3.05,20.25,695.0,896.67,681.86
2018,8,29,14,30,828.0,120.0,3.0,20.2,733.0,982.89,740.61
2018,8,29,14,45,838.0,109.5,2.95,20.2,703.0,981.18,739.68
2018,8,29,15,0,848.0,99.0,2.9,20.2,673.0,962.5,728.24
2018,8,29,15,15,832.5,97.0,2.9,20.2,630.0,950.2,721.81
2018,8,29,15,30,817.0,95.0,2.9,20.2,587.0,921.93,704.44
2018,8,29,15,45,795.0,92.5,2.8,20.05,539.5,883.85,679.95
2018,8,29,16,0,773.0,90.0,2.7,19.9,492.0,843.2,653.5
2018,8,29,16,15,647.5,105.5,2.7,19.8,419.0,735.44,578.92
2018,8,29,16,30,522.0,121.0,2.7,19.7,346.0,615.52,492.96
2018,8,29,16,45,452.0,113.5,2.7,19.55,290.0,532.11,431.06
2018,8,29,17,0,382.0,106.0,2.7,19.4,234.0,452.19,369.19
2018,8,29,17,15,349.0,91.0,2.65,19.2,192.0,394.89,323.84
2018,8,29,17,30,316.0,76.0,2.6,19.0,150.0,339.28,278.01
2018,8,29,17,45,271.5,60.5,2.6,18.8,112.5,277.77,225.54
2018,8,29,18,0,227.0,45.0,2.6,18.6,75.0,220.2,174.17
2018,8,29,18,15,171.5,31.5,2.6,18.4,48.5,163.35,109.05
2018,8,29,18,30,116.0,18.0,2.6,18.2,22.0,70.82,0.0
2018,8,29,18,45,58.0,9.0,2.65,18.0,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
