Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,21,45,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.75,17.2,2.0,1.57,0.0
2018,8,30,6,0,0.0,4.0,1.8,17.3,4.0,3.02,0.0
2018,8,30,6,15,0.0,9.0,1.75,17.4,9.0,6.82,0.04
2018,8,30,6,30,0.0,14.0,1.7,17.5,14.0,10.62,3.6
2018,8,30,6,45,0.0,18.5,1.65,17.65,18.5,14.06,6.76
2018,8,30,7,0,0.0,23.0,1.6,17.8,23.0,17.5,9.88
2018,8,30,7,15,0.0,30.5,1.55,17.85,30.5,23.25,15.0
2018,8,30,7,30,0.0,38.0,1.5,17.9,38.0,29.01,20.07
2018,8,30,7,45,0.0,65.5,1.4,17.95,65.5,50.22,38.65
2018,8,30,8,0,0.0,93.0,1.3,18.0,93.0,70.76,56.37
2018,8,30,8,15,5.5,130.5,1.25,18.05,133.5,97.03,78.75
2018,8,30,8,30,11.0,168.0,1.2,18.1,174.0,122.35,99.97
2018,8,30,8,45,35.5,201.0,1.15,18.2,222.5,140.71,109.07
2018,8,30,9,0,60.0,234.0,1.1,18.3,271.0,169.66,130.08
2018,8,30,9,15,66.0,258.5,1.15,18.45,302.0,194.09,148.55
2018,8,30,9,30,72.0,283.0,1.2,18.6,333.0,219.94,168.47
2018,8,30,9,45,97.0,315.0,1.2,18.75,386.0,258.12,197.41
2018,8,30,10,0,122.0,347.0,1.2,18.9,439.0,300.09,229.25
2018,8,30,10,15,112.0,360.0,1.35,19.0,447.0,319.16,244.44
2018,8,30,10,30,102.0,373.0,1.5,19.1,455.0,334.41,256.56
2018,8,30,10,45,87.0,378.5,1.6,19.2,450.0,341.36,262.09
2018,8,30,11,0,72.0,384.0,1.7,19.3,445.0,346.43,266.0
2018,8,30,11,15,79.5,394.5,1.8,19.35,462.5,368.56,282.92
2018,8,30,11,30,87.0,405.0,1.9,19.4,480.0,391.51,300.31
2018,8,30,11,45,129.5,413.0,2.05,19.45,526.0,450.87,345.41
2018,8,30,12,0,172.0,421.0,2.2,19.5,572.0,503.89,385.41
2018,8,30,12,15,230.5,415.5,2.3,19.55,617.5,561.1,428.6
2018,8,30,12,30,289.0,410.0,2.4,19.6,663.0,637.52,484.87
2018,8,30,12,45,292.5,404.0,2.55,19.6,658.0,651.9,495.86
2018,8,30,13,0,296.0,398.0,2.7,19.6,653.0,664.76,506.23
2018,8,30,13,15,246.5,399.0,2.85,19.6,608.5,632.84,483.25
2018,8,30,13,30,197.0,400.0,3.0,19.6,564.0,576.07,442.41
2018,8,30,13,45,300.5,345.5,3.15,19.55,587.0,652.66,502.78
2018,8,30,14,0,404.0,291.0,3.3,19.5,610.0,729.81,562.19
2018,8,30,14,15,621.0,203.5,3.4,19.4,672.0,871.99,669.67
2018,8,30,14,30,838.0,116.0,3.5,19.3,734.0,990.06,752.25
2018,8,30,14,45,826.5,114.0,3.65,19.25,697.0,976.58,744.67
2018,8,30,15,0,815.0,112.0,3.8,19.2,660.0,959.4,735.67
2018,8,30,15,15,799.0,108.5,3.8,19.2,617.0,932.54,718.89
2018,8,30,15,30,783.0,105.0,3.8,19.2,574.0,902.43,699.85
2018,8,30,15,45,761.0,102.0,4.05,18.95,527.0,864.24,676.87
2018,8,30,16,0,739.0,99.0,4.3,18.7,480.0,823.55,651.49
2018,8,30,16,15,708.0,95.5,4.4,18.5,430.0,778.01,621.36
2018,8,30,16,30,677.0,92.0,4.5,18.3,380.0,725.73,585.44
2018,8,30,16,45,634.5,86.5,4.55,18.15,328.5,660.74,538.34
2018,8,30,17,0,592.0,81.0,4.6,18.0,277.0,596.27,490.07
2018,8,30,17,15,532.5,74.0,4.65,17.8,226.5,518.39,429.1
2018,8,30,17,30,473.0,67.0,4.7,17.6,176.0,443.37,366.94
2018,8,30,17,45,384.5,56.5,4.7,17.35,130.0,346.45,284.45
2018,8,30,18,0,296.0,46.0,4.7,17.1,84.0,263.9,210.6
2018,8,30,18,15,193.0,31.5,4.65,17.0,52.0,173.87,110.49
2018,8,30,18,30,90.0,17.0,4.6,16.9,20.0,57.36,0.0
2018,8,30,18,45,45.0,8.5,4.6,16.8,10.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.55,16.6,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.4,16.35,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.35,16.2,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.3,16.05,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.4,16.0,2.0,1.57,0.0
2018,8,31,6,0,0.0,4.0,4.5,16.1,4.0,3.02,0.0
2018,8,31,6,15,0.0,8.5,4.5,16.2,8.5,6.44,0.0
2018,8,31,6,30,0.0,13.0,4.5,16.3,13.0,9.86,2.94
2018,8,31,6,45,0.0,19.5,4.45,16.45,19.5,14.82,7.45
2018,8,31,7,0,0.0,26.0,4.4,16.6,26.0,19.79,11.95
2018,8,31,7,15,0.0,31.0,4.25,16.75,31.0,23.63,15.39
2018,8,31,7,30,0.0,36.0,4.1,16.9,36.0,27.47,18.77
2018,8,31,7,45,0.0,45.0,3.95,17.05,45.0,34.41,24.83
2018,8,31,8,0,0.0,54.0,3.8,17.2,54.0,41.36,30.83
2018,8,31,8,15,0.0,79.5,3.65,17.45,79.5,61.1,47.92
2018,8,31,8,30,0.0,105.0,3.5,17.7,105.0,79.88,63.95
2018,8,31,8,45,2.5,143.0,3.3,17.9,144.5,106.88,82.86
2018,8,31,9,0,5.0,181.0,3.1,18.1,184.0,134.35,104.69
2018,8,31,9,15,8.5,203.5,3.0,18.35,209.0,152.21,118.49
2018,8,31,9,30,12.0,226.0,2.9,18.6,234.0,170.86,132.88
2018,8,31,9,45,15.5,245.5,2.8,18.85,256.5,188.19,146.17
2018,8,31,10,0,19.0,265.0,2.7,19.1,279.0,206.24,159.99
2018,8,31,10,15,28.0,294.0,2.7,19.3,316.0,234.57,181.8
2018,8,31,10,30,37.0,323.0,2.7,19.5,353.0,265.88,205.8
2018,8,31,10,45,48.5,347.5,2.75,19.7,387.5,297.12,229.65
2018,8,31,11,0,60.0,372.0,2.8,19.9,422.0,330.38,254.91
2018,8,31,11,15,111.5,393.0,3.0,19.95,488.5,397.33,306.37
2018,8,31,11,30,163.0,414.0,3.2,20.0,555.0,463.31,356.65
2018,8,31,11,45,223.0,412.0,3.4,20.1,606.0,521.32,401.04
2018,8,31,12,0,283.0,410.0,3.6,20.2,657.0,596.5,457.54
2018,8,31,12,15,311.0,401.5,3.85,20.1,673.0,631.52,484.56
2018,8,31,12,30,339.0,393.0,4.1,20.0,689.0,666.77,511.96
2018,8,31,12,45,518.0,300.0,4.4,19.95,746.5,776.1,596.81
2018,8,31,13,0,697.0,207.0,4.7,19.9,804.0,880.1,677.31
2018,8,31,13,15,810.5,147.5,5.0,19.8,828.5,940.86,722.25
2018,8,31,13,30,924.0,88.0,5.3,19.7,853.0,993.87,762.05
2018,8,31,13,45,899.5,96.0,5.6,19.55,822.5,994.11,765.29
2018,8,31,14,0,875.0,104.0,5.9,19.4,792.0,990.06,765.86
2018,8,31,14,15,887.0,94.0,6.1,19.2,767.5,998.73,775.05
2018,8,31,14,30,899.0,84.0,6.3,19.0,743.0,1003.02,781.25
2018,8,31,14,45,734.0,141.0,6.5,18.8,661.0,923.57,727.04
2018,8,31,15,0,569.0,198.0,6.7,18.6,579.0,809.34,645.56
2018,8,31,15,15,522.5,196.0,6.7,18.6,528.0,757.67,607.92
2018,8,31,15,30,476.0,194.0,6.7,18.6,477.0,704.71,568.56
2018,8,31,15,45,441.5,184.5,6.75,18.2,430.0,654.04,531.8
2018,8,31,16,0,407.0,175.0,6.8,17.8,383.0,602.72,493.83
2018,8,31,16,15,421.5,152.0,6.7,17.6,348.0,579.56,478.08
2018,8,31,16,30,436.0,129.0,6.6,17.4,313.0,553.15,459.32
2018,8,31,16,45,380.0,119.0,6.55,17.25,264.0,481.14,401.71
2018,8,31,17,0,324.0,109.0,6.5,17.1,215.0,411.85,345.01
2018,8,31,17,15,337.0,88.0,6.35,16.85,180.5,383.72,322.16
2018,8,31,17,30,350.0,67.0,6.2,16.6,146.0,352.67,295.31
2018,8,31,17,45,330.0,54.5,6.05,16.4,113.5,309.13,255.53
2018,8,31,18,0,310.0,42.0,5.9,16.2,81.0,267.44,214.05
2018,8,31,18,15,187.0,27.5,5.8,16.1,48.0,163.11,94.91
2018,8,31,18,30,64.0,13.0,5.7,16.0,15.0,41.52,0.0
2018,8,31,18,45,32.0,6.5,5.55,15.9,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.35,15.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.25,15.8,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.9,15.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,1,5,45,0.0,2.5,2.9,15.6,2.5,1.97,0.0
2018,9,1,6,0,0.0,5.0,2.9,15.8,5.0,3.78,0.0
2018,9,1,6,15,0.0,10.5,2.7,15.95,10.5,7.96,0.94
2018,9,1,6,30,0.0,16.0,2.5,16.1,16.0,12.15,4.95
2018,9,1,6,45,0.0,23.5,2.35,16.25,23.5,17.88,10.18
2018,9,1,7,0,0.0,31.0,2.2,16.4,31.0,23.63,15.39
2018,9,1,7,15,0.0,36.0,2.05,16.6,36.0,27.47,18.83
2018,9,1,7,30,0.0,41.0,1.9,16.8,41.0,31.31,22.21
2018,9,1,7,45,0.0,52.5,1.75,16.95,52.5,40.18,29.97
2018,9,1,8,0,0.0,64.0,1.6,17.1,64.0,49.08,37.65
2018,9,1,8,15,0.0,83.5,1.6,17.25,83.5,64.2,50.67
2018,9,1,8,30,0.0,103.0,1.6,17.4,103.0,78.45,62.77
2018,9,1,8,45,0.0,117.5,1.65,17.55,117.5,89.07,68.37
2018,9,1,9,0,0.0,132.0,1.7,17.7,132.0,99.87,76.93
2018,9,1,9,15,0.0,140.0,1.85,17.85,140.0,106.15,81.78
2018,9,1,9,30,0.0,148.0,2.0,18.0,148.0,112.47,86.65
2018,9,1,9,45,1.0,154.5,2.15,18.15,155.0,118.07,90.91
2018,9,1,10,0,2.0,161.0,2.3,18.3,162.0,123.83,95.31
2018,9,1,10,15,3.5,175.0,2.45,18.35,177.5,135.61,104.58
2018,9,1,10,30,5.0,189.0,2.6,18.4,193.0,147.73,114.11
2018,9,1,10,45,5.5,191.5,2.8,18.5,196.0,150.81,116.43
2018,9,1,11,0,6.0,194.0,3.0,18.6,199.0,153.94,118.82
2018,9,1,11,15,6.0,190.5,3.15,18.65,195.5,152.08,117.28
2018,9,1,11,30,6.0,187.0,3.3,18.7,192.0,150.12,115.69
2018,9,1,11,45,7.0,199.0,3.5,18.7,205.0,161.17,124.49
2018,9,1,12,0,8.0,211.0,3.7,18.7,218.0,172.44,133.45
2018,9,1,12,15,8.0,209.0,3.85,18.7,216.0,171.7,132.9
2018,9,1,12,30,8.0,207.0,4.0,18.7,214.0,170.89,132.32
2018,9,1,12,45,7.5,201.5,4.15,18.75,208.0,166.66,129.01
2018,9,1,13,0,7.0,196.0,4.3,18.8,202.0,162.29,125.62
2018,9,1,13,15,7.0,194.5,4.45,18.7,200.5,161.62,125.28
2018,9,1,13,30,7.0,193.0,4.6,18.6,199.0,160.92,124.92
2018,9,1,13,45,141.5,177.0,4.75,18.55,288.0,324.94,260.34
2018,9,1,14,0,276.0,161.0,4.9,18.5,377.0,468.12,375.92
2018,9,1,14,15,542.5,149.0,4.95,18.35,552.0,738.37,585.25
2018,9,1,14,30,809.0,137.0,5.0,18.2,727.0,987.58,765.72
2018,9,1,14,45,765.5,137.0,5.1,18.1,672.0,944.29,735.94
2018,9,1,15,0,722.0,137.0,5.2,18.0,617.0,905.81,711.18
2018,9,1,15,15,675.0,136.0,5.2,18.0,561.5,852.56,674.41
2018,9,1,15,30,628.0,135.0,5.2,18.0,506.0,797.3,635.76
2018,9,1,15,45,530.5,142.5,5.25,17.7,438.0,702.35,567.36
2018,9,1,16,0,433.0,150.0,5.3,17.4,370.0,598.88,489.31
2018,9,1,16,15,309.5,150.0,5.25,17.2,299.0,455.2,376.06
2018,9,1,16,30,186.0,150.0,5.2,17.0,228.0,323.27,268.28
2018,9,1,16,45,303.5,124.5,5.2,16.8,231.0,404.77,338.44
2018,9,1,17,0,421.0,99.0,5.2,16.6,234.0,476.53,398.59
2018,9,1,17,15,403.0,84.5,5.15,16.35,194.5,429.07,359.28
2018,9,1,17,30,385.0,70.0,5.1,16.1,155.0,381.89,318.77
2018,9,1,17,45,306.5,57.0,5.0,15.9,113.0,298.22,245.64
2018,9,1,18,0,228.0,44.0,4.9,15.7,71.0,222.43,176.3
2018,9,1,18,15,137.5,28.0,4.9,15.6,42.0,135.82,67.48
2018,9,1,18,30,47.0,12.0,4.9,15.5,13.0,32.44,0.0
2018,9,1,18,45,23.5,6.0,4.85,15.45,6.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.8,15.35,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,15.3,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.3,15.25,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,2,5,45,48.5,10.5,2.1,15.1,13.0,8.26,0.0
2018,9,2,6,0,97.0,21.0,2.1,15.3,26.0,15.85,0.0
2018,9,2,6,15,197.5,37.0,2.05,15.5,62.5,27.85,17.29
2018,9,2,6,30,298.0,53.0,2.0,15.7,99.0,39.84,29.03
2018,9,2,6,45,212.5,62.5,1.95,15.9,101.5,46.44,35.38
2018,9,2,7,0,127.0,72.0,1.9,16.1,104.0,52.22,40.74
2018,9,2,7,15,63.5,87.0,1.85,16.3,103.0,63.28,50.56
2018,9,2,7,30,0.0,102.0,1.8,16.5,102.0,75.46,61.17
2018,9,2,7,45,3.0,123.5,1.75,16.7,125.0,90.51,74.08
2018,9,2,8,0,6.0,145.0,1.7,16.9,148.0,105.39,86.64
2018,9,2,8,15,9.5,164.0,1.7,17.1,169.0,118.56,97.57
2018,9,2,8,30,13.0,183.0,1.7,17.3,190.0,131.6,108.26
2018,9,2,8,45,13.0,196.0,1.65,17.5,203.5,142.32,111.35
2018,9,2,9,0,13.0,209.0,1.6,17.7,217.0,154.0,120.09
2018,9,2,9,15,13.5,219.0,1.65,17.9,228.0,163.8,127.47
2018,9,2,9,30,14.0,229.0,1.7,18.1,239.0,173.61,134.94
2018,9,2,9,45,13.5,234.5,1.7,18.3,244.5,179.97,139.7
2018,9,2,10,0,13.0,240.0,1.7,18.5,250.0,186.15,144.32
2018,9,2,10,15,16.5,261.0,1.75,18.65,274.0,205.41,159.2
2018,9,2,10,30,20.0,282.0,1.8,18.8,298.0,225.42,174.57
2018,9,2,10,45,25.0,302.0,1.8,18.95,322.5,250.1,193.45
2018,9,2,11,0,30.0,322.0,1.8,19.1,347.0,273.76,211.42
2018,9,2,11,15,33.5,337.0,1.9,19.15,365.5,293.49,226.49
2018,9,2,11,30,37.0,352.0,2.0,19.2,384.0,313.97,242.1
2018,9,2,11,45,44.5,366.5,2.1,19.3,405.0,337.78,260.25
2018,9,2,12,0,52.0,381.0,2.2,19.4,426.0,362.61,279.11
2018,9,2,12,15,58.5,387.5,2.4,19.35,438.0,380.35,292.97
2018,9,2,12,30,65.0,394.0,2.6,19.3,450.0,398.56,307.24
2018,9,2,12,45,69.0,393.0,2.75,19.3,452.0,407.83,314.69
2018,9,2,13,0,73.0,392.0,2.9,19.3,454.0,417.02,322.16
2018,9,2,13,15,74.5,385.0,3.1,19.2,447.0,417.8,323.55
2018,9,2,13,30,76.0,378.0,3.3,19.1,440.0,418.16,324.68
2018,9,2,13,45,193.5,329.0,3.45,18.95,481.0,511.97,400.28
2018,9,2,14,0,311.0,280.0,3.6,18.8,522.0,606.81,475.17
2018,9,2,14,15,547.5,211.0,3.75,18.7,616.5,810.73,629.98
2018,9,2,14,30,784.0,142.0,3.9,18.6,711.0,969.47,743.75
2018,9,2,14,45,770.5,139.0,4.05,18.45,673.5,952.86,733.75
2018,9,2,15,0,757.0,136.0,4.2,18.3,636.0,940.74,728.29
2018,9,2,15,15,738.5,132.0,4.2,18.3,593.0,911.34,709.4
2018,9,2,15,30,720.0,128.0,4.2,18.3,550.0,878.96,688.41
2018,9,2,15,45,695.5,123.5,4.3,17.9,503.0,837.63,662.19
2018,9,2,16,0,671.0,119.0,4.4,17.5,456.0,794.13,634.24
2018,9,2,16,15,638.5,113.0,4.35,17.3,406.5,739.95,596.26
2018,9,2,16,30,606.0,107.0,4.3,17.1,357.0,684.79,556.75
2018,9,2,16,45,562.5,99.5,4.25,16.85,306.5,618.32,507.52
2018,9,2,17,0,519.0,92.0,4.2,16.6,256.0,552.49,457.11
2018,9,2,17,15,459.5,81.0,4.1,16.4,206.5,467.32,388.49
2018,9,2,17,30,400.0,70.0,4.0,16.2,157.0,393.14,326.06
2018,9,2,17,45,317.0,56.5,3.95,15.95,113.5,305.21,250.07
2018,9,2,18,0,234.0,43.0,3.9,15.7,70.0,225.67,177.31
2018,9,2,18,15,139.5,26.5,3.8,15.6,40.5,133.41,51.06
2018,9,2,18,30,45.0,10.0,3.7,15.5,11.0,29.9,0.0
2018,9,2,18,45,22.5,5.0,3.65,15.4,5.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,3,5,45,0.0,4.0,1.95,15.0,4.0,3.15,0.0
2018,9,3,6,0,0.0,8.0,2.0,15.2,8.0,6.07,0.0
2018,9,3,6,15,0.0,19.0,2.0,15.35,19.0,14.47,6.19
2018,9,3,6,30,0.0,30.0,2.0,15.5,30.0,22.9,14.31
2018,9,3,6,45,0.0,43.0,1.95,15.7,43.0,32.89,23.47
2018,9,3,7,0,0.0,56.0,1.9,15.9,56.0,42.73,32.39
2018,9,3,7,15,0.0,63.0,1.9,16.1,63.0,48.2,37.29
2018,9,3,7,30,0.0,70.0,1.9,16.3,70.0,53.62,42.01
2018,9,3,7,45,0.0,91.0,1.9,16.5,91.0,68.79,55.2
2018,9,3,8,0,0.0,112.0,1.9,16.7,112.0,83.7,67.97
2018,9,3,8,15,2.5,138.5,1.85,16.85,140.0,102.07,83.56
2018,9,3,8,30,5.0,165.0,1.8,17.0,168.0,120.08,98.63
2018,9,3,8,45,12.0,192.0,1.8,17.2,199.5,139.75,109.49
2018,9,3,9,0,19.0,219.0,1.8,17.4,231.0,161.35,125.96
2018,9,3,9,15,24.5,240.5,1.8,17.55,257.0,180.41,140.5
2018,9,3,9,30,30.0,262.0,1.8,17.7,283.0,196.94,153.1
2018,9,3,9,45,30.0,275.0,1.8,17.85,296.5,211.63,164.5
2018,9,3,10,0,30.0,288.0,1.8,18.0,310.0,226.51,175.99
2018,9,3,10,15,47.0,315.0,1.85,18.15,351.5,259.33,201.24
2018,9,3,10,30,64.0,342.0,1.9,18.3,393.0,294.99,228.57
2018,9,3,10,45,100.0,371.5,1.95,18.45,453.5,346.0,267.54
2018,9,3,11,0,136.0,401.0,2.0,18.6,514.0,408.57,314.8
2018,9,3,11,15,155.0,409.5,2.1,18.65,540.5,442.39,340.39
2018,9,3,11,30,174.0,418.0,2.2,18.7,567.0,477.85,367.23
2018,9,3,11,45,200.5,418.5,2.25,18.8,591.0,513.6,394.14
2018,9,3,12,0,227.0,419.0,2.3,18.9,615.0,550.79,421.95
2018,9,3,12,15,257.0,411.5,2.4,18.9,633.5,600.1,458.67
2018,9,3,12,30,287.0,404.0,2.5,18.9,652.0,636.47,486.03
2018,9,3,12,45,305.0,394.5,2.6,18.9,655.0,660.34,504.29
2018,9,3,13,0,323.0,385.0,2.7,18.9,658.0,683.33,522.03
2018,9,3,13,15,288.5,384.0,2.8,18.85,624.5,663.67,508.15
2018,9,3,13,30,254.0,383.0,2.9,18.8,591.0,641.09,492.28
2018,9,3,13,45,310.0,338.0,3.05,18.75,584.0,659.74,509.49
2018,9,3,14,0,366.0,293.0,3.2,18.7,577.0,676.44,525.18
2018,9,3,14,15,569.0,217.0,3.3,18.5,637.5,839.53,648.51
2018,9,3,14,30,772.0,141.0,3.4,18.3,698.0,957.96,733.36
2018,9,3,14,45,758.0,138.0,3.55,18.15,660.5,940.77,723.35
2018,9,3,15,0,744.0,135.0,3.7,18.0,623.0,928.11,717.64
2018,9,3,15,15,725.0,131.0,3.7,18.0,580.5,898.26,698.48
2018,9,3,15,30,706.0,127.0,3.7,18.0,538.0,865.5,677.28
2018,9,3,15,45,682.0,122.5,3.75,17.6,492.0,824.8,651.42
2018,9,3,16,0,658.0,118.0,3.8,17.2,446.0,781.98,623.55
2018,9,3,16,15,626.5,111.5,3.75,17.05,397.0,728.37,586.04
2018,9,3,16,30,595.0,105.0,3.7,16.9,348.0,673.8,547.0
2018,9,3,16,45,552.5,97.0,3.6,16.7,298.0,607.94,498.1
2018,9,3,17,0,510.0,89.0,3.5,16.5,248.0,542.76,448.15
2018,9,3,17,15,449.5,79.0,3.4,16.3,199.5,458.04,379.97
2018,9,3,17,30,389.0,69.0,3.3,16.1,151.0,384.92,318.42
2018,9,3,17,45,305.5,55.0,3.15,15.9,108.0,296.54,242.03
2018,9,3,18,0,222.0,41.0,3.0,15.7,65.0,216.68,168.42
2018,9,3,18,15,131.0,25.5,2.85,15.6,37.5,126.07,27.28
2018,9,3,18,30,40.0,10.0,2.7,15.5,10.0,27.46,0.0
2018,9,3,18,45,20.0,5.0,2.6,15.45,5.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,4,5,45,66.0,10.5,2.6,15.35,13.5,8.26,0.0
2018,9,4,6,0,132.0,21.0,2.7,15.6,27.0,15.91,0.0
2018,9,4,6,15,243.0,34.0,2.7,15.8,63.5,25.88,15.26
2018,9,4,6,30,354.0,47.0,2.7,16.0,100.0,38.25,27.53
2018,9,4,6,45,251.0,43.5,2.75,16.25,88.5,32.91,23.39
2018,9,4,7,0,148.0,40.0,2.8,16.5,77.0,29.4,20.48
2018,9,4,7,15,74.0,45.5,2.7,16.7,64.0,33.76,24.4
2018,9,4,7,30,0.0,51.0,2.6,16.9,51.0,39.01,29.01
2018,9,4,7,45,0.0,59.0,2.5,17.1,59.0,45.19,34.36
2018,9,4,8,0,0.0,67.0,2.4,17.3,67.0,51.39,39.66
2018,9,4,8,15,0.0,91.5,2.35,17.5,91.5,69.96,55.65
2018,9,4,8,30,0.0,116.0,2.3,17.7,116.0,87.46,70.5
2018,9,4,8,45,0.0,135.5,2.25,17.85,135.5,101.57,78.59
2018,9,4,9,0,0.0,155.0,2.2,18.0,155.0,115.99,90.03
2018,9,4,9,15,2.5,173.5,2.15,18.2,175.0,130.44,101.27
2018,9,4,9,30,5.0,192.0,2.1,18.4,195.0,145.45,112.9
2018,9,4,9,45,8.0,212.0,2.1,18.55,217.5,162.27,125.94
2018,9,4,10,0,11.0,232.0,2.1,18.7,240.0,179.75,139.47
2018,9,4,10,15,19.0,264.5,2.1,18.85,279.0,209.39,162.45
2018,9,4,10,30,27.0,297.0,2.1,19.0,318.0,243.07,188.41
2018,9,4,10,45,46.5,333.5,2.1,19.15,371.5,287.31,222.34
2018,9,4,11,0,66.0,370.0,2.1,19.3,425.0,334.97,258.53
2018,9,4,11,15,84.0,388.5,2.15,19.4,459.5,370.27,285.26
2018,9,4,11,30,102.0,407.0,2.2,19.5,494.0,407.81,313.57
2018,9,4,11,45,96.5,408.0,2.3,19.6,490.5,414.38,318.41
2018,9,4,12,0,91.0,409.0,2.4,19.7,487.0,420.07,322.72
2018,9,4,12,15,70.5,389.0,2.5,19.7,449.5,393.21,302.58
2018,9,4,12,30,50.0,369.0,2.6,19.7,412.0,363.77,280.38
2018,9,4,12,45,41.0,352.0,2.7,19.7,387.0,345.27,266.6
2018,9,4,13,0,32.0,335.0,2.8,19.7,362.0,325.51,251.71
2018,9,4,13,15,35.0,335.5,2.95,19.6,364.5,333.04,258.1
2018,9,4,13,30,38.0,336.0,3.1,19.5,367.0,340.66,264.52
2018,9,4,13,45,174.0,289.0,3.3,19.4,424.0,453.9,356.36
2018,9,4,14,0,310.0,242.0,3.5,19.3,481.0,593.14,464.83
2018,9,4,14,15,576.5,176.0,3.65,19.1,598.0,806.54,627.18
2018,9,4,14,30,843.0,110.0,3.8,18.9,715.0,996.43,761.29
2018,9,4,14,45,828.5,108.5,3.95,18.75,676.5,979.96,751.3
2018,9,4,15,0,814.0,107.0,4.1,18.6,638.0,959.81,740.46
2018,9,4,15,15,797.0,104.5,4.1,18.6,595.0,932.56,723.33
2018,9,4,15,30,780.0,102.0,4.1,18.6,552.0,902.11,703.92
2018,9,4,15,45,753.5,99.5,4.2,18.2,504.0,859.71,677.31
2018,9,4,16,0,727.0,97.0,4.3,17.8,456.0,820.95,652.84
2018,9,4,16,15,692.0,93.5,4.2,17.5,405.5,766.08,614.84
2018,9,4,16,30,657.0,90.0,4.1,17.2,355.0,710.32,575.34
2018,9,4,16,45,609.5,84.5,4.05,16.95,303.5,641.34,524.58
2018,9,4,17,0,562.0,79.0,4.0,16.7,252.0,573.29,472.83
2018,9,4,17,15,499.5,71.0,3.9,16.45,202.5,492.68,408.53
2018,9,4,17,30,437.0,63.0,3.8,16.2,153.0,415.28,343.4
2018,9,4,17,45,338.5,51.0,3.7,15.95,108.5,313.2,255.59
2018,9,4,18,0,240.0,39.0,3.6,15.7,64.0,225.63,173.87
2018,9,4,18,15,137.5,23.5,3.5,15.6,36.0,125.42,0.0
2018,9,4,18,30,35.0,8.0,3.4,15.5,8.0,23.45,0.0
2018,9,4,18,45,17.5,4.0,3.3,15.45,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.25,14.7,2.0,1.57,0.0
2018,9,5,6,0,0.0,4.0,2.3,14.9,4.0,3.02,0.0
2018,9,5,6,15,0.0,8.5,2.3,15.05,8.5,6.44,0.0
2018,9,5,6,30,0.0,13.0,2.3,15.2,13.0,9.86,2.94
2018,9,5,6,45,0.0,19.5,2.3,15.4,19.5,14.82,7.49
2018,9,5,7,0,0.0,26.0,2.3,15.6,26.0,19.79,12.02
2018,9,5,7,15,0.0,30.5,2.25,15.8,30.5,23.24,15.14
2018,9,5,7,30,0.0,35.0,2.2,16.0,35.0,26.7,18.2
2018,9,5,7,45,0.0,46.5,2.2,16.2,46.5,35.56,25.98
2018,9,5,8,0,0.0,58.0,2.2,16.4,58.0,44.44,33.7
2018,9,5,8,15,0.0,72.0,2.3,16.55,72.0,55.28,43.06
2018,9,5,8,30,0.0,86.0,2.4,16.7,86.0,66.16,52.35
2018,9,5,8,45,0.0,93.5,2.45,16.9,93.5,71.87,54.43
2018,9,5,9,0,0.0,101.0,2.5,17.1,101.0,77.52,58.88
2018,9,5,9,15,0.0,107.0,2.65,17.25,107.0,82.12,62.45
2018,9,5,9,30,0.0,113.0,2.8,17.4,113.0,86.75,66.04
2018,9,5,9,45,0.0,117.5,2.9,17.5,117.5,90.29,68.76
2018,9,5,10,0,0.0,122.0,3.0,17.6,122.0,93.87,71.5
2018,9,5,10,15,1.0,136.5,3.1,17.7,137.5,105.52,80.79
2018,9,5,10,30,2.0,151.0,3.2,17.8,153.0,117.43,90.25
2018,9,5,10,45,4.5,178.0,3.35,17.85,182.0,140.07,108.34
2018,9,5,11,0,7.0,205.0,3.5,17.9,211.0,163.34,126.83
2018,9,5,11,15,9.5,228.5,3.55,17.9,236.5,184.53,143.61
2018,9,5,11,30,12.0,252.0,3.6,17.9,262.0,206.36,160.84
2018,9,5,11,45,14.5,269.5,3.7,17.95,282.0,223.99,174.7
2018,9,5,12,0,17.0,287.0,3.8,18.0,302.0,242.15,188.96
2018,9,5,12,15,16.5,285.0,3.9,17.95,299.5,241.99,188.9
2018,9,5,12,30,16.0,283.0,4.0,17.9,297.0,241.67,188.78
2018,9,5,12,45,17.5,286.0,4.05,17.85,301.0,247.32,193.41
2018,9,5,13,0,19.0,289.0,4.1,17.8,305.0,253.07,198.16
2018,9,5,13,15,46.5,307.0,4.2,17.7,345.0,316.99,249.4
2018,9,5,13,30,74.0,325.0,4.3,17.6,385.0,365.4,288.19
2018,9,5,13,45,103.5,342.5,4.35,17.5,423.5,440.05,346.76
2018,9,5,14,0,133.0,360.0,4.4,17.4,462.0,493.86,389.03
2018,9,5,14,15,129.0,344.0,4.45,17.3,439.5,478.61,378.16
2018,9,5,14,30,125.0,328.0,4.5,17.2,417.0,462.34,366.74
2018,9,5,14,45,96.5,303.5,4.55,17.05,370.0,387.22,309.13
2018,9,5,15,0,68.0,279.0,4.6,16.9,323.0,335.62,268.85
2018,9,5,15,15,53.5,252.0,4.6,16.9,285.0,294.84,236.89
2018,9,5,15,30,39.0,225.0,4.6,16.9,247.0,253.89,204.34
2018,9,5,15,45,45.5,209.5,4.65,16.65,233.0,246.18,199.35
2018,9,5,16,0,52.0,194.0,4.7,16.4,219.0,238.1,193.93
2018,9,5,16,15,69.5,176.0,4.65,16.2,206.0,236.4,194.01
2018,9,5,16,30,87.0,158.0,4.6,16.0,193.0,233.46,192.92
2018,9,5,16,45,110.5,137.0,4.55,15.85,174.5,247.19,205.42
2018,9,5,17,0,134.0,116.0,4.5,15.7,156.0,240.21,200.49
2018,9,5,17,15,114.5,95.5,4.45,15.5,125.0,199.31,165.58
2018,9,5,17,30,95.0,75.0,4.4,15.3,94.0,159.44,130.77
2018,9,5,17,45,61.5,54.5,4.35,15.1,65.5,111.42,88.23
2018,9,5,18,0,28.0,34.0,4.3,14.9,37.0,54.52,37.55
2018,9,5,18,15,14.0,19.5,4.25,14.85,21.0,28.48,0.0
2018,9,5,18,30,0.0,5.0,4.2,14.8,5.0,3.93,0.0
2018,9,5,18,45,0.0,2.5,4.1,14.7,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,13.9,2.0,1.57,0.0
2018,9,6,6,0,0.0,4.0,2.3,14.0,4.0,3.15,0.0
2018,9,6,6,15,0.0,9.0,2.25,14.1,9.0,6.82,0.0
2018,9,6,6,30,0.0,14.0,2.2,14.2,14.0,10.62,3.62
2018,9,6,6,45,0.0,20.5,2.15,14.35,20.5,15.59,8.21
2018,9,6,7,0,0.0,27.0,2.1,14.5,27.0,20.56,12.77
2018,9,6,7,15,0.0,34.5,2.1,14.7,34.5,26.31,17.97
2018,9,6,7,30,0.0,42.0,2.1,14.9,42.0,32.08,23.1
2018,9,6,7,45,0.0,50.5,2.1,15.15,50.5,38.64,28.85
2018,9,6,8,0,0.0,59.0,2.1,15.4,59.0,45.21,34.53
2018,9,6,8,15,0.0,71.5,2.2,15.6,71.5,54.89,42.9
2018,9,6,8,30,0.0,84.0,2.3,15.8,84.0,64.61,51.2
2018,9,6,8,45,0.0,99.5,2.4,16.05,99.5,76.2,58.23
2018,9,6,9,0,0.0,115.0,2.5,16.3,115.0,87.69,67.47
2018,9,6,9,15,0.0,124.0,2.7,16.5,124.0,94.58,72.89
2018,9,6,9,30,0.0,133.0,2.9,16.7,133.0,101.54,78.34
2018,9,6,9,45,0.0,142.0,3.05,16.9,142.0,108.57,83.84
2018,9,6,10,0,0.0,151.0,3.2,17.1,151.0,115.69,89.38
2018,9,6,10,15,2.5,172.5,3.3,17.25,174.5,133.46,103.51
2018,9,6,10,30,5.0,194.0,3.4,17.4,198.0,151.79,118.03
2018,9,6,10,45,6.5,202.0,3.5,17.55,207.5,159.74,124.21
2018,9,6,11,0,8.0,210.0,3.6,17.7,217.0,167.93,130.61
2018,9,6,11,15,9.0,221.0,3.65,17.85,228.5,178.38,138.79
2018,9,6,11,30,10.0,232.0,3.7,18.0,240.0,189.06,147.14
2018,9,6,11,45,14.0,260.5,3.7,18.1,272.0,216.46,168.74
2018,9,6,12,0,18.0,289.0,3.7,18.2,304.0,244.81,190.95
2018,9,6,12,15,22.0,305.0,3.65,18.3,323.5,263.63,205.62
2018,9,6,12,30,26.0,321.0,3.6,18.4,343.0,299.75,233.64
2018,9,6,12,45,26.0,319.0,3.6,18.5,341.0,301.89,235.25
2018,9,6,13,0,26.0,317.0,3.6,18.6,339.0,303.85,236.84
2018,9,6,13,15,24.0,305.5,3.65,18.65,325.5,274.6,214.36
2018,9,6,13,30,22.0,294.0,3.7,18.7,312.0,264.42,206.67
2018,9,6,13,45,56.0,269.0,3.7,18.7,312.5,296.78,233.7
2018,9,6,14,0,90.0,244.0,3.7,18.7,313.0,330.43,261.56
2018,9,6,14,15,164.0,226.5,3.7,18.7,345.5,411.8,327.41
2018,9,6,14,30,238.0,209.0,3.7,18.7,378.0,470.4,375.18
2018,9,6,14,45,202.0,211.0,3.7,18.7,349.0,438.73,350.3
2018,9,6,15,0,166.0,213.0,3.7,18.7,320.0,383.73,307.78
2018,9,6,15,15,95.5,212.5,3.7,18.7,273.0,314.91,252.29
2018,9,6,15,30,25.0,212.0,3.7,18.7,226.0,206.29,164.0
2018,9,6,15,45,246.0,163.0,3.75,18.45,283.0,425.16,346.74
2018,9,6,16,0,467.0,114.0,3.8,18.2,340.0,603.79,490.43
2018,9,6,16,15,578.0,96.5,3.85,18.0,345.0,669.58,541.72
2018,9,6,16,30,689.0,79.0,3.9,17.8,350.0,725.43,585.62
2018,9,6,16,45,627.5,74.5,3.9,17.55,294.0,645.07,525.9
2018,9,6,17,0,566.0,70.0,3.9,17.3,238.0,566.79,466.38
2018,9,6,17,15,547.0,60.0,3.9,17.0,196.0,516.19,426.3
2018,9,6,17,30,528.0,50.0,3.9,16.7,154.0,465.48,383.12
2018,9,6,17,45,427.0,41.5,3.85,16.45,109.0,363.53,294.73
2018,9,6,18,0,326.0,33.0,3.8,16.2,64.0,270.03,201.52
2018,9,6,18,15,195.5,21.0,3.8,16.05,36.5,148.11,0.0
2018,9,6,18,30,65.0,9.0,3.8,15.9,9.0,7.08,0.0
2018,9,6,18,45,32.5,4.5,3.75,15.75,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,7,5,45,91.5,10.5,2.5,14.3,14.0,0.0,0.0
2018,9,7,6,0,183.0,21.0,2.5,14.5,28.0,16.52,0.0
2018,9,7,6,15,318.0,30.5,2.5,14.7,66.0,25.28,14.02
2018,9,7,6,30,453.0,40.0,2.5,14.9,104.0,33.2,23.15
2018,9,7,6,45,318.5,33.5,2.45,15.15,88.0,26.75,18.02
2018,9,7,7,0,184.0,27.0,2.4,15.4,72.0,20.49,12.64
2018,9,7,7,15,92.0,34.5,2.35,15.6,57.0,26.32,17.89
2018,9,7,7,30,0.0,42.0,2.3,15.8,42.0,32.08,23.0
2018,9,7,7,45,0.0,50.5,2.25,16.05,50.5,38.64,28.74
2018,9,7,8,0,0.0,59.0,2.2,16.3,59.0,45.21,34.41
2018,9,7,8,15,0.0,81.5,2.2,16.55,81.5,62.64,49.52
2018,9,7,8,30,0.0,104.0,2.2,16.8,104.0,79.04,63.52
2018,9,7,8,45,0.0,123.5,2.25,17.05,123.5,93.22,72.04
2018,9,7,9,0,0.0,143.0,2.3,17.3,143.0,107.62,83.53
2018,9,7,9,15,0.5,154.5,2.25,17.5,155.0,116.66,90.55
2018,9,7,9,30,1.0,166.0,2.2,17.7,167.0,125.87,97.67
2018,9,7,9,45,3.0,179.0,2.2,17.95,181.5,136.85,106.14
2018,9,7,10,0,5.0,192.0,2.2,18.2,196.0,148.23,114.92
2018,9,7,10,15,7.5,211.5,2.25,18.35,217.5,165.1,128.11
2018,9,7,10,30,10.0,231.0,2.3,18.5,239.0,182.55,141.7
2018,9,7,10,45,12.5,250.0,2.35,18.65,260.0,200.2,155.4
2018,9,7,11,0,15.0,269.0,2.4,18.8,281.0,218.44,169.5
2018,9,7,11,15,23.5,298.5,2.5,18.9,318.0,249.67,193.81
2018,9,7,11,30,32.0,328.0,2.6,19.0,355.0,292.84,227.12
2018,9,7,11,45,50.0,356.0,2.75,19.1,398.5,335.93,260.37
2018,9,7,12,0,68.0,384.0,2.9,19.2,442.0,381.6,295.37
2018,9,7,12,15,79.0,392.5,3.1,19.25,459.5,405.9,314.13
2018,9,7,12,30,90.0,401.0,3.3,19.3,477.0,431.04,333.62
2018,9,7,12,45,89.0,396.0,3.55,19.3,470.5,432.96,335.57
2018,9,7,13,0,88.0,391.0,3.8,19.3,464.0,434.29,337.18
2018,9,7,13,15,75.0,372.5,4.0,19.3,434.0,409.99,319.08
2018,9,7,13,30,62.0,354.0,4.2,19.3,404.0,384.3,299.82
2018,9,7,13,45,196.0,292.0,4.45,19.25,442.5,504.01,396.66
2018,9,7,14,0,330.0,230.0,4.7,19.2,481.0,603.91,477.05
2018,9,7,14,15,619.5,158.5,4.85,19.15,604.5,834.75,653.62
2018,9,7,14,30,909.0,87.0,5.0,19.1,728.0,1027.55,791.52
2018,9,7,14,45,896.5,85.5,5.15,19.0,688.5,1012.33,782.72
2018,9,7,15,0,884.0,84.0,5.3,18.9,649.0,993.28,772.65
2018,9,7,15,15,868.5,81.5,5.3,18.9,604.5,966.44,755.63
2018,9,7,15,30,853.0,79.0,5.3,18.9,560.0,936.25,736.2
2018,9,7,15,45,831.5,76.5,5.4,18.65,511.5,908.32,719.64
2018,9,7,16,0,810.0,74.0,5.5,18.4,463.0,866.36,692.42
2018,9,7,16,15,781.0,71.0,5.45,18.2,412.0,814.74,656.5
2018,9,7,16,30,752.0,68.0,5.4,18.0,361.0,761.63,618.65
2018,9,7,16,45,712.0,63.5,5.35,17.85,308.0,696.43,570.22
2018,9,7,17,0,672.0,59.0,5.3,17.7,255.0,631.36,520.18
2018,9,7,17,15,609.0,53.5,5.15,17.4,204.0,554.45,458.53
2018,9,7,17,30,546.0,48.0,5.0,17.1,153.0,475.98,392.61
2018,9,7,17,45,442.5,39.5,4.9,16.85,107.5,371.66,301.22
2018,9,7,18,0,339.0,31.0,4.8,16.6,62.0,276.32,201.06
2018,9,7,18,15,203.5,20.0,4.65,16.45,35.0,126.1,0.0
2018,9,7,18,30,68.0,9.0,4.5,16.3,8.0,0.0,0.0
2018,9,7,18,45,34.0,4.5,4.4,16.2,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.2,16.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.85,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,8,5,45,97.5,10.0,4.4,15.2,13.5,0.0,0.0
2018,9,8,6,0,195.0,20.0,4.5,15.4,27.0,15.74,0.0
2018,9,8,6,15,335.0,28.5,4.5,15.6,65.0,23.68,12.33
2018,9,8,6,30,475.0,37.0,4.5,15.8,103.0,30.9,21.0
2018,9,8,6,45,380.5,55.0,4.55,16.0,122.0,44.14,33.16
2018,9,8,7,0,286.0,73.0,4.6,16.2,141.0,53.4,41.67
2018,9,8,7,15,249.0,100.5,4.55,16.4,170.5,71.93,58.14
2018,9,8,7,30,212.0,128.0,4.5,16.6,200.0,88.49,72.63
2018,9,8,7,45,265.5,143.5,4.45,16.8,248.5,98.7,81.34
2018,9,8,8,0,319.0,159.0,4.4,17.0,297.0,108.72,89.74
2018,9,8,8,15,348.0,175.0,4.4,17.2,342.0,118.35,97.7
2018,9,8,8,30,377.0,191.0,4.4,17.4,387.0,127.69,105.31
2018,9,8,8,45,460.5,185.5,4.35,17.6,446.5,152.09,105.64
2018,9,8,9,0,544.0,180.0,4.3,17.8,506.0,197.49,132.8
2018,9,8,9,15,687.0,142.5,4.25,18.0,583.5,244.36,164.85
2018,9,8,9,30,830.0,105.0,4.2,18.2,661.0,308.99,215.78
2018,9,8,9,45,871.5,95.0,4.15,18.35,706.5,373.86,272.36
2018,9,8,10,0,913.0,85.0,4.1,18.5,752.0,438.48,328.6
2018,9,8,10,15,919.5,87.0,4.15,18.65,781.0,499.74,381.7
2018,9,8,10,30,926.0,89.0,4.2,18.8,810.0,559.98,432.41
2018,9,8,10,45,930.5,90.0,4.2,18.95,831.5,616.94,479.01
2018,9,8,11,0,935.0,91.0,4.2,19.1,853.0,672.13,522.86
2018,9,8,11,15,937.5,91.5,4.3,19.2,866.5,723.52,563.1
2018,9,8,11,30,940.0,92.0,4.4,19.3,880.0,772.47,600.82
2018,9,8,11,45,940.5,92.0,4.55,19.4,885.5,816.76,633.06
2018,9,8,12,0,941.0,92.0,4.7,19.5,891.0,858.03,662.78
2018,9,8,12,15,942.0,91.0,4.85,19.55,889.0,895.54,689.95
2018,9,8,12,30,943.0,90.0,5.0,19.6,887.0,929.67,714.8
2018,9,8,12,45,946.0,86.5,5.2,19.65,878.0,959.52,737.07
2018,9,8,13,0,949.0,83.0,5.4,19.7,869.0,985.66,756.89
2018,9,8,13,15,945.0,82.5,5.5,19.75,851.0,1004.47,771.03
2018,9,8,13,30,941.0,82.0,5.6,19.8,833.0,1019.2,782.52
2018,9,8,13,45,934.5,81.5,5.75,19.85,807.5,1027.32,789.94
2018,9,8,14,0,928.0,81.0,5.9,19.9,782.0,1031.26,794.64
2018,9,8,14,15,921.0,79.5,5.95,19.9,750.5,1029.39,794.93
2018,9,8,14,30,914.0,78.0,6.0,19.9,719.0,1023.4,792.51
2018,9,8,14,45,904.0,77.0,6.05,19.95,681.5,1010.98,785.55
2018,9,8,15,0,894.0,76.0,6.1,20.0,644.0,994.71,776.0
2018,9,8,15,15,879.5,74.0,6.1,20.0,600.0,969.07,759.66
2018,9,8,15,30,865.0,72.0,6.1,20.0,556.0,940.05,740.89
2018,9,8,15,45,846.5,70.0,6.1,19.75,509.0,904.1,717.66
2018,9,8,16,0,828.0,68.0,6.1,19.5,462.0,865.52,692.17
2018,9,8,16,15,801.0,66.0,6.1,19.15,411.5,826.85,666.4
2018,9,8,16,30,774.0,64.0,6.1,18.8,361.0,776.13,630.75
2018,9,8,16,45,732.5,60.0,6.1,18.5,308.0,709.52,581.54
2018,9,8,17,0,691.0,56.0,6.1,18.2,255.0,643.14,530.61
2018,9,8,17,15,625.0,51.0,6.05,17.8,203.0,557.91,462.31
2018,9,8,17,30,559.0,46.0,6.0,17.4,151.0,482.95,399.04
2018,9,8,17,45,445.0,39.0,5.9,17.0,105.5,372.96,302.11
2018,9,8,18,0,331.0,32.0,5.8,16.6,60.0,270.71,189.98
2018,9,8,18,15,195.5,20.0,5.75,16.4,33.5,121.78,0.0
2018,9,8,18,30,60.0,8.0,5.7,16.2,7.0,0.0,0.0
2018,9,8,18,45,30.0,4.0,5.6,16.05,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,15.85,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,15.8,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,15.75,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.15,15.65,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,5.0,15.55,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.8,15.45,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.35,15.15,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.4,14.65,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
