Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,2,15,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,9,5,45,79.0,9.5,3.8,14.7,12.5,0.0,0.0
2018,9,9,6,0,158.0,19.0,3.8,14.9,25.0,14.95,0.0
2018,9,9,6,15,293.0,30.0,3.75,15.15,62.0,24.85,12.8
2018,9,9,6,30,428.0,41.0,3.7,15.4,99.0,33.95,23.62
2018,9,9,6,45,391.0,52.5,3.65,15.65,123.5,42.26,31.55
2018,9,9,7,0,354.0,64.0,3.6,15.9,148.0,47.99,36.94
2018,9,9,7,15,261.5,97.0,3.5,16.15,167.5,69.89,56.39
2018,9,9,7,30,169.0,130.0,3.4,16.4,187.0,90.87,74.75
2018,9,9,7,45,207.5,149.0,3.25,16.6,230.5,100.93,83.31
2018,9,9,8,0,246.0,168.0,3.1,16.8,274.0,112.51,93.04
2018,9,9,8,15,242.0,191.5,3.0,17.05,306.0,125.4,103.73
2018,9,9,8,30,238.0,215.0,2.9,17.3,338.0,137.67,113.76
2018,9,9,8,45,257.5,234.0,2.85,17.55,378.0,169.57,125.81
2018,9,9,9,0,277.0,253.0,2.8,17.8,418.0,208.04,152.37
2018,9,9,9,15,346.0,253.5,2.85,18.05,474.5,248.34,181.47
2018,9,9,9,30,415.0,254.0,2.9,18.3,531.0,296.47,218.91
2018,9,9,9,45,548.0,219.0,2.95,18.55,605.0,351.3,261.44
2018,9,9,10,0,681.0,184.0,3.0,18.8,679.0,421.49,317.39
2018,9,9,10,15,811.5,136.0,3.1,18.95,749.0,492.07,374.63
2018,9,9,10,30,942.0,88.0,3.2,19.1,819.0,569.78,437.31
2018,9,9,10,45,945.5,89.5,3.25,19.3,840.5,627.47,483.8
2018,9,9,11,0,949.0,91.0,3.3,19.5,862.0,683.26,527.52
2018,9,9,11,15,952.0,91.0,3.45,19.65,875.5,735.23,567.8
2018,9,9,11,30,955.0,91.0,3.6,19.8,889.0,784.74,605.41
2018,9,9,11,45,955.5,92.0,3.7,19.9,895.0,830.59,637.62
2018,9,9,12,0,956.0,93.0,3.8,20.0,901.0,873.38,667.44
2018,9,9,12,15,955.0,93.0,4.05,20.05,898.5,910.7,694.28
2018,9,9,12,30,954.0,93.0,4.3,20.1,896.0,944.5,718.73
2018,9,9,12,45,951.0,93.5,4.5,20.15,886.0,973.31,739.84
2018,9,9,13,0,948.0,94.0,4.7,20.2,876.0,998.24,758.78
2018,9,9,13,15,943.5,93.5,4.95,20.1,857.5,1016.72,774.33
2018,9,9,13,30,939.0,93.0,5.2,20.0,839.0,1031.09,787.23
2018,9,9,13,45,932.5,92.0,5.4,19.95,813.0,1038.77,795.14
2018,9,9,14,0,926.0,91.0,5.6,19.9,787.0,1042.26,800.31
2018,9,9,14,15,917.0,90.0,5.7,19.8,754.0,1039.06,800.42
2018,9,9,14,30,908.0,89.0,5.8,19.7,721.0,1031.77,797.83
2018,9,9,14,45,896.5,87.0,5.9,19.6,682.0,1016.79,789.95
2018,9,9,15,0,885.0,85.0,6.0,19.5,643.0,997.96,779.43
2018,9,9,15,15,869.0,83.0,6.0,19.5,598.5,971.04,762.2
2018,9,9,15,30,853.0,81.0,6.0,19.5,554.0,940.82,742.57
2018,9,9,15,45,833.5,78.0,6.05,19.2,506.0,914.07,726.5
2018,9,9,16,0,814.0,75.0,6.1,18.9,458.0,873.03,699.56
2018,9,9,16,15,786.0,71.0,6.05,18.65,406.5,820.68,662.99
2018,9,9,16,30,758.0,67.0,6.0,18.4,355.0,766.78,624.37
2018,9,9,16,45,717.0,62.5,5.95,18.15,302.0,700.32,574.78
2018,9,9,17,0,676.0,58.0,5.9,17.9,249.0,634.04,523.47
2018,9,9,17,15,609.5,52.5,5.8,17.55,197.5,554.49,459.25
2018,9,9,17,30,543.0,47.0,5.7,17.2,146.0,473.39,390.53
2018,9,9,17,45,430.5,38.5,5.6,16.85,101.0,363.19,293.03
2018,9,9,18,0,318.0,30.0,5.5,16.5,56.0,258.84,171.61
2018,9,9,18,15,186.5,18.5,5.35,16.3,31.0,115.72,0.0
2018,9,9,18,30,55.0,7.0,5.2,16.1,6.0,0.0,0.0
2018,9,9,18,45,27.5,3.5,5.1,15.95,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.9,15.75,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.75,15.65,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,15.45,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.3,15.35,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,10,5,45,87.5,9.0,4.05,14.6,12.0,0.0,0.0
2018,9,10,6,0,175.0,18.0,4.1,14.8,24.0,14.16,0.0
2018,9,10,6,15,311.5,28.0,4.15,15.05,60.5,23.25,11.1
2018,9,10,6,30,448.0,38.0,4.2,15.3,97.0,31.62,21.56
2018,9,10,6,45,527.5,45.5,4.2,15.55,146.0,37.77,27.59
2018,9,10,7,0,607.0,53.0,4.2,15.8,195.0,44.02,33.43
2018,9,10,7,15,658.0,58.0,4.05,16.0,247.0,52.13,40.73
2018,9,10,7,30,709.0,63.0,3.9,16.2,299.0,56.55,44.62
2018,9,10,7,45,741.0,68.0,3.75,16.45,351.0,60.67,48.13
2018,9,10,8,0,773.0,73.0,3.6,16.7,403.0,64.72,51.49
2018,9,10,8,15,797.5,76.0,3.5,17.0,452.5,67.11,53.34
2018,9,10,8,30,822.0,79.0,3.4,17.3,502.0,69.46,55.14
2018,9,10,8,45,838.0,83.0,3.3,17.55,548.0,124.95,70.34
2018,9,10,9,0,854.0,87.0,3.2,17.8,594.0,194.56,116.85
2018,9,10,9,15,870.5,88.0,3.2,18.1,636.0,257.08,167.51
2018,9,10,9,30,887.0,89.0,3.2,18.4,678.0,320.77,223.04
2018,9,10,9,45,901.0,88.5,3.2,18.65,714.5,383.39,278.59
2018,9,10,10,0,915.0,88.0,3.2,18.9,751.0,446.29,333.55
2018,9,10,10,15,921.0,89.5,3.25,19.15,779.0,507.13,385.63
2018,9,10,10,30,927.0,91.0,3.3,19.4,807.0,566.86,435.18
2018,9,10,10,45,931.0,92.5,3.35,19.6,828.5,624.06,481.34
2018,9,10,11,0,935.0,94.0,3.4,19.8,850.0,679.43,524.72
2018,9,10,11,15,938.0,94.0,3.5,20.0,863.5,730.74,564.18
2018,9,10,11,30,941.0,94.0,3.6,20.2,877.0,779.62,600.96
2018,9,10,11,45,941.5,95.0,3.65,20.4,883.0,824.86,632.29
2018,9,10,12,0,942.0,96.0,3.7,20.6,889.0,867.09,661.18
2018,9,10,12,15,940.5,96.5,3.85,20.7,886.5,903.96,687.0
2018,9,10,12,30,939.0,97.0,4.0,20.8,884.0,937.32,710.44
2018,9,10,12,45,934.5,98.0,4.1,20.85,873.0,964.82,729.76
2018,9,10,13,0,930.0,99.0,4.2,20.9,862.0,988.45,746.56
2018,9,10,13,15,925.5,98.5,4.35,20.9,844.0,1006.55,760.18
2018,9,10,13,30,921.0,98.0,4.5,20.9,826.0,1020.61,771.44
2018,9,10,13,45,914.5,97.0,4.65,20.85,800.0,1028.06,778.88
2018,9,10,14,0,908.0,96.0,4.8,20.8,774.0,1031.39,783.71
2018,9,10,14,15,897.5,94.5,5.0,20.65,740.5,1026.02,783.47
2018,9,10,14,30,887.0,93.0,5.2,20.5,707.0,1016.6,780.54
2018,9,10,14,45,874.0,91.0,5.4,20.35,667.5,1000.17,772.72
2018,9,10,15,0,861.0,89.0,5.6,20.2,628.0,980.0,762.22
2018,9,10,15,15,844.5,86.5,5.6,20.2,584.0,952.25,744.48
2018,9,10,15,30,828.0,84.0,5.6,20.2,540.0,932.99,732.85
2018,9,10,15,45,806.0,81.5,5.95,19.65,492.0,893.33,709.75
2018,9,10,16,0,784.0,79.0,6.3,19.1,444.0,851.15,683.95
2018,9,10,16,15,753.0,75.5,6.35,18.7,393.0,797.43,646.79
2018,9,10,16,30,722.0,72.0,6.4,18.3,342.0,742.37,607.53
2018,9,10,16,45,675.0,67.5,6.4,17.95,289.5,677.61,559.01
2018,9,10,17,0,628.0,63.0,6.4,17.6,237.0,608.78,505.31
2018,9,10,17,15,554.0,56.5,6.4,17.2,186.0,518.75,432.1
2018,9,10,17,30,480.0,50.0,6.4,16.8,135.0,433.05,358.56
2018,9,10,17,45,360.5,40.5,6.4,16.4,92.0,319.55,257.59
2018,9,10,18,0,241.0,31.0,6.4,16.0,49.0,215.1,130.57
2018,9,10,18,15,136.0,18.5,6.35,15.9,27.0,88.34,0.0
2018,9,10,18,30,31.0,6.0,6.3,15.8,5.0,0.0,0.0
2018,9,10,18,45,15.5,3.0,6.2,15.7,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.15,15.6,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.15,15.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.1,15.55,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,15.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.6,15.35,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.55,15.25,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.65,14.85,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.75,14.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.85,14.55,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.9,14.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.95,14.4,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,6.0,14.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,6.0,14.35,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.0,14.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.0,14.3,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.0,14.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.0,14.3,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.0,14.3,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2018,9,11,5,45,74.5,9.5,6.3,14.65,11.5,0.0,0.0
2018,9,11,6,0,149.0,19.0,6.4,14.8,23.0,14.95,0.0
2018,9,11,6,15,282.0,29.5,6.5,15.0,58.5,24.49,11.33
2018,9,11,6,30,415.0,40.0,6.6,15.2,94.0,33.13,22.77
2018,9,11,6,45,498.5,48.0,6.7,15.4,142.0,39.56,29.13
2018,9,11,7,0,582.0,56.0,6.8,15.6,190.0,46.1,35.26
2018,9,11,7,15,635.5,61.5,6.7,15.8,242.0,50.47,39.28
2018,9,11,7,30,689.0,67.0,6.6,16.0,294.0,54.89,43.19
2018,9,11,7,45,723.0,71.5,6.45,16.2,345.5,63.07,50.3
2018,9,11,8,0,757.0,76.0,6.3,16.4,397.0,66.67,53.28
2018,9,11,8,15,782.0,79.5,6.2,16.6,446.5,69.32,55.38
2018,9,11,8,30,807.0,83.0,6.1,16.8,496.0,71.92,57.42
2018,9,11,8,45,825.5,86.0,6.0,17.0,542.0,128.16,73.09
2018,9,11,9,0,844.0,89.0,5.9,17.2,588.0,191.04,115.08
2018,9,11,9,15,857.5,91.0,5.85,17.4,628.5,258.61,170.92
2018,9,11,9,30,871.0,93.0,5.8,17.6,669.0,321.51,226.82
2018,9,11,9,45,882.5,94.0,5.75,17.75,704.5,383.55,282.99
2018,9,11,10,0,894.0,95.0,5.7,17.9,740.0,445.65,338.51
2018,9,11,10,15,903.0,96.0,5.6,18.05,769.5,506.38,391.55
2018,9,11,10,30,912.0,97.0,5.5,18.2,799.0,566.34,442.39
2018,9,11,10,45,920.0,96.0,5.45,18.3,821.0,623.02,489.38
2018,9,11,11,0,928.0,95.0,5.4,18.4,843.0,678.21,533.9
2018,9,11,11,15,932.5,95.5,5.45,18.45,857.5,730.64,575.59
2018,9,11,11,30,937.0,96.0,5.5,18.5,872.0,780.8,614.7
2018,9,11,11,45,941.5,94.0,5.55,18.5,878.5,826.16,647.76
2018,9,11,12,0,946.0,92.0,5.6,18.5,885.0,868.71,678.56
2018,9,11,12,15,947.5,90.5,5.75,18.5,883.0,906.17,706.18
2018,9,11,12,30,949.0,89.0,5.9,18.5,881.0,940.22,731.41
2018,9,11,12,45,950.5,86.5,6.0,18.5,871.5,969.66,753.15
2018,9,11,13,0,952.0,84.0,6.1,18.5,862.0,995.34,772.33
2018,9,11,13,15,948.5,83.5,6.2,18.45,844.0,1014.47,787.18
2018,9,11,13,30,945.0,83.0,6.3,18.4,826.0,1029.5,799.32
2018,9,11,13,45,940.0,81.5,6.45,18.35,800.5,1037.78,807.17
2018,9,11,14,0,935.0,80.0,6.6,18.3,775.0,1041.83,812.24
2018,9,11,14,15,926.0,79.5,6.65,18.2,742.5,1038.83,812.03
2018,9,11,14,30,917.0,79.0,6.7,18.1,710.0,1031.72,809.08
2018,9,11,14,45,905.5,77.0,6.75,18.05,670.5,1016.27,800.13
2018,9,11,15,0,894.0,75.0,6.8,18.0,631.0,996.95,788.48
2018,9,11,15,15,878.0,73.5,6.8,18.0,586.5,970.14,771.0
2018,9,11,15,30,862.0,72.0,6.8,18.0,542.0,940.03,751.07
2018,9,11,15,45,840.0,70.0,6.75,17.7,493.5,900.55,724.64
2018,9,11,16,0,818.0,68.0,6.7,17.4,445.0,869.06,703.91
2018,9,11,16,15,786.0,65.0,6.6,17.25,393.0,814.16,664.29
2018,9,11,16,30,754.0,62.0,6.5,17.1,341.0,758.01,622.86
2018,9,11,16,45,707.5,58.5,6.45,16.95,288.0,688.35,569.71
2018,9,11,17,0,661.0,55.0,6.4,16.8,235.0,619.31,515.08
2018,9,11,17,15,589.0,50.0,6.35,16.6,184.5,536.8,447.18
2018,9,11,17,30,517.0,45.0,6.3,16.4,134.0,453.45,375.22
2018,9,11,17,45,394.0,37.0,6.2,16.15,91.0,338.19,271.39
2018,9,11,18,0,271.0,29.0,6.1,15.9,48.0,223.37,118.34
2018,9,11,18,15,154.5,17.5,6.1,15.8,26.5,97.6,0.0
2018,9,11,18,30,38.0,6.0,6.1,15.7,5.0,0.0,0.0
2018,9,11,18,45,19.0,3.0,6.05,15.55,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.95,15.4,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.85,15.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,15.3,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,15.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.65,15.25,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,15.05,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,14.95,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,14.9,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.85,14.85,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.5,14.75,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.3,14.65,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.15,14.6,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.05,14.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,5.0,14.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,5,45,75.0,9.0,5.0,14.95,11.0,0.0,0.0
2018,9,12,6,0,150.0,18.0,5.0,15.1,22.0,14.16,0.0
2018,9,12,6,15,246.0,28.5,5.15,15.3,52.0,23.56,9.91
2018,9,12,6,30,342.0,39.0,5.3,15.5,82.0,31.94,21.67
2018,9,12,6,45,294.0,58.0,5.4,15.7,107.5,43.33,32.36
2018,9,12,7,0,246.0,77.0,5.5,15.9,133.0,56.41,44.31
2018,9,12,7,15,353.5,86.5,5.45,16.0,190.0,62.98,50.31
2018,9,12,7,30,461.0,96.0,5.4,16.1,247.0,70.35,56.83
2018,9,12,7,45,581.0,90.0,5.4,16.25,313.0,69.15,55.64
2018,9,12,8,0,701.0,84.0,5.4,16.4,379.0,66.15,52.83
2018,9,12,8,15,753.5,82.0,5.3,16.65,434.5,70.58,56.48
2018,9,12,8,30,806.0,80.0,5.2,16.9,490.0,69.84,55.59
2018,9,12,8,45,727.5,111.0,5.1,17.15,507.0,133.8,80.46
2018,9,12,9,0,649.0,142.0,5.0,17.4,524.0,196.17,127.49
2018,9,12,9,15,610.5,167.5,4.95,17.6,547.0,253.67,176.66
2018,9,12,9,30,572.0,193.0,4.9,17.8,570.0,306.29,223.92
2018,9,12,9,45,563.0,210.5,4.85,18.0,598.0,355.97,267.74
2018,9,12,10,0,554.0,228.0,4.8,18.2,626.0,406.55,311.41
2018,9,12,10,15,500.5,260.0,4.85,18.3,630.5,445.74,345.6
2018,9,12,10,30,447.0,292.0,4.9,18.4,635.0,478.59,373.34
2018,9,12,10,45,486.5,287.5,4.95,18.55,670.0,531.41,415.57
2018,9,12,11,0,526.0,283.0,5.0,18.7,705.0,586.96,459.28
2018,9,12,11,15,542.0,282.0,5.1,18.7,723.0,631.65,494.48
2018,9,12,11,30,558.0,281.0,5.2,18.7,741.0,676.11,529.12
2018,9,12,11,45,514.5,301.5,5.25,18.75,728.0,692.56,541.27
2018,9,12,12,0,471.0,322.0,5.3,18.8,715.0,703.96,549.44
2018,9,12,12,15,540.0,293.0,5.4,18.75,742.5,762.57,595.25
2018,9,12,12,30,609.0,264.0,5.5,18.7,770.0,826.4,644.31
2018,9,12,12,45,666.5,230.5,5.6,18.7,778.0,874.0,681.27
2018,9,12,13,0,724.0,197.0,5.7,18.7,786.0,918.95,715.51
2018,9,12,13,15,799.0,154.5,5.75,18.65,791.0,959.86,745.54
2018,9,12,13,30,874.0,112.0,5.8,18.6,796.0,992.7,769.88
2018,9,12,13,45,811.5,133.5,5.85,18.55,752.0,982.45,763.81
2018,9,12,14,0,749.0,155.0,5.9,18.5,708.0,961.61,750.52
2018,9,12,14,15,595.0,199.0,5.95,18.35,626.0,859.81,678.57
2018,9,12,14,30,441.0,243.0,6.0,18.2,544.0,744.74,591.9
2018,9,12,14,45,356.5,254.0,6.0,18.05,488.5,648.6,519.76
2018,9,12,15,0,272.0,265.0,6.0,17.9,433.0,578.06,465.02
2018,9,12,15,15,240.5,240.0,6.0,17.9,380.5,518.65,419.93
2018,9,12,15,30,209.0,215.0,6.0,17.9,328.0,435.22,355.47
2018,9,12,15,45,230.5,197.0,6.15,17.45,311.0,456.85,375.2
2018,9,12,16,0,252.0,179.0,6.3,17.0,294.0,453.07,374.84
2018,9,12,16,15,244.0,156.0,6.25,16.75,256.5,414.02,344.74
2018,9,12,16,30,236.0,133.0,6.2,16.5,219.0,374.01,313.29
2018,9,12,16,45,245.5,113.5,6.2,16.3,190.5,352.38,296.47
2018,9,12,17,0,255.0,94.0,6.2,16.1,162.0,328.86,277.12
2018,9,12,17,15,197.5,77.0,6.05,15.95,122.5,257.29,215.12
2018,9,12,17,30,140.0,60.0,5.9,15.8,83.0,190.41,155.94
2018,9,12,17,45,93.5,41.0,5.8,15.6,54.0,132.25,102.79
2018,9,12,18,0,47.0,22.0,5.7,15.4,25.0,59.36,20.64
2018,9,12,18,15,23.5,11.0,5.55,15.4,12.5,21.41,0.0
2018,9,12,18,30,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.25,15.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.3,15.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,13,5,45,20.0,5.5,3.65,15.15,6.0,0.0,0.0
2018,9,13,6,0,40.0,11.0,3.7,15.3,12.0,8.65,0.0
2018,9,13,6,15,172.5,26.0,3.95,15.5,45.5,19.76,6.63
2018,9,13,6,30,305.0,41.0,4.2,15.7,79.0,31.31,21.05
2018,9,13,6,45,440.5,46.0,4.4,15.9,130.0,37.59,27.3
2018,9,13,7,0,576.0,51.0,4.6,16.1,181.0,42.23,31.75
2018,9,13,7,15,486.0,71.0,4.65,16.3,200.0,55.94,44.04
2018,9,13,7,30,396.0,91.0,4.7,16.5,219.0,66.2,53.09
2018,9,13,7,45,363.0,120.5,4.75,16.65,253.5,84.15,68.74
2018,9,13,8,0,330.0,150.0,4.8,16.8,288.0,103.7,85.56
2018,9,13,8,15,529.5,123.0,4.8,17.0,376.5,88.55,72.05
2018,9,13,8,30,729.0,96.0,4.8,17.2,465.0,73.35,58.57
2018,9,13,8,45,792.0,86.0,4.75,17.4,520.5,129.48,74.08
2018,9,13,9,0,855.0,76.0,4.7,17.6,576.0,193.26,116.03
2018,9,13,9,15,866.5,78.5,4.65,17.75,616.0,255.74,168.12
2018,9,13,9,30,878.0,81.0,4.6,17.9,656.0,318.84,224.26
2018,9,13,9,45,884.0,85.0,4.5,18.1,690.5,381.58,280.67
2018,9,13,10,0,890.0,89.0,4.4,18.3,725.0,443.8,335.61
2018,9,13,10,15,898.5,89.5,4.35,18.4,753.5,503.55,387.29
2018,9,13,10,30,907.0,90.0,4.3,18.5,782.0,562.46,436.71
2018,9,13,10,45,913.5,90.5,4.25,18.6,804.0,619.1,482.83
2018,9,13,11,0,920.0,91.0,4.2,18.7,826.0,674.18,526.47
2018,9,13,11,15,923.0,91.5,4.2,18.8,839.5,725.05,565.93
2018,9,13,11,30,926.0,92.0,4.2,18.9,853.0,773.52,602.48
2018,9,13,11,45,928.0,91.5,4.2,18.95,858.5,817.68,633.56
2018,9,13,12,0,930.0,91.0,4.2,19.0,864.0,858.92,662.36
2018,9,13,12,15,932.0,90.0,4.25,19.0,862.5,896.56,688.85
2018,9,13,12,30,934.0,89.0,4.3,19.0,861.0,930.89,712.99
2018,9,13,12,45,936.0,86.5,4.4,19.0,852.0,960.19,734.0
2018,9,13,13,0,938.0,84.0,4.5,19.0,843.0,985.79,752.81
2018,9,13,13,15,833.5,131.0,4.55,19.0,794.0,970.75,743.24
2018,9,13,13,30,729.0,178.0,4.6,19.0,745.0,944.06,725.91
2018,9,13,13,45,719.0,175.0,4.7,18.95,719.0,944.71,728.37
2018,9,13,14,0,709.0,172.0,4.8,18.9,693.0,941.62,728.15
2018,9,13,14,15,796.5,129.0,4.85,18.8,689.5,980.9,757.72
2018,9,13,14,30,884.0,86.0,4.9,18.7,686.0,1009.22,779.46
2018,9,13,14,45,821.0,100.0,4.95,18.65,632.0,974.11,756.79
2018,9,13,15,0,758.0,114.0,5.0,18.6,578.0,922.65,722.67
2018,9,13,15,15,777.0,98.5,5.0,18.6,544.0,915.5,719.75
2018,9,13,15,30,796.0,83.0,5.0,18.6,510.0,903.35,713.05
2018,9,13,15,45,759.5,82.5,5.05,18.35,459.0,852.78,679.27
2018,9,13,16,0,723.0,82.0,5.1,18.1,408.0,800.42,643.64
2018,9,13,16,15,703.5,75.0,5.1,17.85,361.0,754.14,611.45
2018,9,13,16,30,684.0,68.0,5.1,17.6,314.0,706.09,576.93
2018,9,13,16,45,669.0,60.0,5.1,17.4,269.0,659.12,541.83
2018,9,13,17,0,654.0,52.0,5.1,17.2,224.0,610.72,503.84
2018,9,13,17,15,581.0,47.0,5.0,16.95,174.0,527.6,435.75
2018,9,13,17,30,508.0,42.0,4.9,16.7,124.0,444.1,363.94
2018,9,13,17,45,367.0,33.0,4.85,16.4,81.0,316.98,249.37
2018,9,13,18,0,226.0,24.0,4.8,16.1,38.0,188.69,45.52
2018,9,13,18,15,113.0,12.0,4.7,15.9,19.0,70.77,0.0
2018,9,13,18,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,14,5,45,30.5,6.0,2.6,14.25,6.5,0.0,0.0
2018,9,14,6,0,61.0,12.0,2.6,14.4,13.0,9.44,0.0
2018,9,14,6,15,62.5,28.0,2.75,14.6,32.5,20.78,6.32
2018,9,14,6,30,64.0,44.0,2.9,14.8,52.0,32.35,21.96
2018,9,14,6,45,109.0,63.0,3.05,15.05,84.0,45.89,34.65
2018,9,14,7,0,154.0,82.0,3.2,15.3,116.0,58.61,46.32
2018,9,14,7,15,163.0,98.5,3.2,15.5,143.0,69.5,56.16
2018,9,14,7,30,172.0,115.0,3.2,15.7,170.0,81.96,67.14
2018,9,14,7,45,147.0,131.0,3.2,15.85,184.0,92.06,75.86
2018,9,14,8,0,122.0,147.0,3.2,16.0,198.0,101.77,84.08
2018,9,14,8,15,86.5,174.0,3.2,16.2,212.5,120.51,99.99
2018,9,14,8,30,51.0,201.0,3.2,16.4,227.0,136.08,112.96
2018,9,14,8,45,113.0,223.5,3.15,16.65,287.5,159.49,122.51
2018,9,14,9,0,175.0,246.0,3.1,16.9,348.0,196.28,148.09
2018,9,14,9,15,185.5,265.0,3.05,17.1,380.0,228.24,173.26
2018,9,14,9,30,196.0,284.0,3.0,17.3,412.0,261.91,200.49
2018,9,14,9,45,164.0,307.0,3.0,17.5,418.0,285.09,220.59
2018,9,14,10,0,132.0,330.0,3.0,17.7,424.0,304.83,237.22
2018,9,14,10,15,138.0,345.5,2.95,17.85,447.0,333.74,260.02
2018,9,14,10,30,144.0,361.0,2.9,18.0,470.0,363.55,283.21
2018,9,14,10,45,161.0,372.0,2.9,18.2,497.5,397.14,309.11
2018,9,14,11,0,178.0,383.0,2.9,18.4,525.0,432.48,336.1
2018,9,14,11,15,185.5,385.5,2.95,18.6,535.5,455.79,353.84
2018,9,14,11,30,193.0,388.0,3.0,18.8,546.0,479.18,371.58
2018,9,14,11,45,280.5,364.5,3.0,18.95,595.5,555.7,430.14
2018,9,14,12,0,368.0,341.0,3.0,19.1,645.0,625.19,482.72
2018,9,14,12,15,359.0,340.5,3.15,19.2,636.5,637.73,492.11
2018,9,14,12,30,350.0,340.0,3.3,19.3,628.0,648.06,500.2
2018,9,14,12,45,378.5,330.5,3.4,19.35,638.5,681.93,526.17
2018,9,14,13,0,407.0,321.0,3.5,19.4,649.0,735.19,565.41
2018,9,14,13,15,369.0,329.0,3.6,19.4,621.0,701.22,541.17
2018,9,14,13,30,331.0,337.0,3.7,19.4,593.0,684.29,529.13
2018,9,14,13,45,493.0,264.5,3.85,19.35,631.5,803.66,621.07
2018,9,14,14,0,655.0,192.0,4.0,19.3,670.0,909.71,700.58
2018,9,14,14,15,777.5,136.5,4.1,19.25,679.0,971.04,744.45
2018,9,14,14,30,900.0,81.0,4.2,19.2,688.0,1020.66,780.45
2018,9,14,14,45,873.5,83.0,4.25,19.1,644.0,994.75,764.44
2018,9,14,15,0,847.0,85.0,4.3,19.0,600.0,965.43,746.6
2018,9,14,15,15,810.0,87.0,4.3,19.0,550.0,934.88,727.24
2018,9,14,15,30,773.0,89.0,4.3,19.0,500.0,889.34,697.06
2018,9,14,15,45,708.5,94.5,4.45,18.7,443.5,825.47,654.87
2018,9,14,16,0,644.0,100.0,4.6,18.4,387.0,756.32,607.64
2018,9,14,16,15,533.5,104.0,4.65,18.2,322.5,643.58,524.69
2018,9,14,16,30,423.0,108.0,4.7,18.0,258.0,526.86,435.23
2018,9,14,16,45,414.5,92.0,4.75,17.75,219.0,486.06,404.05
2018,9,14,17,0,406.0,76.0,4.8,17.5,180.0,444.17,370.14
2018,9,14,17,15,340.5,63.5,4.85,17.2,137.0,364.03,302.43
2018,9,14,17,30,275.0,51.0,4.9,16.9,94.0,289.25,236.75
2018,9,14,17,45,183.0,36.0,4.95,16.6,60.0,200.08,154.36
2018,9,14,18,0,91.0,21.0,5.0,16.3,26.0,93.17,0.0
2018,9,14,18,15,45.5,10.5,5.0,16.1,13.0,32.96,0.0
2018,9,14,18,30,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,15.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,15.4,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.65,15.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,15,5,45,72.0,7.5,4.35,14.7,9.0,0.0,0.0
2018,9,15,6,0,144.0,15.0,4.4,14.8,18.0,11.8,0.0
2018,9,15,6,15,281.5,25.0,4.55,15.0,51.5,20.78,5.08
2018,9,15,6,30,419.0,35.0,4.7,15.2,85.0,29.13,19.07
2018,9,15,6,45,462.0,44.5,4.85,15.4,125.0,36.6,26.43
2018,9,15,7,0,505.0,54.0,5.0,15.6,165.0,43.92,33.28
2018,9,15,7,15,393.5,81.5,5.0,15.75,182.0,60.16,47.85
2018,9,15,7,30,282.0,109.0,5.0,15.9,199.0,77.87,63.52
2018,9,15,7,45,228.5,138.5,5.05,16.1,219.5,95.09,78.51
2018,9,15,8,0,175.0,168.0,5.1,16.3,240.0,114.15,94.87
2018,9,15,8,15,160.0,189.0,5.1,16.5,261.0,126.26,104.99
2018,9,15,8,30,145.0,210.0,5.1,16.7,282.0,138.91,115.47
2018,9,15,8,45,217.5,223.0,5.1,16.85,343.0,169.32,126.89
2018,9,15,9,0,290.0,236.0,5.1,17.0,404.0,206.39,151.67
2018,9,15,9,15,229.5,255.0,5.05,17.15,394.0,230.94,174.4
2018,9,15,9,30,169.0,274.0,5.0,17.3,384.0,248.47,191.69
2018,9,15,9,45,163.0,300.5,5.0,17.45,411.0,281.19,218.88
2018,9,15,10,0,157.0,327.0,5.0,17.6,438.0,313.91,245.63
2018,9,15,10,15,155.5,340.5,5.05,17.75,454.5,339.28,266.23
2018,9,15,10,30,154.0,354.0,5.1,17.9,471.0,364.53,286.44
2018,9,15,10,45,171.5,362.5,5.1,18.05,496.0,396.88,312.0
2018,9,15,11,0,189.0,371.0,5.1,18.2,521.0,430.88,338.65
2018,9,15,11,15,237.0,370.0,5.15,18.25,561.0,489.98,384.94
2018,9,15,11,30,285.0,369.0,5.2,18.3,601.0,544.02,427.12
2018,9,15,11,45,359.5,348.5,5.25,18.4,643.0,604.58,474.63
2018,9,15,12,0,434.0,328.0,5.3,18.5,685.0,683.92,535.42
2018,9,15,12,15,297.0,347.5,5.35,18.5,591.5,592.48,465.03
2018,9,15,12,30,160.0,367.0,5.4,18.5,498.0,486.98,382.69
2018,9,15,12,45,118.5,364.5,5.5,18.5,461.0,456.69,359.13
2018,9,15,13,0,77.0,362.0,5.6,18.5,424.0,401.94,316.34
2018,9,15,13,15,87.0,358.5,5.65,18.5,427.0,414.25,326.77
2018,9,15,13,30,97.0,355.0,5.7,18.5,430.0,426.66,337.17
2018,9,15,13,45,224.5,293.5,5.75,18.45,458.5,542.42,431.27
2018,9,15,14,0,352.0,232.0,5.8,18.4,487.0,636.99,507.97
2018,9,15,14,15,635.0,154.0,5.85,18.35,589.0,855.73,677.39
2018,9,15,14,30,918.0,76.0,5.9,18.3,691.0,1034.01,807.01
2018,9,15,14,45,907.0,74.5,5.95,18.2,652.0,1019.2,797.82
2018,9,15,15,0,896.0,73.0,6.0,18.1,613.0,1000.54,787.07
2018,9,15,15,15,880.0,70.5,6.0,18.1,568.0,971.97,768.58
2018,9,15,15,30,864.0,68.0,6.0,18.1,523.0,940.09,747.63
2018,9,15,15,45,843.0,65.5,6.1,17.8,474.5,900.4,722.1
2018,9,15,16,0,822.0,63.0,6.2,17.5,426.0,858.25,694.19
2018,9,15,16,15,792.0,60.0,6.25,17.3,374.5,815.06,664.25
2018,9,15,16,30,762.0,57.0,6.3,17.1,323.0,760.17,624.28
2018,9,15,16,45,718.0,52.5,6.3,16.85,270.5,690.75,571.35
2018,9,15,17,0,674.0,48.0,6.3,16.6,218.0,621.97,516.61
2018,9,15,17,15,600.0,43.0,6.2,16.3,168.0,531.29,441.27
2018,9,15,17,30,526.0,38.0,6.1,16.0,118.0,452.2,371.57
2018,9,15,17,45,380.0,30.0,6.0,15.7,76.0,322.7,248.87
2018,9,15,18,0,234.0,22.0,5.9,15.4,34.0,186.43,0.0
2018,9,15,18,15,117.0,11.0,5.7,15.3,17.0,72.18,0.0
2018,9,15,18,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.35,15.05,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,16,5,45,53.0,6.0,3.15,14.7,7.0,0.0,0.0
2018,9,16,6,0,106.0,12.0,3.2,14.9,14.0,9.44,0.0
2018,9,16,6,15,272.0,22.5,3.35,15.2,49.0,18.64,2.63
2018,9,16,6,30,438.0,33.0,3.5,15.5,84.0,27.59,17.66
2018,9,16,6,45,456.5,43.5,3.65,15.85,120.5,35.79,25.65
2018,9,16,7,0,475.0,54.0,3.8,16.2,157.0,43.67,32.97
2018,9,16,7,15,394.5,81.5,3.8,16.4,182.5,60.18,47.73
2018,9,16,7,30,314.0,109.0,3.8,16.6,208.0,76.89,62.47
2018,9,16,7,45,407.0,113.5,3.75,16.8,265.5,80.51,65.51
2018,9,16,8,0,500.0,118.0,3.7,17.0,323.0,84.33,68.63
2018,9,16,8,15,596.0,110.5,3.65,17.25,385.0,81.56,65.93
2018,9,16,8,30,692.0,103.0,3.6,17.5,447.0,82.39,66.37
2018,9,16,8,45,712.0,108.5,3.6,17.7,491.5,138.73,83.04
2018,9,16,9,0,732.0,114.0,3.6,17.9,536.0,197.58,124.56
2018,9,16,9,15,695.0,137.0,3.55,18.15,560.5,258.57,177.14
2018,9,16,9,30,658.0,160.0,3.5,18.4,585.0,314.9,227.7
2018,9,16,9,45,644.0,177.0,3.5,18.6,611.5,370.05,276.24
2018,9,16,10,0,630.0,194.0,3.5,18.8,638.0,423.01,321.88
2018,9,16,10,15,663.0,190.0,3.45,18.95,674.0,479.81,368.8
2018,9,16,10,30,696.0,186.0,3.4,19.1,710.0,538.96,416.45
2018,9,16,10,45,787.5,150.0,3.4,19.25,758.5,606.22,469.73
2018,9,16,11,0,879.0,114.0,3.4,19.4,807.0,674.57,523.12
2018,9,16,11,15,919.5,96.0,3.4,19.5,831.5,733.28,568.06
2018,9,16,11,30,960.0,78.0,3.4,19.6,856.0,791.78,610.91
2018,9,16,11,45,961.5,78.0,3.4,19.7,861.5,837.08,642.0
2018,9,16,12,0,963.0,78.0,3.4,19.8,867.0,879.3,670.78
2018,9,16,12,15,962.0,78.5,3.5,19.8,864.5,916.62,696.89
2018,9,16,12,30,961.0,79.0,3.6,19.8,862.0,950.36,720.57
2018,9,16,12,45,958.5,79.0,3.7,19.85,851.5,978.48,740.33
2018,9,16,13,0,956.0,79.0,3.8,19.9,841.0,1002.67,757.55
2018,9,16,13,15,952.0,79.0,3.85,19.85,822.5,1021.39,771.17
2018,9,16,13,30,948.0,79.0,3.9,19.8,804.0,1036.0,782.2
2018,9,16,13,45,929.0,83.0,4.0,19.75,773.5,1036.05,783.93
2018,9,16,14,0,910.0,87.0,4.1,19.7,743.0,1031.8,783.03
2018,9,16,14,15,915.0,80.0,4.2,19.55,714.0,1034.82,787.57
2018,9,16,14,30,920.0,73.0,4.3,19.4,685.0,1033.47,789.25
2018,9,16,14,45,908.0,71.5,4.4,19.3,645.5,1017.46,780.85
2018,9,16,15,0,896.0,70.0,4.5,19.2,606.0,997.63,770.35
2018,9,16,15,15,880.0,67.5,4.5,19.2,561.0,968.89,752.4
2018,9,16,15,30,864.0,65.0,4.5,19.2,516.0,936.83,732.05
2018,9,16,15,45,842.0,63.0,4.7,18.85,467.5,896.72,708.17
2018,9,16,16,0,820.0,61.0,4.9,18.5,419.0,854.22,681.76
2018,9,16,16,15,789.0,58.0,4.95,18.25,367.5,810.09,652.01
2018,9,16,16,30,758.0,55.0,5.0,18.0,316.0,754.38,612.42
2018,9,16,16,45,712.0,51.5,5.0,17.75,264.0,684.77,560.25
2018,9,16,17,0,666.0,48.0,5.0,17.5,212.0,615.88,506.22
2018,9,16,17,15,590.5,42.5,4.95,17.2,162.0,523.71,430.69
2018,9,16,17,30,515.0,37.0,4.9,16.9,112.0,443.57,360.72
2018,9,16,17,45,371.5,29.0,4.85,16.6,71.5,316.39,237.48
2018,9,16,18,0,228.0,21.0,4.8,16.3,31.0,179.38,0.0
2018,9,16,18,15,114.0,10.5,4.7,16.15,15.5,8.26,0.0
2018,9,16,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,17,5,45,52.5,5.5,3.35,14.75,6.5,0.0,0.0
2018,9,17,6,0,105.0,11.0,3.4,14.9,13.0,8.65,0.0
2018,9,17,6,15,270.0,22.0,3.6,15.15,47.5,18.24,0.84
2018,9,17,6,30,435.0,33.0,3.8,15.4,82.0,27.6,17.57
2018,9,17,6,45,410.5,35.0,3.95,15.6,101.0,28.74,19.49
2018,9,17,7,0,386.0,37.0,4.1,15.8,120.0,29.87,20.83
2018,9,17,7,15,193.0,56.0,4.1,15.95,97.5,40.75,30.63
2018,9,17,7,30,0.0,75.0,4.1,16.1,75.0,56.67,44.76
2018,9,17,7,45,12.0,108.5,4.1,16.25,113.5,80.03,65.26
2018,9,17,8,0,24.0,142.0,4.1,16.4,152.0,99.66,82.2
2018,9,17,8,15,24.5,162.0,4.1,16.55,173.0,116.4,96.41
2018,9,17,8,30,25.0,182.0,4.1,16.7,194.0,130.46,108.16
2018,9,17,8,45,34.5,205.5,4.1,16.8,224.0,146.28,114.62
2018,9,17,9,0,44.0,229.0,4.1,16.9,254.0,169.01,132.09
2018,9,17,9,15,45.5,247.0,4.1,17.0,274.5,188.29,147.38
2018,9,17,9,30,47.0,265.0,4.1,17.1,295.0,208.13,163.21
2018,9,17,9,45,54.0,282.0,4.15,17.25,318.5,229.79,180.35
2018,9,17,10,0,61.0,299.0,4.2,17.4,342.0,252.66,198.46
2018,9,17,10,15,56.0,308.5,4.3,17.45,349.0,265.37,208.66
2018,9,17,10,30,51.0,318.0,4.4,17.5,356.0,277.51,218.29
2018,9,17,10,45,56.0,332.0,4.5,17.55,375.0,298.67,234.97
2018,9,17,11,0,61.0,346.0,4.6,17.6,394.0,320.68,252.25
2018,9,17,11,15,58.0,350.5,4.7,17.6,396.5,329.86,259.43
2018,9,17,11,30,55.0,355.0,4.8,17.6,399.0,338.63,266.29
2018,9,17,11,45,55.0,356.0,4.95,17.6,400.5,346.25,272.41
2018,9,17,12,0,55.0,357.0,5.1,17.6,402.0,353.66,278.37
2018,9,17,12,15,93.0,369.5,5.2,17.6,445.0,404.55,319.14
2018,9,17,12,30,131.0,382.0,5.3,17.6,488.0,477.61,376.41
2018,9,17,12,45,218.5,365.5,5.4,17.55,540.0,552.3,436.44
2018,9,17,13,0,306.0,349.0,5.5,17.5,592.0,651.77,514.19
2018,9,17,13,15,517.0,261.0,5.6,17.45,659.5,802.48,632.77
2018,9,17,13,30,728.0,173.0,5.7,17.4,727.0,943.92,739.76
2018,9,17,13,45,824.0,129.0,5.8,17.35,735.5,997.46,779.1
2018,9,17,14,0,920.0,85.0,5.9,17.3,744.0,1040.89,811.74
2018,9,17,14,15,911.0,83.0,5.9,17.25,710.5,1035.53,809.23
2018,9,17,14,30,902.0,81.0,5.9,17.2,677.0,1026.08,804.26
2018,9,17,14,45,889.5,80.0,5.95,17.1,638.0,1010.34,795.44
2018,9,17,15,0,877.0,79.0,6.0,17.0,599.0,990.88,784.03
2018,9,17,15,15,859.5,76.5,6.0,17.0,554.0,961.03,764.47
2018,9,17,15,30,842.0,74.0,6.0,17.0,509.0,928.0,742.5
2018,9,17,15,45,820.0,71.0,6.0,16.8,460.5,898.15,723.26
2018,9,17,16,0,798.0,68.0,6.0,16.6,412.0,854.35,693.17
2018,9,17,16,15,765.0,65.0,6.0,16.45,361.0,798.53,653.09
2018,9,17,16,30,732.0,62.0,6.0,16.3,310.0,741.57,610.93
2018,9,17,16,45,682.0,57.0,5.95,16.15,257.5,667.28,553.33
2018,9,17,17,0,632.0,52.0,5.9,16.0,205.0,594.01,494.14
2018,9,17,17,15,550.0,46.0,5.8,15.8,155.5,504.73,419.09
2018,9,17,17,30,468.0,40.0,5.7,15.6,106.0,414.69,339.24
2018,9,17,17,45,326.5,30.5,5.65,15.4,67.0,288.52,211.72
2018,9,17,18,0,185.0,21.0,5.6,15.2,28.0,126.21,0.0
2018,9,17,18,15,92.5,10.5,5.5,15.1,14.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,14.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.15,14.9,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,5.0,14.85,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.75,14.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,14.75,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.65,14.4,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.7,14.5,1.0,0.79,0.0
2018,9,18,6,15,0.0,4.5,3.85,14.65,4.5,3.4,0.0
2018,9,18,6,30,0.0,8.0,4.0,14.8,8.0,6.06,0.0
2018,9,18,6,45,0.0,12.5,4.15,15.0,12.5,9.48,2.66
2018,9,18,7,0,0.0,17.0,4.3,15.2,17.0,12.91,5.82
2018,9,18,7,15,0.0,25.0,4.25,15.35,25.0,19.03,11.35
2018,9,18,7,30,0.0,33.0,4.2,15.5,33.0,25.16,16.85
2018,9,18,7,45,0.0,59.0,4.2,15.65,59.0,45.19,34.63
2018,9,18,8,0,0.0,85.0,4.2,15.8,85.0,64.68,51.73
2018,9,18,8,15,0.0,92.5,4.15,16.0,92.5,70.35,56.5
2018,9,18,8,30,0.0,100.0,4.1,16.2,100.0,76.01,58.39
2018,9,18,8,45,0.0,107.5,4.1,16.35,107.5,81.81,62.99
2018,9,18,9,0,0.0,115.0,4.1,16.5,115.0,87.63,67.58
2018,9,18,9,15,0.0,118.5,4.05,16.65,118.5,90.55,69.76
2018,9,18,9,30,0.0,122.0,4.0,16.8,122.0,93.45,71.92
2018,9,18,9,45,0.0,133.5,4.0,16.9,133.5,102.35,79.01
2018,9,18,10,0,0.0,145.0,4.0,17.0,145.0,111.36,86.17
2018,9,18,10,15,2.5,169.5,4.0,17.1,171.5,131.62,102.42
2018,9,18,10,30,5.0,194.0,4.0,17.2,198.0,152.52,119.09
2018,9,18,10,45,6.5,202.5,3.95,17.3,207.5,161.0,125.73
2018,9,18,11,0,8.0,211.0,3.9,17.4,217.0,169.73,132.59
2018,9,18,11,15,7.0,202.0,3.85,17.5,207.5,162.97,127.03
2018,9,18,11,30,6.0,193.0,3.8,17.6,198.0,155.92,121.28
2018,9,18,11,45,6.0,193.5,3.8,17.65,198.5,157.11,122.21
2018,9,18,12,0,6.0,194.0,3.8,17.7,199.0,158.28,123.11
2018,9,18,12,15,5.5,189.5,3.9,17.7,194.0,154.85,120.39
2018,9,18,12,30,5.0,185.0,4.0,17.7,189.0,151.3,117.59
2018,9,18,12,45,8.0,209.0,4.1,17.75,215.5,174.93,136.65
2018,9,18,13,0,11.0,233.0,4.2,17.8,242.0,199.41,156.33
2018,9,18,13,15,14.5,247.0,4.35,17.75,258.5,216.44,170.18
2018,9,18,13,30,18.0,261.0,4.5,17.7,275.0,234.14,184.62
2018,9,18,13,45,18.0,255.0,4.7,17.65,268.5,230.42,182.03
2018,9,18,14,0,18.0,249.0,4.9,17.6,262.0,226.7,179.48
2018,9,18,14,15,15.5,234.0,5.05,17.5,245.0,211.88,167.98
2018,9,18,14,30,13.0,219.0,5.2,17.4,228.0,196.91,156.32
2018,9,18,14,45,8.5,197.5,5.35,17.3,203.0,173.57,137.69
2018,9,18,15,0,4.0,176.0,5.5,17.2,178.0,150.17,118.85
2018,9,18,15,15,2.5,162.0,5.5,17.2,163.5,136.95,108.29
2018,9,18,15,30,1.0,148.0,5.5,17.2,149.0,123.76,97.68
2018,9,18,15,45,7.0,142.5,5.7,16.85,146.0,126.25,100.51
2018,9,18,16,0,13.0,137.0,5.9,16.5,143.0,128.95,103.49
2018,9,18,16,15,145.0,120.0,5.9,16.25,169.5,263.67,221.13
2018,9,18,16,30,277.0,103.0,5.9,16.0,196.0,374.38,316.36
2018,9,18,16,45,406.0,83.5,5.95,15.75,193.5,470.28,396.93
2018,9,18,17,0,535.0,64.0,6.0,15.5,191.0,539.31,451.77
2018,9,18,17,15,443.5,55.5,5.9,15.25,143.0,436.7,364.54
2018,9,18,17,30,352.0,47.0,5.8,15.0,95.0,339.55,277.63
2018,9,18,17,45,228.0,33.0,5.7,14.75,59.0,228.9,160.73
2018,9,18,18,0,104.0,19.0,5.6,14.5,23.0,76.6,0.0
2018,9,18,18,15,52.0,9.5,5.5,14.45,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.25,14.4,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,5.0,14.35,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.75,14.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.55,14.3,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
