Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,2,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,3.05,15.7,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,3.1,15.8,6.0,0.0,0.0
2018,9,29,6,15,51.0,12.5,3.3,16.1,14.0,9.83,0.0
2018,9,29,6,30,51.0,18.0,3.5,16.4,22.0,13.86,3.91
2018,9,29,6,45,26.0,33.0,3.7,16.75,35.0,25.34,16.0
2018,9,29,7,0,1.0,48.0,3.9,17.1,48.0,36.16,25.96
2018,9,29,7,15,4.5,66.5,3.85,17.3,67.5,49.52,38.03
2018,9,29,7,30,8.0,85.0,3.8,17.5,87.0,62.77,49.83
2018,9,29,7,45,20.0,108.5,3.75,17.7,115.5,79.2,64.21
2018,9,29,8,0,32.0,132.0,3.7,17.9,144.0,92.93,76.01
2018,9,29,8,15,68.5,151.5,3.65,18.1,181.5,106.08,87.14
2018,9,29,8,30,105.0,171.0,3.6,18.3,219.0,122.33,93.72
2018,9,29,8,45,83.5,190.0,3.5,18.5,230.5,145.09,110.98
2018,9,29,9,0,62.0,209.0,3.4,18.7,242.0,162.82,125.76
2018,9,29,9,15,83.5,232.5,3.4,18.85,280.5,192.07,148.5
2018,9,29,9,30,105.0,256.0,3.4,19.0,319.0,224.76,174.28
2018,9,29,9,45,177.0,273.0,3.4,19.15,386.5,278.56,215.99
2018,9,29,10,0,249.0,290.0,3.4,19.3,454.0,344.34,267.46
2018,9,29,10,15,291.0,292.0,3.5,19.45,491.5,388.91,302.93
2018,9,29,10,30,333.0,294.0,3.6,19.6,529.0,437.61,341.49
2018,9,29,10,45,281.5,316.5,3.65,19.7,519.0,450.08,351.38
2018,9,29,11,0,230.0,339.0,3.7,19.8,509.0,446.09,348.33
2018,9,29,11,15,200.5,351.0,3.75,19.85,501.0,453.04,353.55
2018,9,29,11,30,171.0,363.0,3.8,19.9,493.0,457.01,356.18
2018,9,29,11,45,208.0,360.0,3.85,19.95,519.0,497.67,387.92
2018,9,29,12,0,245.0,357.0,3.9,20.0,545.0,557.99,433.71
2018,9,29,12,15,248.0,355.0,3.95,20.05,544.5,574.94,446.48
2018,9,29,12,30,251.0,353.0,4.0,20.1,544.0,590.9,458.71
2018,9,29,12,45,245.0,342.0,4.0,20.1,526.0,588.06,457.03
2018,9,29,13,0,239.0,331.0,4.0,20.1,508.0,583.27,454.04
2018,9,29,13,15,197.5,323.0,4.05,20.05,466.5,521.35,408.02
2018,9,29,13,30,156.0,315.0,4.1,20.0,425.0,479.5,376.33
2018,9,29,13,45,103.5,292.5,4.1,20.0,364.5,384.0,302.94
2018,9,29,14,0,51.0,270.0,4.1,20.0,304.0,310.49,244.89
2018,9,29,14,15,74.5,264.0,4.1,19.9,310.5,332.46,263.84
2018,9,29,14,30,98.0,258.0,4.1,19.8,317.0,354.55,282.67
2018,9,29,14,45,169.0,238.0,4.1,19.7,331.5,431.79,345.99
2018,9,29,15,0,240.0,218.0,4.1,19.6,346.0,506.8,406.68
2018,9,29,15,15,278.0,196.0,4.1,19.6,332.0,518.53,417.92
2018,9,29,15,30,316.0,174.0,4.1,19.6,318.0,527.26,427.14
2018,9,29,15,45,318.5,152.5,4.0,19.3,284.0,499.42,407.42
2018,9,29,16,0,321.0,131.0,3.9,19.0,250.0,469.63,385.85
2018,9,29,16,15,419.5,100.0,3.85,18.8,231.0,533.78,438.77
2018,9,29,16,30,518.0,69.0,3.8,18.6,212.0,574.78,470.36
2018,9,29,16,45,511.5,57.5,3.7,18.4,174.0,535.72,437.9
2018,9,29,17,0,505.0,46.0,3.6,18.2,136.0,495.39,402.21
2018,9,29,17,15,396.0,37.5,3.5,18.0,93.5,382.31,305.27
2018,9,29,17,30,287.0,29.0,3.4,17.8,51.0,271.96,174.03
2018,9,29,17,45,167.5,18.0,3.3,17.55,28.5,121.21,0.0
2018,9,29,18,0,48.0,7.0,3.2,17.3,6.0,0.0,0.0
2018,9,29,18,15,24.0,3.5,3.1,17.2,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,30,5,45,15.5,3.0,1.25,16.25,2.5,0.0,0.0
2018,9,30,6,0,31.0,6.0,1.2,16.3,5.0,0.0,0.0
2018,9,30,6,15,77.0,17.0,1.25,16.5,21.0,13.38,0.0
2018,9,30,6,30,123.0,28.0,1.3,16.7,37.0,21.05,8.13
2018,9,30,6,45,204.0,44.0,1.35,16.95,73.5,32.9,22.38
2018,9,30,7,0,285.0,60.0,1.4,17.2,110.0,44.64,33.33
2018,9,30,7,15,438.5,62.0,1.4,17.45,168.0,49.47,37.95
2018,9,30,7,30,592.0,64.0,1.4,17.7,226.0,51.89,40.24
2018,9,30,7,45,639.0,68.5,1.35,17.95,275.5,55.35,43.27
2018,9,30,8,0,686.0,73.0,1.3,18.2,325.0,58.86,46.23
2018,9,30,8,15,718.5,76.5,1.3,18.5,372.5,66.48,52.69
2018,9,30,8,30,751.0,80.0,1.3,18.8,420.0,101.01,59.49
2018,9,30,8,45,774.5,82.5,1.3,19.1,464.0,159.19,92.8
2018,9,30,9,0,798.0,85.0,1.3,19.4,508.0,220.11,139.61
2018,9,30,9,15,803.5,91.0,1.35,19.6,544.5,281.73,192.46
2018,9,30,9,30,809.0,97.0,1.4,19.8,581.0,343.37,246.33
2018,9,30,9,45,823.0,98.5,1.45,20.0,615.0,404.27,298.78
2018,9,30,10,0,837.0,100.0,1.5,20.2,649.0,465.59,350.22
2018,9,30,10,15,845.5,101.5,1.6,20.3,676.0,522.65,397.38
2018,9,30,10,30,854.0,103.0,1.7,20.4,703.0,579.38,442.87
2018,9,30,10,45,861.0,104.0,1.8,20.5,723.0,633.69,485.31
2018,9,30,11,0,868.0,105.0,1.9,20.6,743.0,686.52,525.59
2018,9,30,11,15,841.5,119.0,1.95,20.65,746.0,732.82,559.38
2018,9,30,11,30,815.0,133.0,2.0,20.7,749.0,768.99,585.45
2018,9,30,11,45,687.0,191.5,2.1,20.7,712.5,766.61,582.6
2018,9,30,12,0,559.0,250.0,2.2,20.7,676.0,739.94,562.81
2018,9,30,12,15,516.0,265.0,2.25,20.65,656.5,743.1,565.37
2018,9,30,12,30,473.0,280.0,2.3,20.6,637.0,741.45,564.18
2018,9,30,12,45,324.5,308.0,2.4,20.55,551.0,628.83,482.56
2018,9,30,13,0,176.0,336.0,2.5,20.5,465.0,506.1,391.03
2018,9,30,13,15,119.0,300.5,2.55,20.35,386.5,420.66,327.57
2018,9,30,13,30,62.0,265.0,2.6,20.2,308.0,308.3,241.49
2018,9,30,13,45,105.5,279.0,2.65,20.0,349.5,396.0,311.15
2018,9,30,14,0,149.0,293.0,2.7,19.8,391.0,462.11,363.03
2018,9,30,14,15,191.0,278.0,2.75,19.65,396.5,493.54,388.97
2018,9,30,14,30,233.0,263.0,2.8,19.5,402.0,523.96,414.38
2018,9,30,14,45,181.0,243.5,2.8,19.3,347.0,451.71,359.5
2018,9,30,15,0,129.0,224.0,2.8,19.1,292.0,379.15,303.6
2018,9,30,15,15,95.0,199.0,2.8,19.1,246.5,295.28,238.1
2018,9,30,15,30,61.0,174.0,2.8,19.1,201.0,235.1,189.78
2018,9,30,15,45,37.0,143.0,2.75,18.9,159.0,177.53,143.04
2018,9,30,16,0,13.0,112.0,2.7,18.7,117.0,107.81,85.2
2018,9,30,16,15,8.5,93.5,2.55,18.6,96.5,86.93,67.84
2018,9,30,16,30,4.0,75.0,2.4,18.5,76.0,66.12,50.24
2018,9,30,16,45,2.0,59.0,2.2,18.35,59.5,50.25,36.69
2018,9,30,17,0,0.0,43.0,2.0,18.2,43.0,34.22,22.87
2018,9,30,17,15,22.5,29.5,1.85,18.05,31.0,43.37,30.23
2018,9,30,17,30,45.0,16.0,1.7,17.9,19.0,62.42,32.09
2018,9,30,17,45,45.0,11.0,1.55,17.75,11.5,37.4,0.0
2018,9,30,18,0,45.0,6.0,1.4,17.6,4.0,0.0,0.0
2018,9,30,18,15,22.5,3.0,1.25,17.55,2.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,16.9,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,1,5,45,17.0,3.0,1.55,16.1,2.5,0.0,0.0
2018,10,1,6,0,34.0,6.0,1.5,16.1,5.0,0.0,0.0
2018,10,1,6,15,34.0,10.0,1.6,16.25,10.5,7.87,0.0
2018,10,1,6,30,34.0,14.0,1.7,16.4,16.0,10.87,1.0
2018,10,1,6,45,17.0,26.0,1.75,16.55,27.0,20.35,11.68
2018,10,1,7,0,0.0,38.0,1.8,16.7,38.0,29.06,19.79
2018,10,1,7,15,0.0,54.5,1.8,16.95,54.5,41.29,30.84
2018,10,1,7,30,0.0,71.0,1.8,17.2,71.0,53.3,41.55
2018,10,1,7,45,1.0,90.0,1.8,17.45,90.5,66.86,53.46
2018,10,1,8,0,2.0,109.0,1.8,17.7,110.0,80.27,65.03
2018,10,1,8,15,5.0,128.5,1.8,18.0,131.0,93.89,76.59
2018,10,1,8,30,8.0,148.0,1.8,18.3,152.0,108.54,84.66
2018,10,1,8,45,13.0,168.0,1.8,18.65,174.5,125.03,97.4
2018,10,1,9,0,18.0,188.0,1.8,19.0,197.0,142.52,110.91
2018,10,1,9,15,34.5,216.0,1.8,19.25,235.5,168.99,131.26
2018,10,1,9,30,51.0,244.0,1.8,19.5,274.0,199.89,155.19
2018,10,1,9,45,46.0,246.0,1.8,19.75,274.5,206.39,160.33
2018,10,1,10,0,41.0,248.0,1.8,20.0,275.0,211.85,164.58
2018,10,1,10,15,77.0,271.5,1.8,20.25,324.5,254.09,197.4
2018,10,1,10,30,113.0,295.0,1.8,20.5,374.0,309.42,240.03
2018,10,1,10,45,97.5,305.0,1.8,20.7,374.5,309.96,240.15
2018,10,1,11,0,82.0,315.0,1.8,20.9,375.0,317.06,245.27
2018,10,1,11,15,90.0,332.5,1.9,21.0,399.5,346.26,267.61
2018,10,1,11,30,98.0,350.0,2.0,21.1,424.0,376.73,290.69
2018,10,1,11,45,80.0,340.5,2.15,21.15,401.0,361.87,279.34
2018,10,1,12,0,62.0,331.0,2.3,21.2,378.0,344.83,266.39
2018,10,1,12,15,119.5,336.0,2.4,21.15,426.0,425.9,329.38
2018,10,1,12,30,177.0,341.0,2.5,21.1,474.0,492.84,380.8
2018,10,1,12,45,282.5,317.0,2.65,21.05,525.0,599.66,462.31
2018,10,1,13,0,388.0,293.0,2.8,21.0,576.0,689.09,530.07
2018,10,1,13,15,459.0,261.0,2.75,20.9,587.0,761.7,583.25
2018,10,1,13,30,530.0,229.0,2.7,20.8,598.0,811.43,620.42
2018,10,1,13,45,474.5,232.0,2.65,20.65,552.5,768.89,590.14
2018,10,1,14,0,419.0,235.0,2.6,20.5,507.0,722.91,557.81
2018,10,1,14,15,248.0,240.0,2.45,20.35,399.0,533.38,417.45
2018,10,1,14,30,77.0,245.0,2.3,20.2,291.0,319.49,251.99
2018,10,1,14,45,70.0,226.5,2.15,20.05,266.0,295.13,234.34
2018,10,1,15,0,63.0,208.0,2.0,19.9,241.0,270.44,215.49
2018,10,1,15,15,149.0,188.0,2.0,19.9,257.0,358.36,288.26
2018,10,1,15,30,235.0,168.0,2.0,19.9,273.0,442.17,355.93
2018,10,1,15,45,277.0,148.0,1.75,19.65,258.0,455.54,367.58
2018,10,1,16,0,319.0,128.0,1.5,19.4,243.0,465.26,376.4
2018,10,1,16,15,299.5,110.5,1.4,19.25,205.0,419.45,341.03
2018,10,1,16,30,280.0,93.0,1.3,19.1,167.0,373.59,304.82
2018,10,1,16,45,238.0,76.0,1.2,18.95,129.5,310.29,252.92
2018,10,1,17,0,196.0,59.0,1.1,18.8,92.0,249.52,201.32
2018,10,1,17,15,156.0,42.0,1.05,18.65,62.5,193.32,150.62
2018,10,1,17,30,116.0,25.0,1.0,18.5,33.0,145.51,67.47
2018,10,1,17,45,79.5,15.5,0.95,18.35,18.5,62.96,0.0
2018,10,1,18,0,43.0,6.0,0.9,18.2,4.0,0.0,0.0
2018,10,1,18,15,21.5,3.0,0.85,18.15,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,17.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.35,17.9,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.0,17.75,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.05,17.75,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.95,17.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,5,45,22.0,3.0,1.45,17.5,2.0,0.0,0.0
2018,10,2,6,0,44.0,6.0,1.4,17.5,4.0,0.0,0.0
2018,10,2,6,15,44.0,9.0,1.45,17.65,9.5,7.08,0.0
2018,10,2,6,30,44.0,12.0,1.5,17.8,15.0,9.41,0.0
2018,10,2,6,45,22.0,21.0,1.6,17.95,22.5,16.58,8.35
2018,10,2,7,0,0.0,30.0,1.7,18.1,30.0,22.88,14.27
2018,10,2,7,15,0.0,33.5,1.75,18.4,33.5,25.55,16.84
2018,10,2,7,30,0.0,37.0,1.8,18.7,37.0,28.23,19.3
2018,10,2,7,45,4.0,58.5,1.85,18.95,60.0,44.86,33.92
2018,10,2,8,0,8.0,80.0,1.9,19.2,83.0,60.85,47.8
2018,10,2,8,15,8.0,106.0,2.0,19.45,109.5,79.18,63.51
2018,10,2,8,30,8.0,132.0,2.1,19.7,136.0,98.04,75.65
2018,10,2,8,45,6.0,144.0,2.2,19.95,147.0,107.96,83.39
2018,10,2,9,0,4.0,156.0,2.3,20.2,158.0,117.66,91.04
2018,10,2,9,15,19.0,192.0,2.4,20.45,203.0,148.75,115.25
2018,10,2,9,30,34.0,228.0,2.5,20.7,248.0,183.33,142.18
2018,10,2,9,45,31.0,230.5,2.6,20.95,249.5,189.43,146.9
2018,10,2,10,0,28.0,233.0,2.7,21.2,251.0,194.84,151.06
2018,10,2,10,15,48.5,267.0,2.75,21.4,300.0,236.58,183.61
2018,10,2,10,30,69.0,301.0,2.8,21.6,349.0,281.99,218.73
2018,10,2,10,45,108.5,313.5,2.85,21.8,391.5,334.45,259.24
2018,10,2,11,0,148.0,326.0,2.9,22.0,434.0,382.99,296.54
2018,10,2,11,15,136.0,323.0,2.95,22.1,423.5,384.69,297.71
2018,10,2,11,30,124.0,320.0,3.0,22.2,413.0,384.54,297.56
2018,10,2,11,45,73.0,294.5,3.05,22.3,349.5,313.79,242.99
2018,10,2,12,0,22.0,269.0,3.1,22.4,286.0,237.26,182.97
2018,10,2,12,15,15.0,229.5,3.15,22.4,241.0,198.63,153.05
2018,10,2,12,30,8.0,190.0,3.2,22.4,196.0,159.43,122.26
2018,10,2,12,45,94.0,241.5,3.25,22.35,310.0,323.71,253.25
2018,10,2,13,0,180.0,293.0,3.3,22.3,424.0,466.26,363.21
2018,10,2,13,15,173.5,296.5,3.35,22.2,419.5,471.8,367.14
2018,10,2,13,30,167.0,300.0,3.4,22.1,415.0,476.73,371.27
2018,10,2,13,45,181.0,296.0,3.45,21.95,416.5,493.51,385.18
2018,10,2,14,0,195.0,292.0,3.5,21.8,418.0,509.95,398.87
2018,10,2,14,15,148.0,271.5,3.55,21.6,364.0,443.75,348.89
2018,10,2,14,30,101.0,251.0,3.6,21.4,310.0,352.12,278.78
2018,10,2,14,45,124.5,233.5,3.65,21.2,301.5,383.84,305.42
2018,10,2,15,0,148.0,216.0,3.7,21.0,293.0,390.18,312.34
2018,10,2,15,15,227.0,191.5,3.7,21.0,297.5,464.75,373.42
2018,10,2,15,30,306.0,167.0,3.7,21.0,302.0,510.87,412.18
2018,10,2,15,45,229.0,146.0,3.65,20.55,240.5,407.99,331.99
2018,10,2,16,0,152.0,125.0,3.6,20.1,179.0,286.71,235.27
2018,10,2,16,15,76.0,94.5,3.45,19.85,121.5,178.23,145.34
2018,10,2,16,30,0.0,64.0,3.3,19.6,64.0,51.4,37.48
2018,10,2,16,45,77.0,50.0,3.2,19.4,62.5,122.05,98.83
2018,10,2,17,0,154.0,36.0,3.1,19.2,61.0,197.63,160.53
2018,10,2,17,15,86.5,23.5,2.85,19.0,36.5,106.29,80.99
2018,10,2,17,30,19.0,11.0,2.6,18.8,12.0,26.05,4.06
2018,10,2,17,45,9.5,5.5,2.4,18.6,6.0,10.39,0.0
2018,10,2,18,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,18.35,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,18.1,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,18.1,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,18.1,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,5,45,20.5,3.0,0.8,18.15,2.0,0.0,0.0
2018,10,3,6,0,41.0,6.0,0.8,18.2,4.0,0.0,0.0
2018,10,3,6,15,41.0,5.0,0.9,18.25,5.5,3.93,0.0
2018,10,3,6,30,41.0,4.0,1.0,18.3,7.0,3.08,0.0
2018,10,3,6,45,20.5,5.5,1.1,18.4,7.0,4.41,0.0
2018,10,3,7,0,0.0,7.0,1.2,18.5,7.0,5.3,0.0
2018,10,3,7,15,0.0,12.0,1.25,18.6,12.0,9.1,2.37
2018,10,3,7,30,0.0,17.0,1.3,18.7,17.0,12.92,5.79
2018,10,3,7,45,0.0,26.5,1.4,18.8,26.5,20.18,12.23
2018,10,3,8,0,0.0,36.0,1.5,18.9,36.0,27.47,18.63
2018,10,3,8,15,0.0,38.0,1.6,19.0,38.0,29.02,19.93
2018,10,3,8,30,0.0,40.0,1.7,19.1,40.0,30.58,20.08
2018,10,3,8,45,0.0,50.0,1.8,19.2,50.0,38.29,26.43
2018,10,3,9,0,0.0,60.0,1.9,19.3,60.0,46.03,32.76
2018,10,3,9,15,3.5,103.5,1.9,19.4,105.5,80.31,60.75
2018,10,3,9,30,7.0,147.0,1.9,19.5,151.0,114.46,88.26
2018,10,3,9,45,4.5,153.5,1.9,19.6,156.0,119.4,92.06
2018,10,3,10,0,2.0,160.0,1.9,19.7,161.0,124.05,95.62
2018,10,3,10,15,67.5,210.5,1.9,19.8,257.0,201.62,157.31
2018,10,3,10,30,133.0,261.0,1.9,19.9,353.0,294.22,229.76
2018,10,3,10,45,153.5,299.0,1.85,20.0,408.0,350.8,272.95
2018,10,3,11,0,174.0,337.0,1.8,20.1,463.0,410.87,318.12
2018,10,3,11,15,147.5,320.0,1.8,20.1,428.0,391.11,303.05
2018,10,3,11,30,121.0,303.0,1.8,20.1,393.0,367.39,285.18
2018,10,3,11,45,65.5,261.0,1.85,20.1,309.5,277.3,215.9
2018,10,3,12,0,10.0,219.0,1.9,20.1,226.0,184.13,142.29
2018,10,3,12,15,56.0,266.0,2.0,20.1,307.5,283.74,221.68
2018,10,3,12,30,102.0,313.0,2.1,20.1,389.0,397.52,309.28
2018,10,3,12,45,139.0,321.5,2.2,20.05,423.0,449.12,348.98
2018,10,3,13,0,176.0,330.0,2.3,20.0,457.0,502.62,390.12
2018,10,3,13,15,157.5,313.5,2.3,19.95,424.5,475.36,369.83
2018,10,3,13,30,139.0,297.0,2.3,19.9,392.0,446.19,348.42
2018,10,3,13,45,268.5,250.0,2.35,19.85,425.0,555.8,435.32
2018,10,3,14,0,398.0,203.0,2.4,19.8,458.0,667.56,521.0
2018,10,3,14,15,378.5,179.5,2.35,19.8,411.5,625.21,490.41
2018,10,3,14,30,359.0,156.0,2.3,19.8,365.0,579.83,458.42
2018,10,3,14,45,480.5,127.5,2.3,19.75,386.5,683.21,537.97
2018,10,3,15,0,602.0,99.0,2.3,19.7,408.0,766.96,599.15
2018,10,3,15,15,541.0,102.5,2.3,19.7,361.5,704.36,554.84
2018,10,3,15,30,480.0,106.0,2.3,19.7,315.0,640.67,509.98
2018,10,3,15,45,459.0,101.0,2.25,19.65,282.0,592.7,475.68
2018,10,3,16,0,438.0,96.0,2.2,19.6,249.0,557.18,449.87
2018,10,3,16,15,238.0,95.5,2.2,19.5,177.0,344.48,282.62
2018,10,3,16,30,38.0,95.0,2.2,19.4,105.0,135.76,108.51
2018,10,3,16,45,107.0,69.5,2.2,19.3,88.5,177.3,144.49
2018,10,3,17,0,176.0,44.0,2.2,19.2,72.0,230.06,185.98
2018,10,3,17,15,193.5,33.0,2.1,18.95,53.0,224.78,173.27
2018,10,3,17,30,211.0,22.0,2.0,18.7,34.0,202.13,29.23
2018,10,3,17,45,105.5,11.0,1.9,18.5,17.0,75.98,0.0
2018,10,3,18,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,4,6,15,0.0,1.5,1.8,16.95,1.5,1.18,0.0
2018,10,4,6,30,0.0,3.0,1.9,17.1,3.0,2.27,0.0
2018,10,4,6,45,0.0,6.5,2.0,17.2,6.5,4.92,0.0
2018,10,4,7,0,0.0,10.0,2.1,17.3,10.0,7.58,0.95
2018,10,4,7,15,0.0,17.5,2.15,17.4,17.5,13.29,6.09
2018,10,4,7,30,0.0,25.0,2.2,17.5,25.0,19.03,11.24
2018,10,4,7,45,0.5,47.5,2.25,17.6,47.5,36.32,26.58
2018,10,4,8,0,1.0,70.0,2.3,17.7,70.0,53.66,41.8
2018,10,4,8,15,1.0,81.5,2.4,17.8,81.5,62.18,49.14
2018,10,4,8,30,1.0,93.0,2.5,17.9,93.0,70.81,53.84
2018,10,4,8,45,2.0,106.5,2.55,18.0,107.5,81.15,62.18
2018,10,4,9,0,3.0,120.0,2.6,18.1,122.0,91.77,70.68
2018,10,4,9,15,13.5,167.5,2.75,18.15,175.5,129.91,101.35
2018,10,4,9,30,24.0,215.0,2.9,18.2,229.0,170.12,133.43
2018,10,4,9,45,18.5,200.5,3.0,18.25,211.5,160.28,125.48
2018,10,4,10,0,13.0,186.0,3.1,18.3,194.0,148.96,116.34
2018,10,4,10,15,13.5,201.5,3.25,18.35,210.5,162.83,127.41
2018,10,4,10,30,14.0,217.0,3.4,18.4,227.0,177.0,138.64
2018,10,4,10,45,45.0,263.5,3.55,18.4,296.0,244.02,192.22
2018,10,4,11,0,76.0,310.0,3.7,18.4,365.0,310.52,244.75
2018,10,4,11,15,77.5,320.0,3.8,18.4,376.5,328.05,258.37
2018,10,4,11,30,79.0,330.0,3.9,18.4,388.0,345.87,272.31
2018,10,4,11,45,85.5,335.0,4.05,18.4,398.0,363.3,286.14
2018,10,4,12,0,92.0,340.0,4.2,18.4,408.0,381.21,300.36
2018,10,4,12,15,120.5,342.0,4.35,18.35,431.0,435.42,343.14
2018,10,4,12,30,149.0,344.0,4.5,18.3,454.0,473.14,373.24
2018,10,4,12,45,132.5,334.0,4.6,18.25,430.5,456.98,360.98
2018,10,4,13,0,116.0,324.0,4.7,18.2,407.0,439.02,347.45
2018,10,4,13,15,122.0,320.5,4.7,18.15,405.5,448.89,355.84
2018,10,4,13,30,128.0,317.0,4.7,18.1,404.0,458.51,364.01
2018,10,4,13,45,239.0,269.0,4.75,18.0,423.5,548.28,437.64
2018,10,4,14,0,350.0,221.0,4.8,17.9,443.0,612.82,491.56
2018,10,4,14,15,584.0,152.5,4.7,17.85,499.5,817.66,649.07
2018,10,4,14,30,818.0,84.0,4.6,17.8,556.0,968.73,757.72
2018,10,4,14,45,805.5,80.5,4.55,17.7,518.0,948.68,744.04
2018,10,4,15,0,793.0,77.0,4.5,17.6,480.0,925.18,729.14
2018,10,4,15,15,769.5,74.5,4.5,17.6,436.5,888.86,705.0
2018,10,4,15,30,746.0,72.0,4.5,17.6,393.0,849.89,678.65
2018,10,4,15,45,719.5,68.0,4.4,17.45,347.5,803.77,646.16
2018,10,4,16,0,693.0,64.0,4.3,17.3,302.0,755.83,611.49
2018,10,4,16,15,651.5,58.5,4.3,17.15,254.0,691.11,563.3
2018,10,4,16,30,610.0,53.0,4.3,17.0,206.0,633.01,518.08
2018,10,4,16,45,538.5,47.5,4.3,16.8,159.5,545.27,447.01
2018,10,4,17,0,467.0,42.0,4.3,16.6,113.0,461.05,374.96
2018,10,4,17,15,332.0,32.5,4.3,16.45,73.0,329.89,255.36
2018,10,4,17,30,197.0,23.0,4.3,16.3,33.0,189.11,0.0
2018,10,4,17,45,98.5,11.5,4.3,16.1,16.5,71.89,0.0
2018,10,4,18,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,5,6,15,121.0,12.0,3.0,14.9,19.5,9.44,0.0
2018,10,5,6,30,242.0,24.0,3.0,15.2,39.0,19.93,0.36
2018,10,5,6,45,383.0,32.0,3.0,15.5,81.5,26.54,16.6
2018,10,5,7,0,524.0,40.0,3.0,15.8,124.0,33.5,23.6
2018,10,5,7,15,594.0,45.0,2.8,15.95,172.5,41.0,30.62
2018,10,5,7,30,664.0,50.0,2.6,16.1,221.0,45.76,35.04
2018,10,5,7,45,707.5,53.5,2.45,16.25,270.5,49.1,38.05
2018,10,5,8,0,751.0,57.0,2.3,16.4,320.0,52.49,40.99
2018,10,5,8,15,780.0,60.0,2.3,16.6,367.5,55.3,43.34
2018,10,5,8,30,809.0,63.0,2.3,16.8,415.0,106.29,59.42
2018,10,5,8,45,829.0,65.0,2.3,17.0,458.5,166.57,96.95
2018,10,5,9,0,849.0,67.0,2.3,17.2,502.0,228.87,147.09
2018,10,5,9,15,769.5,98.0,2.3,17.4,515.5,287.57,202.17
2018,10,5,9,30,690.0,129.0,2.3,17.6,529.0,336.89,249.17
2018,10,5,9,45,736.0,122.5,2.3,17.75,571.5,397.62,301.04
2018,10,5,10,0,782.0,116.0,2.3,17.9,614.0,463.56,356.06
2018,10,5,10,15,844.5,97.0,2.2,18.1,655.5,526.59,407.44
2018,10,5,10,30,907.0,78.0,2.1,18.3,697.0,594.87,461.38
2018,10,5,10,45,911.0,79.0,2.05,18.5,715.5,649.43,503.55
2018,10,5,11,0,915.0,80.0,2.0,18.7,734.0,702.05,542.96
2018,10,5,11,15,915.5,81.5,1.95,18.9,744.5,750.5,577.9
2018,10,5,11,30,916.0,83.0,1.9,19.1,755.0,796.27,608.27
2018,10,5,11,45,884.0,98.5,1.85,19.3,749.5,827.14,628.0
2018,10,5,12,0,852.0,114.0,1.8,19.5,744.0,852.49,643.97
2018,10,5,12,15,700.0,177.5,2.0,19.55,693.0,833.87,632.88
2018,10,5,12,30,548.0,241.0,2.2,19.6,642.0,776.99,592.78
2018,10,5,12,45,490.5,249.5,2.4,19.65,604.0,752.28,576.76
2018,10,5,13,0,433.0,258.0,2.6,19.7,566.0,722.48,556.37
2018,10,5,13,15,629.5,182.5,2.85,19.7,616.0,860.88,660.78
2018,10,5,13,30,826.0,107.0,3.1,19.7,666.0,979.89,744.19
2018,10,5,13,45,850.5,92.5,3.35,19.7,647.5,986.3,750.51
2018,10,5,14,0,875.0,78.0,3.6,19.7,629.0,1001.86,764.22
2018,10,5,14,15,863.0,76.0,3.75,19.6,595.0,991.44,759.76
2018,10,5,14,30,851.0,74.0,3.9,19.5,561.0,977.22,752.92
2018,10,5,14,45,834.5,71.5,4.1,19.4,521.0,954.12,740.18
2018,10,5,15,0,818.0,69.0,4.3,19.3,481.0,927.66,724.91
2018,10,5,15,15,795.0,67.0,4.3,19.3,437.0,904.03,710.14
2018,10,5,15,30,772.0,65.0,4.3,19.3,393.0,865.77,684.56
2018,10,5,15,45,728.5,64.0,4.6,19.0,344.0,807.02,646.01
2018,10,5,16,0,685.0,63.0,4.9,18.7,295.0,747.12,604.9
2018,10,5,16,15,591.5,63.5,5.05,18.4,240.5,650.79,532.82
2018,10,5,16,30,498.0,64.0,5.2,18.1,186.0,551.73,455.33
2018,10,5,16,45,422.0,53.0,5.35,17.8,139.5,456.94,377.61
2018,10,5,17,0,346.0,42.0,5.5,17.5,93.0,366.86,300.03
2018,10,5,17,15,267.0,31.5,5.55,17.2,61.5,281.2,214.1
2018,10,5,17,30,188.0,21.0,5.6,16.9,30.0,179.09,0.0
2018,10,5,17,45,94.0,10.5,5.6,16.6,15.0,68.22,0.0
2018,10,5,18,0,0.0,0.0,5.6,16.3,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.55,16.25,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.4,16.1,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.75,16.05,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.85,16.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,16.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.05,16.1,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.15,16.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,15.95,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,15.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,15.8,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.85,15.75,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.55,15.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,10,6,6,15,116.5,11.0,4.0,15.95,18.0,8.65,0.0
2018,10,6,6,30,233.0,22.0,4.2,16.2,36.0,18.21,0.0
2018,10,6,6,45,375.0,30.5,4.35,16.45,78.0,25.28,15.33
2018,10,6,7,0,517.0,39.0,4.5,16.7,120.0,32.67,22.73
2018,10,6,7,15,359.0,41.5,4.55,16.9,107.5,33.08,23.5
2018,10,6,7,30,201.0,44.0,4.6,17.1,95.0,32.7,23.33
2018,10,6,7,45,100.5,63.5,4.6,17.3,89.0,46.33,35.42
2018,10,6,8,0,0.0,83.0,4.6,17.5,83.0,62.62,49.71
2018,10,6,8,15,0.5,100.0,4.65,17.7,100.0,74.81,60.22
2018,10,6,8,30,1.0,117.0,4.7,17.9,117.0,87.43,67.73
2018,10,6,8,45,20.5,156.0,4.75,18.1,166.0,118.12,92.0
2018,10,6,9,0,40.0,195.0,4.8,18.3,215.0,151.05,117.84
2018,10,6,9,15,142.5,220.0,4.8,18.5,300.5,203.31,156.59
2018,10,6,9,30,245.0,245.0,4.8,18.7,386.0,272.0,209.86
2018,10,6,9,45,369.0,230.0,4.85,18.95,456.5,330.97,256.3
2018,10,6,10,0,493.0,215.0,4.9,19.2,527.0,410.16,319.63
2018,10,6,10,15,664.0,164.0,4.9,19.35,603.0,496.11,388.64
2018,10,6,10,30,835.0,113.0,4.9,19.5,679.0,590.7,464.33
2018,10,6,10,45,889.0,95.5,4.95,19.65,713.5,652.72,514.31
2018,10,6,11,0,943.0,78.0,5.0,19.8,748.0,720.33,567.56
2018,10,6,11,15,945.5,78.5,5.05,19.9,759.5,770.47,605.83
2018,10,6,11,30,948.0,79.0,5.1,20.0,771.0,817.99,639.92
2018,10,6,11,45,949.0,79.5,5.1,20.1,774.5,861.47,670.61
2018,10,6,12,0,950.0,80.0,5.1,20.2,778.0,901.82,698.89
2018,10,6,12,15,947.5,80.0,5.15,20.25,772.5,935.21,722.63
2018,10,6,12,30,945.0,80.0,5.2,20.3,767.0,964.91,743.82
2018,10,6,12,45,941.0,79.5,5.25,20.35,754.0,988.82,761.06
2018,10,6,13,0,937.0,79.0,5.3,20.4,741.0,1008.75,775.68
2018,10,6,13,15,930.5,78.5,5.35,20.45,720.0,1022.18,785.94
2018,10,6,13,30,924.0,78.0,5.4,20.5,699.0,1031.48,793.56
2018,10,6,13,45,914.0,77.5,5.45,20.55,670.5,1033.12,796.04
2018,10,6,14,0,904.0,77.0,5.5,20.6,642.0,1030.66,795.89
2018,10,6,14,15,892.0,75.0,5.65,20.6,607.0,1020.22,791.21
2018,10,6,14,30,880.0,73.0,5.8,20.6,572.0,1005.85,783.86
2018,10,6,14,45,863.0,71.5,5.9,20.55,531.5,983.32,770.51
2018,10,6,15,0,846.0,70.0,6.0,20.5,491.0,957.37,754.64
2018,10,6,15,15,823.0,67.5,6.0,20.5,446.0,932.62,738.76
2018,10,6,15,30,800.0,65.0,6.0,20.5,401.0,893.08,711.76
2018,10,6,15,45,766.5,62.5,6.15,20.25,352.5,841.09,676.29
2018,10,6,16,0,733.0,60.0,6.3,20.0,304.0,787.45,638.28
2018,10,6,16,15,683.0,55.5,6.3,19.7,253.5,715.22,583.8
2018,10,6,16,30,633.0,51.0,6.3,19.4,203.0,643.28,527.08
2018,10,6,16,45,553.0,45.5,6.3,19.05,155.0,554.61,454.15
2018,10,6,17,0,473.0,40.0,6.3,18.7,107.0,463.3,374.96
2018,10,6,17,15,332.5,30.5,6.3,18.4,68.0,328.19,243.74
2018,10,6,17,30,192.0,21.0,6.3,18.1,29.0,177.99,0.0
2018,10,6,17,45,96.0,10.5,6.35,17.75,14.5,8.26,0.0
2018,10,6,18,0,0.0,0.0,6.4,17.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.3,17.3,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,17.2,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,17.15,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,17.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.95,17.05,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,17.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,17.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.7,17.25,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.7,17.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.6,17.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.5,17.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.4,17.7,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.3,17.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.2,17.95,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.1,18.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,5.0,18.25,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.9,18.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.8,18.4,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,18.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,18.35,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,18.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,18.2,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,18.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,17.8,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,17.4,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,17.25,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,17.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,17.05,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,16.95,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,10,7,6,15,131.0,11.5,4.85,17.2,18.5,9.05,0.0
2018,10,7,6,30,262.0,23.0,5.0,17.5,37.0,19.21,0.0
2018,10,7,6,45,409.0,30.0,5.2,17.8,80.0,25.05,14.87
2018,10,7,7,0,556.0,37.0,5.4,18.1,123.0,34.01,23.68
2018,10,7,7,15,627.0,42.0,5.55,18.3,172.5,38.77,28.28
2018,10,7,7,30,698.0,47.0,5.7,18.5,222.0,43.68,32.8
2018,10,7,7,45,742.0,50.0,5.85,18.7,272.5,46.77,35.58
2018,10,7,8,0,786.0,53.0,6.0,18.9,323.0,49.93,38.31
2018,10,7,8,15,815.0,55.5,5.95,19.15,371.5,58.14,45.37
2018,10,7,8,30,844.0,58.0,5.9,19.4,420.0,108.37,58.36
2018,10,7,8,45,863.0,61.0,5.85,19.65,465.0,171.46,98.76
2018,10,7,9,0,882.0,64.0,5.8,19.9,510.0,236.49,151.71
2018,10,7,9,15,896.5,66.0,5.75,20.15,550.0,301.18,209.06
2018,10,7,9,30,911.0,68.0,5.7,20.4,590.0,366.68,268.07
2018,10,7,9,45,920.5,70.0,5.65,20.65,623.5,430.75,325.36
2018,10,7,10,0,930.0,72.0,5.6,20.9,657.0,494.49,380.89
2018,10,7,10,15,937.5,73.0,5.5,21.1,684.0,555.65,432.73
2018,10,7,10,30,945.0,74.0,5.4,21.3,711.0,615.66,481.96
2018,10,7,10,45,949.0,74.5,5.35,21.55,729.5,671.58,526.6
2018,10,7,11,0,953.0,75.0,5.3,21.8,748.0,725.45,568.37
2018,10,7,11,15,954.0,76.0,5.2,21.95,758.5,775.36,605.38
2018,10,7,11,30,955.0,77.0,5.1,22.1,769.0,822.5,638.07
2018,10,7,11,45,954.5,77.5,5.05,22.25,772.0,864.93,667.3
2018,10,7,12,0,954.0,78.0,5.0,22.4,775.0,904.09,693.99
2018,10,7,12,15,949.5,79.0,4.95,22.5,769.0,936.83,716.18
2018,10,7,12,30,945.0,80.0,4.9,22.6,763.0,965.77,735.69
2018,10,7,12,45,937.5,81.5,4.85,22.75,749.0,988.56,750.83
2018,10,7,13,0,930.0,83.0,4.8,22.9,735.0,1007.29,763.27
2018,10,7,13,15,924.0,82.5,4.8,22.9,714.5,1021.09,773.36
2018,10,7,13,30,918.0,82.0,4.8,22.9,694.0,1030.8,780.87
2018,10,7,13,45,908.0,81.0,4.85,22.95,665.5,1031.78,782.91
2018,10,7,14,0,898.0,80.0,4.9,23.0,637.0,1028.64,782.38
2018,10,7,14,15,886.5,77.5,4.95,23.0,602.0,1018.07,777.08
2018,10,7,14,30,875.0,75.0,5.0,23.0,567.0,1003.58,769.22
2018,10,7,14,45,860.5,72.5,5.05,23.0,527.0,982.28,756.69
2018,10,7,15,0,846.0,70.0,5.1,23.0,487.0,957.49,741.68
2018,10,7,15,15,822.5,67.5,5.1,23.0,441.5,932.2,725.84
2018,10,7,15,30,799.0,65.0,5.1,23.0,396.0,892.13,699.13
2018,10,7,15,45,768.5,61.5,4.95,22.8,348.0,841.59,663.88
2018,10,7,16,0,738.0,58.0,4.8,22.6,300.0,789.31,626.41
2018,10,7,16,15,691.5,53.0,4.55,22.25,250.0,719.44,574.21
2018,10,7,16,30,645.0,48.0,4.3,21.9,200.0,649.74,520.07
2018,10,7,16,45,568.5,42.0,4.1,21.55,152.0,554.89,444.13
2018,10,7,17,0,492.0,36.0,3.9,21.2,104.0,473.16,373.78
2018,10,7,17,15,348.5,28.0,3.8,20.75,66.0,337.75,238.8
2018,10,7,17,30,205.0,20.0,3.7,20.3,28.0,155.74,0.0
2018,10,7,17,45,102.5,10.0,3.6,19.9,14.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,19.3,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,18.95,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,18.65,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,18.2,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,18.05,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,17.9,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,17.9,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.95,17.95,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.15,17.95,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.25,17.85,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,17.65,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,17.55,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,17.45,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,8,6,15,125.0,11.0,3.4,17.75,17.5,8.65,0.0
2018,10,8,6,30,250.0,22.0,3.5,18.1,35.0,18.36,0.0
2018,10,8,6,45,396.0,29.0,3.6,18.4,76.5,24.19,13.95
2018,10,8,7,0,542.0,36.0,3.7,18.7,118.0,33.05,22.77
2018,10,8,7,15,613.0,40.5,3.85,18.95,166.5,37.38,26.99
2018,10,8,7,30,684.0,45.0,4.0,19.2,215.0,41.89,31.14
2018,10,8,7,45,728.0,48.5,4.15,19.45,264.5,45.39,34.27
2018,10,8,8,0,772.0,52.0,4.3,19.7,314.0,48.94,37.33
2018,10,8,8,15,800.5,54.5,4.35,20.0,361.5,57.11,44.32
2018,10,8,8,30,829.0,57.0,4.4,20.3,409.0,108.19,57.88
2018,10,8,8,45,849.0,58.5,4.5,20.55,452.5,169.22,96.99
2018,10,8,9,0,869.0,60.0,4.6,20.8,496.0,232.22,148.17
2018,10,8,9,15,883.5,61.5,4.55,21.1,535.0,295.51,203.94
2018,10,8,9,30,898.0,63.0,4.5,21.4,574.0,359.61,261.18
2018,10,8,9,45,907.5,64.5,4.45,21.65,606.5,422.27,316.64
2018,10,8,10,0,917.0,66.0,4.4,21.9,639.0,484.59,370.28
2018,10,8,10,15,924.5,67.0,4.35,22.1,665.5,544.8,420.65
2018,10,8,10,30,932.0,68.0,4.3,22.3,692.0,603.88,468.51
2018,10,8,10,45,937.0,68.5,4.2,22.5,711.0,659.52,512.21
2018,10,8,11,0,942.0,69.0,4.1,22.7,730.0,713.24,553.13
2018,10,8,11,15,945.0,69.5,4.0,22.85,741.5,763.35,589.43
2018,10,8,11,30,948.0,70.0,3.9,23.0,753.0,810.88,621.85
2018,10,8,11,45,948.5,70.5,3.8,23.15,756.5,853.6,650.49
2018,10,8,12,0,949.0,71.0,3.7,23.3,760.0,893.14,676.66
2018,10,8,12,15,947.5,71.0,3.65,23.35,755.0,927.01,699.29
2018,10,8,12,30,946.0,71.0,3.6,23.4,750.0,957.24,719.41
2018,10,8,12,45,941.0,71.5,3.55,23.45,737.0,981.01,735.17
2018,10,8,13,0,936.0,72.0,3.5,23.5,724.0,1000.8,748.37
2018,10,8,13,15,929.0,71.0,3.55,23.45,702.5,1012.78,757.51
2018,10,8,13,30,922.0,70.0,3.6,23.4,681.0,1020.6,764.12
2018,10,8,13,45,913.0,70.0,3.6,23.35,653.5,1023.53,767.3
2018,10,8,14,0,904.0,70.0,3.6,23.3,626.0,1022.41,768.0
2018,10,8,14,15,891.5,69.0,3.65,23.2,591.5,1012.44,763.46
2018,10,8,14,30,879.0,68.0,3.7,23.1,557.0,998.61,756.48
2018,10,8,14,45,860.5,66.5,3.75,22.95,516.5,974.33,742.57
2018,10,8,15,0,842.0,65.0,3.8,22.8,476.0,946.68,726.3
2018,10,8,15,15,818.5,62.5,3.8,22.8,431.0,909.62,702.52
2018,10,8,15,30,795.0,60.0,3.8,22.8,386.0,881.16,684.47
2018,10,8,15,45,760.5,58.0,3.9,22.35,338.0,829.05,650.52
2018,10,8,16,0,726.0,56.0,4.0,21.9,290.0,775.44,614.19
2018,10,8,16,15,674.0,52.0,4.0,21.4,240.5,702.4,561.24
2018,10,8,16,30,622.0,48.0,4.0,20.9,191.0,629.85,505.94
2018,10,8,16,45,539.5,42.0,4.0,20.4,144.0,538.81,433.0
2018,10,8,17,0,457.0,36.0,4.0,19.9,97.0,446.1,353.77
2018,10,8,17,15,317.5,27.5,4.0,19.35,61.0,311.74,211.9
2018,10,8,17,30,178.0,19.0,4.0,18.8,25.0,136.44,0.0
2018,10,8,17,45,89.0,9.5,4.0,18.3,12.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,4.0,17.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.85,17.55,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,17.05,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.35,16.7,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
