Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,4,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.35,15.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,9,6,15,102.5,11.0,0.35,15.45,16.0,8.65,0.0
2018,10,9,6,30,205.0,22.0,0.4,15.6,32.0,18.32,0.0
2018,10,9,6,45,345.5,30.5,0.5,15.8,71.5,25.26,14.87
2018,10,9,7,0,486.0,39.0,0.6,16.0,111.0,32.52,22.63
2018,10,9,7,15,339.5,34.5,0.7,16.2,94.0,27.66,18.81
2018,10,9,7,30,193.0,30.0,0.8,16.4,77.0,22.71,14.59
2018,10,9,7,45,96.5,43.5,0.95,16.65,67.0,32.68,23.49
2018,10,9,8,0,0.0,57.0,1.1,16.9,57.0,43.65,33.16
2018,10,9,8,15,0.0,79.0,1.1,17.15,79.0,60.24,47.63
2018,10,9,8,30,0.0,101.0,1.1,17.4,101.0,76.25,58.57
2018,10,9,8,45,19.5,143.0,1.1,17.7,152.5,109.2,84.65
2018,10,9,9,0,39.0,185.0,1.1,18.0,204.0,144.74,112.4
2018,10,9,9,15,137.5,208.0,1.05,18.35,284.0,195.22,149.32
2018,10,9,9,30,236.0,231.0,1.0,18.7,364.0,261.42,199.52
2018,10,9,9,45,355.0,220.5,0.9,19.05,434.0,321.23,244.9
2018,10,9,10,0,474.0,210.0,0.8,19.4,504.0,401.33,305.83
2018,10,9,10,15,377.0,246.0,0.8,19.7,486.0,406.74,311.53
2018,10,9,10,30,280.0,282.0,0.8,20.0,468.0,408.88,313.67
2018,10,9,10,45,214.5,302.5,0.75,20.3,447.5,396.62,304.25
2018,10,9,11,0,149.0,323.0,0.7,20.6,427.0,386.89,295.99
2018,10,9,11,15,141.0,329.0,0.95,20.6,428.5,399.54,306.6
2018,10,9,11,30,133.0,335.0,1.2,20.6,430.0,411.19,316.09
2018,10,9,11,45,127.0,336.5,1.45,20.6,427.5,419.17,322.82
2018,10,9,12,0,121.0,338.0,1.7,20.6,425.0,426.23,328.81
2018,10,9,12,15,137.0,338.0,2.0,20.45,436.0,450.45,348.47
2018,10,9,12,30,153.0,338.0,2.3,20.3,447.0,475.24,368.51
2018,10,9,12,45,116.5,314.5,2.55,20.15,396.5,425.56,331.55
2018,10,9,13,0,80.0,291.0,2.8,20.0,346.0,349.99,274.46
2018,10,9,13,15,77.5,288.0,3.05,19.8,340.0,349.88,275.43
2018,10,9,13,30,75.0,285.0,3.3,19.6,334.0,349.63,276.01
2018,10,9,13,45,93.0,274.5,3.5,19.4,333.0,361.49,286.87
2018,10,9,14,0,111.0,264.0,3.7,19.2,332.0,397.65,316.37
2018,10,9,14,15,99.5,247.0,3.8,19.0,305.5,346.87,277.66
2018,10,9,14,30,88.0,230.0,3.9,18.8,279.0,319.85,257.16
2018,10,9,14,45,146.0,204.0,4.0,18.6,277.5,375.18,304.14
2018,10,9,15,0,204.0,178.0,4.1,18.4,276.0,428.22,348.83
2018,10,9,15,15,243.0,149.0,4.1,18.4,255.0,430.79,353.3
2018,10,9,15,30,282.0,120.0,4.1,18.4,234.0,429.91,355.17
2018,10,9,15,45,463.5,93.0,3.9,18.0,252.5,588.22,482.53
2018,10,9,16,0,645.0,66.0,3.7,17.6,271.0,720.44,583.57
2018,10,9,16,15,620.0,58.5,3.65,17.3,228.0,669.48,544.04
2018,10,9,16,30,595.0,51.0,3.6,17.0,185.0,617.83,502.9
2018,10,9,16,45,412.0,46.0,3.6,16.75,127.5,440.26,360.4
2018,10,9,17,0,229.0,41.0,3.6,16.5,70.0,272.38,218.89
2018,10,9,17,15,163.5,28.0,3.65,16.2,44.0,196.72,125.29
2018,10,9,17,30,98.0,15.0,3.7,15.9,18.0,78.66,0.0
2018,10,9,17,45,49.0,7.5,3.8,15.65,9.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,10,6,15,60.5,10.5,0.7,14.8,13.5,8.26,0.0
2018,10,10,6,30,121.0,21.0,0.8,14.9,27.0,15.88,0.0
2018,10,10,6,45,193.5,35.5,0.95,15.0,57.5,26.74,15.82
2018,10,10,7,0,266.0,50.0,1.1,15.1,88.0,37.51,26.96
2018,10,10,7,15,332.5,62.0,1.1,15.2,129.0,46.41,35.37
2018,10,10,7,30,399.0,74.0,1.1,15.3,170.0,55.22,43.48
2018,10,10,7,45,534.5,72.5,1.1,15.4,232.0,57.42,45.55
2018,10,10,8,0,670.0,71.0,1.1,15.5,294.0,57.49,45.59
2018,10,10,8,15,706.0,74.5,1.05,15.65,341.0,60.15,47.84
2018,10,10,8,30,742.0,78.0,1.0,15.8,388.0,115.93,67.13
2018,10,10,8,45,769.0,80.5,0.95,16.0,432.0,174.18,105.53
2018,10,10,9,0,796.0,83.0,0.9,16.2,476.0,235.55,155.11
2018,10,10,9,15,817.5,83.5,0.8,16.4,515.5,296.62,207.81
2018,10,10,9,30,839.0,84.0,0.7,16.6,555.0,359.46,262.09
2018,10,10,9,45,859.0,83.0,0.6,16.85,589.5,422.32,315.03
2018,10,10,10,0,879.0,82.0,0.5,17.1,624.0,484.64,365.55
2018,10,10,10,15,886.5,83.0,0.5,17.35,649.5,542.88,411.91
2018,10,10,10,30,894.0,84.0,0.5,17.6,675.0,600.06,455.72
2018,10,10,10,45,898.0,85.5,0.5,17.8,693.5,654.21,495.85
2018,10,10,11,0,902.0,87.0,0.5,18.0,712.0,706.47,533.31
2018,10,10,11,15,904.0,87.5,0.8,18.15,722.5,754.15,570.86
2018,10,10,11,30,906.0,88.0,1.1,18.3,733.0,799.29,604.46
2018,10,10,11,45,905.5,88.5,1.35,18.4,735.5,839.64,634.09
2018,10,10,12,0,905.0,89.0,1.6,18.5,738.0,876.89,661.56
2018,10,10,12,15,902.5,89.0,1.85,18.55,732.5,908.56,685.37
2018,10,10,12,30,900.0,89.0,2.1,18.6,727.0,936.7,706.85
2018,10,10,12,45,895.5,89.0,2.3,18.6,714.0,959.33,724.31
2018,10,10,13,0,891.0,89.0,2.5,18.6,701.0,978.16,739.37
2018,10,10,13,15,823.0,109.5,2.7,18.55,662.0,967.03,734.46
2018,10,10,13,30,755.0,130.0,2.9,18.5,623.0,944.73,722.13
2018,10,10,13,45,729.5,131.5,3.1,18.4,591.0,932.25,716.64
2018,10,10,14,0,704.0,133.0,3.3,18.3,559.0,915.93,708.31
2018,10,10,14,15,763.0,108.5,3.5,18.15,546.0,943.51,730.94
2018,10,10,14,30,822.0,84.0,3.7,18.0,533.0,974.26,755.61
2018,10,10,14,45,801.0,82.0,3.85,17.8,493.0,947.14,739.62
2018,10,10,15,0,780.0,80.0,4.0,17.6,453.0,916.75,721.51
2018,10,10,15,15,753.5,77.0,4.0,17.6,408.5,876.62,694.66
2018,10,10,15,30,727.0,74.0,4.0,17.6,364.0,833.99,665.52
2018,10,10,15,45,684.0,71.0,4.2,17.05,316.5,780.04,629.34
2018,10,10,16,0,641.0,68.0,4.4,16.5,269.0,719.63,586.91
2018,10,10,16,15,581.0,63.0,4.25,16.25,221.0,641.07,526.09
2018,10,10,16,30,521.0,58.0,4.1,16.0,173.0,563.83,463.89
2018,10,10,16,45,430.5,50.0,4.0,15.7,128.5,459.88,377.62
2018,10,10,17,0,340.0,42.0,3.9,15.4,84.0,360.31,289.68
2018,10,10,17,15,220.0,29.5,3.75,15.25,51.5,239.07,138.82
2018,10,10,17,30,100.0,17.0,3.6,15.1,19.0,81.56,0.0
2018,10,10,17,45,50.0,8.5,3.4,15.0,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,11,6,15,0.0,5.5,0.85,14.7,5.5,4.33,0.0
2018,10,11,6,30,0.0,11.0,0.9,14.8,11.0,8.65,0.0
2018,10,11,6,45,0.0,26.0,0.95,14.85,26.0,19.68,9.92
2018,10,11,7,0,0.0,41.0,1.0,14.9,41.0,30.72,21.06
2018,10,11,7,15,4.5,61.5,1.0,15.0,62.5,45.33,34.43
2018,10,11,7,30,9.0,82.0,1.0,15.1,84.0,59.79,47.53
2018,10,11,7,45,21.5,103.5,1.0,15.15,110.0,74.82,60.94
2018,10,11,8,0,34.0,125.0,1.0,15.2,136.0,87.55,72.1
2018,10,11,8,15,46.0,145.5,0.95,15.4,163.0,100.84,83.51
2018,10,11,8,30,58.0,166.0,0.9,15.6,190.0,121.14,94.28
2018,10,11,8,45,290.0,150.5,0.85,15.8,290.5,151.24,107.79
2018,10,11,9,0,522.0,135.0,0.8,16.0,391.0,213.59,148.94
2018,10,11,9,15,650.5,117.5,0.75,16.3,462.5,277.22,198.36
2018,10,11,9,30,779.0,100.0,0.7,16.6,534.0,354.44,260.01
2018,10,11,9,45,797.0,100.0,0.65,16.85,567.0,413.58,309.92
2018,10,11,10,0,815.0,100.0,0.6,17.1,600.0,473.55,358.88
2018,10,11,10,15,825.5,102.5,0.55,17.45,627.0,532.46,404.99
2018,10,11,10,30,836.0,105.0,0.5,17.8,654.0,590.86,448.78
2018,10,11,10,45,842.5,105.5,0.4,18.15,672.5,644.05,486.53
2018,10,11,11,0,849.0,106.0,0.3,18.5,691.0,695.68,521.59
2018,10,11,11,15,853.0,106.5,0.35,18.8,702.0,736.68,550.72
2018,10,11,11,30,857.0,107.0,0.4,19.1,713.0,781.39,580.32
2018,10,11,11,45,858.5,107.0,0.4,19.4,716.5,821.14,605.02
2018,10,11,12,0,860.0,107.0,0.4,19.7,720.0,858.08,627.7
2018,10,11,12,15,862.0,105.5,0.6,19.85,716.0,890.92,651.96
2018,10,11,12,30,864.0,104.0,0.8,20.0,712.0,920.61,674.33
2018,10,11,12,45,865.5,101.0,1.05,20.1,700.5,944.88,694.28
2018,10,11,13,0,867.0,98.0,1.3,20.2,689.0,965.63,711.91
2018,10,11,13,15,860.5,97.0,1.45,20.2,669.0,977.15,722.23
2018,10,11,13,30,854.0,96.0,1.6,20.2,649.0,984.81,730.25
2018,10,11,13,45,844.5,94.5,1.8,20.2,621.5,998.11,742.79
2018,10,11,14,0,835.0,93.0,2.0,20.2,594.0,994.54,744.19
2018,10,11,14,15,821.5,90.5,2.15,20.05,560.0,981.75,739.43
2018,10,11,14,30,808.0,88.0,2.3,19.9,526.0,965.21,732.16
2018,10,11,14,45,789.0,85.5,2.5,19.8,486.5,939.51,718.85
2018,10,11,15,0,770.0,83.0,2.7,19.7,447.0,910.53,702.93
2018,10,11,15,15,743.5,79.0,2.7,19.7,402.5,869.21,676.03
2018,10,11,15,30,717.0,75.0,2.7,19.7,358.0,825.41,646.89
2018,10,11,15,45,679.0,71.0,3.0,19.3,311.0,775.35,615.11
2018,10,11,16,0,641.0,67.0,3.3,18.9,264.0,718.25,576.19
2018,10,11,16,15,584.0,61.0,3.5,18.5,216.0,641.04,519.17
2018,10,11,16,30,527.0,55.0,3.7,18.1,168.0,565.16,459.97
2018,10,11,16,45,437.0,47.0,3.9,17.75,124.0,461.75,375.36
2018,10,11,17,0,347.0,39.0,4.1,17.4,80.0,363.17,288.16
2018,10,11,17,15,225.5,27.0,4.25,16.95,48.5,232.91,114.29
2018,10,11,17,30,104.0,15.0,4.4,16.5,17.0,82.68,0.0
2018,10,11,17,45,52.0,7.5,4.55,16.05,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,6,15,80.0,10.0,1.55,15.3,13.0,0.0,0.0
2018,10,12,6,30,160.0,20.0,1.6,15.5,26.0,15.74,0.0
2018,10,12,6,45,289.0,30.0,1.65,15.7,62.0,24.76,13.45
2018,10,12,7,0,418.0,40.0,1.7,15.9,98.0,33.03,22.86
2018,10,12,7,15,498.5,47.0,1.7,16.15,144.0,38.7,28.4
2018,10,12,7,30,579.0,54.0,1.7,16.4,190.0,44.5,33.8
2018,10,12,7,45,630.0,59.0,1.7,16.7,238.0,48.55,37.48
2018,10,12,8,0,681.0,64.0,1.7,17.0,286.0,56.98,44.87
2018,10,12,8,15,715.5,68.0,1.75,17.45,333.0,60.33,47.66
2018,10,12,8,30,750.0,72.0,1.8,17.9,380.0,114.9,64.72
2018,10,12,8,45,774.0,75.0,1.8,18.3,423.0,173.54,104.15
2018,10,12,9,0,798.0,78.0,1.8,18.7,466.0,234.91,154.15
2018,10,12,9,15,820.5,79.0,1.75,19.2,506.0,296.64,207.56
2018,10,12,9,30,843.0,80.0,1.7,19.7,546.0,361.64,263.8
2018,10,12,9,45,864.0,78.0,1.7,20.2,580.5,422.7,316.12
2018,10,12,10,0,885.0,76.0,1.7,20.7,615.0,484.63,367.54
2018,10,12,10,15,893.5,77.0,1.65,21.15,641.0,543.5,414.77
2018,10,12,10,30,902.0,78.0,1.6,21.6,667.0,601.39,459.4
2018,10,12,10,45,907.0,79.0,1.55,22.0,685.5,655.86,499.93
2018,10,12,11,0,912.0,80.0,1.5,22.4,704.0,708.49,537.68
2018,10,12,11,15,915.5,80.5,1.5,22.7,715.5,757.45,571.65
2018,10,12,11,30,919.0,81.0,1.5,23.0,727.0,803.96,601.84
2018,10,12,11,45,920.5,81.5,1.5,23.25,730.5,846.19,628.91
2018,10,12,12,0,922.0,82.0,1.5,23.5,734.0,885.41,653.77
2018,10,12,12,15,920.5,81.5,1.65,23.6,729.0,917.69,676.23
2018,10,12,12,30,919.0,81.0,1.8,23.7,724.0,946.42,696.49
2018,10,12,12,45,915.5,80.5,1.95,23.75,711.0,969.6,713.38
2018,10,12,13,0,912.0,80.0,2.1,23.8,698.0,988.94,727.95
2018,10,12,13,15,906.0,79.5,2.35,23.65,677.5,1001.93,740.21
2018,10,12,13,30,900.0,79.0,2.6,23.5,657.0,1010.93,749.96
2018,10,12,13,45,891.0,78.0,2.8,23.4,629.5,1012.29,754.14
2018,10,12,14,0,882.0,77.0,3.0,23.3,602.0,1009.67,755.82
2018,10,12,14,15,869.5,75.0,3.15,23.1,567.5,998.28,751.57
2018,10,12,14,30,857.0,73.0,3.3,22.9,533.0,983.11,744.83
2018,10,12,14,45,840.0,71.0,3.45,22.65,493.5,959.78,732.59
2018,10,12,15,0,823.0,69.0,3.6,22.4,454.0,945.09,726.19
2018,10,12,15,15,797.5,66.5,3.6,22.4,409.0,905.96,700.78
2018,10,12,15,30,772.0,64.0,3.6,22.4,364.0,864.22,673.18
2018,10,12,15,45,737.0,60.5,3.85,21.75,316.5,809.88,638.49
2018,10,12,16,0,702.0,57.0,4.1,21.1,269.0,754.13,600.89
2018,10,12,16,15,648.5,52.0,4.1,20.6,220.5,679.0,545.17
2018,10,12,16,30,595.0,47.0,4.1,20.1,172.0,604.46,486.9
2018,10,12,16,45,507.5,40.5,4.15,19.55,126.5,511.06,410.49
2018,10,12,17,0,420.0,34.0,4.2,19.0,81.0,415.07,323.84
2018,10,12,17,15,260.0,22.5,4.15,18.6,47.0,252.76,92.61
2018,10,12,17,30,100.0,11.0,4.1,18.2,13.0,76.77,0.0
2018,10,12,17,45,50.0,5.5,4.1,17.8,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,17.25,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.5,16.85,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.7,16.75,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,13,6,15,101.0,9.5,1.25,15.5,13.5,0.0,0.0
2018,10,13,6,30,202.0,19.0,1.2,15.7,27.0,14.95,0.0
2018,10,13,6,45,345.5,27.5,1.2,15.9,64.5,22.88,11.56
2018,10,13,7,0,489.0,36.0,1.2,16.1,102.0,30.19,20.35
2018,10,13,7,15,456.0,44.5,1.2,16.4,126.5,36.42,26.36
2018,10,13,7,30,423.0,53.0,1.2,16.7,151.0,42.22,31.75
2018,10,13,7,45,232.0,86.5,1.25,16.95,142.0,62.86,50.03
2018,10,13,8,0,41.0,120.0,1.3,17.2,133.0,84.54,68.96
2018,10,13,8,15,97.5,142.5,1.4,17.45,180.5,97.66,80.16
2018,10,13,8,30,154.0,165.0,1.5,17.7,228.0,127.45,95.46
2018,10,13,8,45,223.0,179.0,1.55,18.0,281.0,161.9,118.72
2018,10,13,9,0,292.0,193.0,1.6,18.3,334.0,206.67,152.14
2018,10,13,9,15,305.0,208.0,1.7,18.5,366.0,245.73,184.56
2018,10,13,9,30,318.0,223.0,1.8,18.7,398.0,286.56,218.63
2018,10,13,9,45,328.0,236.5,1.85,18.85,426.0,326.68,251.91
2018,10,13,10,0,338.0,250.0,1.9,19.0,454.0,367.93,285.51
2018,10,13,10,15,437.5,230.0,2.0,19.15,506.0,437.61,340.32
2018,10,13,10,30,537.0,210.0,2.1,19.3,558.0,509.6,396.57
2018,10,13,10,45,568.5,205.0,2.2,19.4,583.0,560.23,436.04
2018,10,13,11,0,600.0,200.0,2.3,19.5,608.0,618.35,480.34
2018,10,13,11,15,535.0,227.0,2.35,19.6,595.0,624.87,484.96
2018,10,13,11,30,470.0,254.0,2.4,19.7,582.0,630.28,488.43
2018,10,13,11,45,362.5,288.5,2.45,19.75,542.0,584.96,454.16
2018,10,13,12,0,255.0,323.0,2.5,19.8,502.0,547.77,424.97
2018,10,13,12,15,232.0,324.0,2.6,19.8,486.0,523.95,408.07
2018,10,13,12,30,209.0,325.0,2.7,19.8,470.0,516.61,402.83
2018,10,13,12,45,198.5,319.5,2.75,19.8,455.0,512.03,399.83
2018,10,13,13,0,188.0,314.0,2.8,19.8,440.0,506.0,395.74
2018,10,13,13,15,234.0,295.0,2.85,19.7,447.5,539.26,423.05
2018,10,13,13,30,280.0,276.0,2.9,19.6,455.0,596.89,467.73
2018,10,13,13,45,417.5,227.0,2.9,19.5,480.5,712.86,556.99
2018,10,13,14,0,555.0,178.0,2.9,19.4,506.0,804.46,626.76
2018,10,13,14,15,723.0,123.0,2.9,19.3,524.0,928.31,714.65
2018,10,13,14,30,891.0,68.0,2.9,19.2,542.0,1011.13,772.26
2018,10,13,14,45,873.5,66.0,2.9,19.05,501.0,986.89,757.16
2018,10,13,15,0,856.0,64.0,2.9,18.9,460.0,959.25,740.65
2018,10,13,15,15,831.0,62.0,2.9,18.9,415.0,921.08,716.14
2018,10,13,15,30,806.0,60.0,2.9,18.9,370.0,891.43,697.19
2018,10,13,15,45,770.5,56.5,2.85,18.5,321.0,835.86,659.58
2018,10,13,16,0,735.0,53.0,2.8,18.1,272.0,778.87,619.59
2018,10,13,16,15,680.0,49.0,2.8,17.8,222.5,702.89,563.41
2018,10,13,16,30,625.0,45.0,2.8,17.5,173.0,627.45,504.48
2018,10,13,16,45,532.5,38.5,2.75,17.15,126.5,519.54,416.65
2018,10,13,17,0,440.0,32.0,2.7,16.8,80.0,428.34,331.35
2018,10,13,17,15,272.5,22.0,2.7,16.5,46.5,258.32,50.52
2018,10,13,17,30,105.0,12.0,2.7,16.2,13.0,80.94,0.0
2018,10,13,17,45,52.5,6.0,2.65,15.9,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,14,6,15,0.0,4.0,1.45,14.6,4.0,0.0,0.0
2018,10,14,6,30,0.0,8.0,1.4,14.8,8.0,6.29,0.0
2018,10,14,6,45,0.0,20.5,1.35,15.0,20.5,15.65,5.79
2018,10,14,7,0,0.0,33.0,1.3,15.2,33.0,25.12,16.01
2018,10,14,7,15,0.0,51.5,1.15,15.4,51.5,38.52,28.29
2018,10,14,7,30,0.0,70.0,1.0,15.6,70.0,51.75,40.3
2018,10,14,7,45,0.0,80.0,0.9,15.8,80.0,59.34,47.15
2018,10,14,8,0,0.0,90.0,0.8,16.0,90.0,66.86,53.77
2018,10,14,8,15,28.5,116.5,0.85,16.25,128.0,83.6,68.29
2018,10,14,8,30,57.0,143.0,0.9,16.5,166.0,107.46,82.71
2018,10,14,8,45,154.0,169.5,0.95,16.75,241.0,146.22,109.4
2018,10,14,9,0,251.0,196.0,1.0,17.0,316.0,200.79,149.56
2018,10,14,9,15,426.5,173.0,1.0,17.2,397.0,257.89,190.67
2018,10,14,9,30,602.0,150.0,1.0,17.4,478.0,337.03,251.52
2018,10,14,9,45,757.5,113.0,1.05,17.65,551.0,411.36,310.52
2018,10,14,10,0,913.0,76.0,1.1,17.9,624.0,500.04,380.62
2018,10,14,10,15,923.0,77.0,1.1,18.2,651.5,561.2,429.48
2018,10,14,10,30,933.0,78.0,1.1,18.5,679.0,621.49,476.06
2018,10,14,10,45,940.5,78.5,1.15,18.8,699.0,678.56,519.15
2018,10,14,11,0,948.0,79.0,1.2,19.1,719.0,733.95,559.75
2018,10,14,11,15,953.0,79.5,1.2,19.45,731.5,785.56,595.0
2018,10,14,11,30,958.0,80.0,1.2,19.8,744.0,834.75,626.61
2018,10,14,11,45,961.0,79.5,1.2,20.1,748.0,878.57,654.33
2018,10,14,12,0,964.0,79.0,1.2,20.4,752.0,919.33,679.8
2018,10,14,12,15,965.0,78.5,1.2,20.7,748.0,955.06,701.81
2018,10,14,12,30,966.0,78.0,1.2,21.0,744.0,987.24,721.47
2018,10,14,12,45,963.5,77.0,1.25,21.25,731.0,1011.82,737.33
2018,10,14,13,0,961.0,76.0,1.3,21.5,718.0,1032.41,750.86
2018,10,14,13,15,957.0,75.5,1.35,21.65,698.0,1048.07,761.75
2018,10,14,13,30,953.0,75.0,1.4,21.8,678.0,1059.6,770.27
2018,10,14,13,45,946.5,73.0,1.45,22.0,650.0,1062.56,773.46
2018,10,14,14,0,940.0,71.0,1.5,22.2,622.0,1061.31,774.28
2018,10,14,14,15,927.5,70.0,1.55,22.2,586.5,1051.1,770.19
2018,10,14,14,30,915.0,69.0,1.6,22.2,551.0,1036.92,763.74
2018,10,14,14,45,898.5,66.5,1.65,22.2,509.5,1012.84,750.93
2018,10,14,15,0,882.0,64.0,1.7,22.2,468.0,985.21,735.72
2018,10,14,15,15,857.0,61.5,1.7,22.2,421.5,945.92,711.8
2018,10,14,15,30,832.0,59.0,1.7,22.2,375.0,915.01,693.07
2018,10,14,15,45,798.0,56.0,1.8,21.9,326.0,860.95,659.54
2018,10,14,16,0,764.0,53.0,1.9,21.6,277.0,805.27,623.19
2018,10,14,16,15,709.5,49.0,1.95,21.0,226.5,728.78,569.7
2018,10,14,16,30,655.0,45.0,2.0,20.4,176.0,652.59,512.85
2018,10,14,16,45,559.5,38.5,2.1,19.8,128.0,540.88,425.18
2018,10,14,17,0,464.0,32.0,2.2,19.2,80.0,446.7,336.67
2018,10,14,17,15,287.5,21.5,2.25,18.7,46.0,265.61,0.0
2018,10,14,17,30,111.0,11.0,2.3,18.2,12.0,84.21,0.0
2018,10,14,17,45,55.5,5.5,2.4,17.7,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,15,6,15,104.5,9.0,3.15,15.15,12.5,0.0,0.0
2018,10,15,6,30,209.0,18.0,3.3,15.4,25.0,14.16,0.0
2018,10,15,6,45,357.0,26.5,3.45,15.7,62.5,22.15,9.79
2018,10,15,7,0,505.0,35.0,3.6,16.0,100.0,29.5,19.59
2018,10,15,7,15,586.5,40.5,3.65,16.3,148.0,37.2,26.94
2018,10,15,7,30,668.0,46.0,3.7,16.6,196.0,42.51,31.93
2018,10,15,7,45,717.5,50.0,3.75,16.9,246.0,46.37,35.48
2018,10,15,8,0,767.0,54.0,3.8,17.2,296.0,50.3,38.94
2018,10,15,8,15,799.5,57.0,3.55,17.65,344.0,55.6,43.49
2018,10,15,8,30,832.0,60.0,3.3,18.1,392.0,121.12,65.94
2018,10,15,8,45,854.5,62.0,3.05,18.55,436.0,183.21,108.69
2018,10,15,9,0,877.0,64.0,2.8,19.0,480.0,247.56,161.96
2018,10,15,9,15,893.5,65.5,2.55,19.5,519.5,311.85,218.43
2018,10,15,9,30,910.0,67.0,2.3,20.0,559.0,377.12,275.67
2018,10,15,9,45,921.5,68.5,2.1,20.45,592.5,441.1,330.63
2018,10,15,10,0,933.0,70.0,1.9,20.9,626.0,504.92,383.29
2018,10,15,10,15,940.5,71.0,1.75,21.25,652.5,565.73,431.75
2018,10,15,10,30,948.0,72.0,1.6,21.6,679.0,625.35,477.14
2018,10,15,10,45,953.0,72.5,1.4,21.95,697.5,681.45,517.54
2018,10,15,11,0,958.0,73.0,1.2,22.3,716.0,735.55,554.46
2018,10,15,11,15,961.0,73.5,1.2,22.45,727.0,785.97,588.67
2018,10,15,11,30,964.0,74.0,1.2,22.6,738.0,833.76,619.46
2018,10,15,11,45,964.5,74.5,1.2,22.8,741.0,876.66,646.56
2018,10,15,12,0,965.0,75.0,1.2,23.0,744.0,916.32,671.34
2018,10,15,12,15,964.0,74.0,1.4,22.95,738.5,949.56,695.59
2018,10,15,12,30,963.0,73.0,1.6,22.9,733.0,979.09,717.56
2018,10,15,12,45,960.0,73.0,1.75,22.9,720.0,1004.1,735.88
2018,10,15,13,0,957.0,73.0,1.9,22.9,707.0,1025.16,751.83
2018,10,15,13,15,950.5,72.0,2.05,22.8,685.5,1037.5,762.63
2018,10,15,13,30,944.0,71.0,2.2,22.7,664.0,1045.65,770.96
2018,10,15,13,45,934.5,70.5,2.3,22.55,635.5,1047.23,774.75
2018,10,15,14,0,925.0,70.0,2.4,22.4,607.0,1044.67,776.07
2018,10,15,14,15,912.0,68.5,2.5,22.25,571.5,1033.18,771.67
2018,10,15,14,30,899.0,67.0,2.6,22.1,536.0,1017.78,764.77
2018,10,15,14,45,881.0,65.0,2.65,21.95,495.0,992.89,751.0
2018,10,15,15,0,863.0,63.0,2.7,21.8,454.0,964.59,734.81
2018,10,15,15,15,837.5,61.0,2.7,21.8,408.5,925.79,710.24
2018,10,15,15,30,812.0,59.0,2.7,21.8,363.0,895.45,691.05
2018,10,15,15,45,775.0,55.5,2.8,21.3,314.0,838.3,654.09
2018,10,15,16,0,738.0,52.0,2.9,20.8,265.0,779.81,614.39
2018,10,15,16,15,681.0,47.5,2.95,20.3,215.0,701.32,557.13
2018,10,15,16,30,624.0,43.0,3.0,19.8,165.0,623.59,496.91
2018,10,15,16,45,526.5,37.0,3.0,19.35,119.0,512.23,406.43
2018,10,15,17,0,429.0,31.0,3.0,18.9,73.0,418.59,313.43
2018,10,15,17,15,264.0,21.0,2.95,18.55,42.0,244.94,0.0
2018,10,15,17,30,99.0,11.0,2.9,18.2,11.0,76.02,0.0
2018,10,15,17,45,49.5,5.5,2.8,17.9,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,16,6,15,100.5,9.0,0.7,15.1,12.0,0.0,0.0
2018,10,16,6,30,201.0,18.0,0.7,15.2,24.0,14.16,0.0
2018,10,16,6,45,347.5,26.5,0.65,15.3,60.5,22.16,9.04
2018,10,16,7,0,494.0,35.0,0.6,15.4,97.0,29.46,19.6
2018,10,16,7,15,578.0,41.0,0.6,15.6,145.0,37.58,27.4
2018,10,16,7,30,662.0,47.0,0.6,15.8,193.0,43.29,32.78
2018,10,16,7,45,713.0,51.0,0.55,16.05,243.0,47.13,36.33
2018,10,16,8,0,764.0,55.0,0.5,16.3,293.0,51.03,39.8
2018,10,16,8,15,798.0,57.5,0.55,16.8,341.0,57.38,45.25
2018,10,16,8,30,832.0,60.0,0.6,17.3,389.0,122.46,66.69
2018,10,16,8,45,855.0,61.5,0.65,17.8,433.0,184.22,109.01
2018,10,16,9,0,878.0,63.0,0.7,18.3,477.0,248.26,161.43
2018,10,16,9,15,894.0,64.0,0.85,18.85,515.5,311.97,216.93
2018,10,16,9,30,910.0,65.0,1.0,19.4,554.0,376.57,273.33
2018,10,16,9,45,922.0,66.5,1.15,19.95,587.5,440.65,328.28
2018,10,16,10,0,934.0,68.0,1.3,20.5,621.0,504.62,381.47
2018,10,16,10,15,942.0,69.0,1.4,20.75,647.5,565.64,430.95
2018,10,16,10,30,950.0,70.0,1.5,21.0,674.0,625.52,477.99
2018,10,16,10,45,928.5,79.5,1.55,21.2,684.0,673.86,514.87
2018,10,16,11,0,907.0,89.0,1.6,21.4,694.0,717.71,547.42
2018,10,16,11,15,745.0,149.0,1.65,21.6,651.0,714.72,543.95
2018,10,16,11,30,583.0,209.0,1.7,21.8,608.0,677.81,516.49
2018,10,16,11,45,431.5,259.0,1.75,21.95,555.0,632.29,482.36
2018,10,16,12,0,280.0,309.0,1.8,22.1,502.0,557.56,426.42
2018,10,16,12,15,224.0,314.5,1.85,22.15,468.0,509.4,391.54
2018,10,16,12,30,168.0,320.0,1.9,22.2,434.0,476.06,366.37
2018,10,16,12,45,141.5,311.0,1.95,22.25,406.0,451.26,348.1
2018,10,16,13,0,115.0,302.0,2.0,22.3,378.0,424.28,327.96
2018,10,16,13,15,88.0,285.0,2.1,22.25,342.0,362.46,281.85
2018,10,16,13,30,61.0,268.0,2.2,22.2,306.0,321.83,250.96
2018,10,16,13,45,200.5,223.5,2.25,22.15,340.5,440.59,347.22
2018,10,16,14,0,340.0,179.0,2.3,22.1,375.0,587.17,460.15
2018,10,16,14,15,618.0,122.5,2.4,22.0,452.0,820.64,631.73
2018,10,16,14,30,896.0,66.0,2.5,21.9,529.0,1013.21,763.77
2018,10,16,14,45,878.0,64.0,2.6,21.75,488.0,988.29,748.29
2018,10,16,15,0,860.0,62.0,2.7,21.6,447.0,959.98,732.52
2018,10,16,15,15,834.5,59.5,2.7,21.6,401.5,920.47,707.36
2018,10,16,15,30,809.0,57.0,2.7,21.6,356.0,889.44,687.59
2018,10,16,15,45,771.0,54.0,2.95,21.1,307.5,832.16,651.32
2018,10,16,16,0,733.0,51.0,3.2,20.6,259.0,773.6,611.95
2018,10,16,16,15,674.5,47.0,3.3,20.05,209.5,694.64,554.0
2018,10,16,16,30,616.0,43.0,3.4,19.5,160.0,616.39,492.88
2018,10,16,16,45,516.0,36.5,3.5,19.0,114.5,502.67,399.79
2018,10,16,17,0,416.0,30.0,3.6,18.5,69.0,407.49,300.57
2018,10,16,17,15,254.5,20.0,3.65,18.05,39.5,234.46,0.0
2018,10,16,17,30,93.0,10.0,3.7,17.6,10.0,71.13,0.0
2018,10,16,17,45,46.5,5.0,3.8,17.15,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,17,6,15,21.0,2.5,0.95,14.1,3.0,0.0,0.0
2018,10,17,6,30,42.0,5.0,1.0,14.2,6.0,3.93,0.0
2018,10,17,6,45,43.5,17.5,1.05,14.3,20.5,13.45,2.66
2018,10,17,7,0,45.0,30.0,1.1,14.4,35.0,23.11,14.16
2018,10,17,7,15,70.5,43.5,1.1,14.55,56.5,33.14,23.57
2018,10,17,7,30,96.0,57.0,1.1,14.7,78.0,43.05,32.69
2018,10,17,7,45,49.5,76.0,1.15,14.85,87.0,56.45,44.75
2018,10,17,8,0,3.0,95.0,1.2,15.0,96.0,69.93,56.7
2018,10,17,8,15,65.0,121.5,1.2,15.25,147.0,87.37,71.91
2018,10,17,8,30,127.0,148.0,1.2,15.5,198.0,116.21,87.74
2018,10,17,8,45,310.5,146.5,1.2,15.7,287.0,155.79,110.95
2018,10,17,9,0,494.0,145.0,1.2,15.9,376.0,221.42,157.54
2018,10,17,9,15,666.0,114.0,1.2,16.2,453.0,286.33,207.13
2018,10,17,9,30,838.0,83.0,1.2,16.5,530.0,367.75,272.12
2018,10,17,9,45,871.5,79.0,1.25,16.75,568.5,432.58,327.53
2018,10,17,10,0,905.0,75.0,1.3,17.0,607.0,498.73,382.64
2018,10,17,10,15,913.5,75.5,1.2,17.3,632.5,557.96,430.05
2018,10,17,10,30,922.0,76.0,1.1,17.6,658.0,616.13,474.61
2018,10,17,10,45,928.0,77.0,1.05,17.85,677.0,671.9,516.08
2018,10,17,11,0,934.0,78.0,1.0,18.1,696.0,725.88,554.73
2018,10,17,11,15,937.0,78.0,1.05,18.3,706.5,774.59,588.83
2018,10,17,11,30,940.0,78.0,1.1,18.5,717.0,820.7,619.54
2018,10,17,11,45,940.5,78.5,1.15,18.7,720.0,862.53,647.15
2018,10,17,12,0,941.0,79.0,1.2,18.9,723.0,901.21,672.55
2018,10,17,12,15,939.5,78.5,1.3,19.0,717.5,933.67,694.85
2018,10,17,12,30,938.0,78.0,1.4,19.1,712.0,962.52,714.91
2018,10,17,12,45,933.5,78.0,1.5,19.15,698.5,985.4,731.33
2018,10,17,13,0,929.0,78.0,1.6,19.2,685.0,1004.37,745.42
2018,10,17,13,15,922.0,77.5,1.75,19.15,664.0,1016.29,756.13
2018,10,17,13,30,915.0,77.0,1.9,19.1,643.0,1024.15,764.39
2018,10,17,13,45,905.0,76.0,2.1,19.05,614.5,1024.31,768.38
2018,10,17,14,0,895.0,75.0,2.3,19.0,586.0,1020.45,769.77
2018,10,17,14,15,881.5,73.0,2.45,18.8,551.0,1007.78,765.14
2018,10,17,14,30,868.0,71.0,2.6,18.6,516.0,991.31,757.94
2018,10,17,14,45,848.0,69.5,2.75,18.45,475.5,965.37,743.96
2018,10,17,15,0,828.0,68.0,2.9,18.3,435.0,948.03,735.71
2018,10,17,15,15,801.0,65.0,2.9,18.3,389.5,906.51,708.44
2018,10,17,15,30,774.0,62.0,2.9,18.3,344.0,862.46,678.88
2018,10,17,15,45,733.5,58.5,3.15,17.75,296.0,802.81,639.8
2018,10,17,16,0,693.0,55.0,3.4,17.2,248.0,742.01,597.53
2018,10,17,16,15,630.0,50.5,3.4,16.8,199.5,659.24,534.37
2018,10,17,16,30,567.0,46.0,3.4,16.4,151.0,587.01,475.8
2018,10,17,16,45,461.5,38.5,3.4,16.05,107.0,471.12,378.68
2018,10,17,17,0,356.0,31.0,3.4,15.7,63.0,361.6,263.03
2018,10,17,17,15,214.0,20.0,3.35,15.4,35.5,170.43,0.0
2018,10,17,17,30,72.0,9.0,3.3,15.1,8.0,7.08,0.0
2018,10,17,17,45,36.0,4.5,3.25,14.85,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,6,15,27.0,5.0,1.25,14.1,5.5,0.0,0.0
2018,10,18,6,30,54.0,10.0,1.2,14.2,11.0,7.87,0.0
2018,10,18,6,45,28.5,24.0,1.2,14.3,24.5,18.08,4.43
2018,10,18,7,0,3.0,38.0,1.2,14.4,38.0,28.24,18.44
2018,10,18,7,15,41.5,56.5,1.2,14.6,65.0,41.52,30.85
2018,10,18,7,30,80.0,75.0,1.2,14.8,92.0,54.18,42.46
2018,10,18,7,45,193.0,90.0,1.2,14.95,145.0,64.45,51.77
2018,10,18,8,0,306.0,105.0,1.2,15.1,198.0,75.59,61.65
2018,10,18,8,15,356.0,115.0,1.15,15.3,240.0,84.45,69.33
2018,10,18,8,30,406.0,125.0,1.1,15.5,282.0,124.72,84.35
2018,10,18,8,45,409.0,143.0,1.1,15.7,317.0,170.04,118.24
2018,10,18,9,0,412.0,161.0,1.1,15.9,352.0,216.15,156.52
2018,10,18,9,15,397.5,180.0,1.05,16.2,377.0,258.7,193.52
2018,10,18,9,30,383.0,199.0,1.0,16.5,402.0,294.69,224.91
2018,10,18,9,45,377.0,214.5,1.0,16.8,424.5,333.37,257.49
2018,10,18,10,0,371.0,230.0,1.0,17.1,447.0,371.26,288.48
2018,10,18,10,15,521.0,194.0,0.9,17.5,513.0,456.02,353.4
2018,10,18,10,30,671.0,158.0,0.8,17.9,579.0,552.48,425.23
2018,10,18,10,45,800.5,117.5,0.75,18.25,634.0,636.03,486.45
2018,10,18,11,0,930.0,77.0,0.7,18.6,689.0,722.83,548.46
2018,10,18,11,15,934.5,77.5,0.7,18.95,700.5,772.87,581.53
2018,10,18,11,30,939.0,78.0,0.7,19.3,712.0,820.48,611.67
2018,10,18,11,45,940.0,78.0,0.7,19.65,715.0,862.05,637.42
2018,10,18,12,0,941.0,78.0,0.7,20.0,718.0,900.49,660.94
2018,10,18,12,15,939.0,78.0,0.8,20.25,712.5,932.98,682.71
2018,10,18,12,30,937.0,78.0,0.9,20.5,707.0,961.85,702.28
2018,10,18,12,45,932.5,78.0,1.05,20.75,693.5,984.63,719.04
2018,10,18,13,0,928.0,78.0,1.2,21.0,680.0,1003.5,733.46
2018,10,18,13,15,921.0,77.5,1.35,21.05,659.0,1015.35,744.07
2018,10,18,13,30,914.0,77.0,1.5,21.1,638.0,1023.14,752.26
2018,10,18,13,45,904.0,75.5,1.65,21.15,609.0,1022.6,755.2
2018,10,18,14,0,894.0,74.0,1.8,21.2,580.0,1018.02,755.64
2018,10,18,14,15,880.0,72.5,1.95,21.1,545.0,1005.44,751.29
2018,10,18,14,30,866.0,71.0,2.1,21.0,510.0,989.1,744.41
2018,10,18,14,45,846.0,69.0,2.2,20.85,469.5,962.47,730.04
2018,10,18,15,0,826.0,67.0,2.3,20.7,429.0,944.41,721.28
2018,10,18,15,15,798.5,64.5,2.3,20.7,384.0,903.11,694.74
2018,10,18,15,30,771.0,62.0,2.3,20.7,339.0,859.29,665.95
2018,10,18,15,45,728.5,58.0,2.5,20.25,290.5,797.15,625.62
2018,10,18,16,0,686.0,54.0,2.7,19.8,242.0,734.02,582.19
2018,10,18,16,15,622.0,49.5,2.85,19.35,194.0,650.64,520.36
2018,10,18,16,30,558.0,45.0,3.0,18.9,146.0,577.95,462.68
2018,10,18,16,45,452.0,37.5,3.1,18.45,102.5,462.15,366.64
2018,10,18,17,0,346.0,30.0,3.2,18.0,59.0,351.27,244.1
2018,10,18,17,15,207.0,19.0,3.3,17.65,33.0,164.49,0.0
2018,10,18,17,30,68.0,8.0,3.4,17.3,7.0,0.0,0.0
2018,10,18,17,45,34.0,4.0,3.5,16.9,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
