Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,19,6,15,70.0,7.5,0.9,14.85,9.0,0.0,0.0
2018,10,19,6,30,140.0,15.0,1.0,15.0,18.0,11.8,0.0
2018,10,19,6,45,275.0,25.0,1.1,15.15,50.0,20.79,4.32
2018,10,19,7,0,410.0,35.0,1.2,15.3,82.0,29.12,18.98
2018,10,19,7,15,390.0,34.5,1.3,15.55,97.0,28.21,19.07
2018,10,19,7,30,370.0,34.0,1.4,15.8,112.0,27.5,18.75
2018,10,19,7,45,185.0,43.0,1.5,16.0,82.0,31.84,22.73
2018,10,19,8,0,0.0,52.0,1.6,16.2,52.0,39.79,29.83
2018,10,19,8,15,0.0,75.5,1.55,16.6,75.5,57.42,43.19
2018,10,19,8,30,0.0,99.0,1.5,17.0,99.0,74.57,57.41
2018,10,19,8,45,3.5,125.5,1.5,17.35,127.0,94.73,73.78
2018,10,19,9,0,7.0,152.0,1.5,17.7,155.0,115.86,90.72
2018,10,19,9,15,10.5,168.5,1.5,18.15,173.5,130.67,102.33
2018,10,19,9,30,14.0,185.0,1.5,18.6,192.0,146.18,114.46
2018,10,19,9,45,26.5,207.5,1.55,19.1,222.5,170.68,133.63
2018,10,19,10,0,39.0,230.0,1.6,19.6,253.0,202.87,158.82
2018,10,19,10,15,47.0,247.5,1.6,20.05,276.0,226.75,177.24
2018,10,19,10,30,55.0,265.0,1.6,20.5,299.0,252.07,196.68
2018,10,19,10,45,47.0,265.5,1.6,20.95,295.0,253.49,197.26
2018,10,19,11,0,39.0,266.0,1.6,21.4,291.0,253.83,197.03
2018,10,19,11,15,35.0,265.5,1.6,21.9,288.5,255.22,197.63
2018,10,19,11,30,31.0,265.0,1.6,22.4,286.0,256.08,197.8
2018,10,19,11,45,29.0,263.5,1.6,22.85,283.0,257.13,198.23
2018,10,19,12,0,27.0,262.0,1.6,23.3,280.0,240.34,185.04
2018,10,19,12,15,29.5,263.0,1.65,23.55,282.5,265.03,204.01
2018,10,19,12,30,32.0,264.0,1.7,23.8,285.0,272.38,209.6
2018,10,19,12,45,75.0,270.5,1.7,24.0,319.0,324.27,250.52
2018,10,19,13,0,118.0,277.0,1.7,24.2,353.0,401.42,309.33
2018,10,19,13,15,291.5,244.0,1.85,24.2,423.5,566.23,435.63
2018,10,19,13,30,465.0,211.0,2.0,24.2,494.0,736.66,560.56
2018,10,19,13,45,646.0,151.5,2.1,24.15,525.0,872.52,656.46
2018,10,19,14,0,827.0,92.0,2.2,24.1,556.0,985.4,732.85
2018,10,19,14,15,832.0,84.5,2.35,23.95,527.0,984.63,734.66
2018,10,19,14,30,837.0,77.0,2.5,23.8,498.0,979.84,735.05
2018,10,19,14,45,816.0,74.5,2.6,23.65,457.5,951.55,719.17
2018,10,19,15,0,795.0,72.0,2.7,23.5,417.0,920.01,700.95
2018,10,19,15,15,765.5,69.5,2.7,23.5,372.5,877.13,673.19
2018,10,19,15,30,736.0,67.0,2.7,23.5,328.0,831.83,643.08
2018,10,19,15,45,693.0,62.5,2.95,22.8,280.5,769.21,602.59
2018,10,19,16,0,650.0,58.0,3.2,22.1,233.0,713.28,564.5
2018,10,19,16,15,584.0,52.5,3.3,21.45,185.5,628.95,501.52
2018,10,19,16,30,518.0,47.0,3.4,20.8,138.0,546.56,436.24
2018,10,19,16,45,411.0,38.5,3.55,20.15,96.0,429.89,339.28
2018,10,19,17,0,304.0,30.0,3.7,19.5,54.0,315.01,207.47
2018,10,19,17,15,179.0,18.5,3.75,19.05,30.0,143.79,0.0
2018,10,19,17,30,54.0,7.0,3.8,18.6,6.0,0.0,0.0
2018,10,19,17,45,27.0,3.5,3.9,18.15,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.6,17.05,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.25,16.7,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,20,6,15,0.0,1.0,1.4,14.3,1.0,0.0,0.0
2018,10,20,6,30,0.0,2.0,1.5,14.4,2.0,1.57,0.0
2018,10,20,6,45,0.0,7.5,1.55,14.55,7.5,5.68,0.0
2018,10,20,7,0,0.0,13.0,1.6,14.7,13.0,9.87,2.67
2018,10,20,7,15,0.0,20.0,1.6,14.9,20.0,15.21,7.7
2018,10,20,7,30,0.0,27.0,1.6,15.1,27.0,20.56,12.64
2018,10,20,7,45,0.0,36.0,1.6,15.3,36.0,27.47,18.91
2018,10,20,8,0,0.0,45.0,1.6,15.5,45.0,34.39,25.11
2018,10,20,8,15,0.0,67.0,1.45,15.8,67.0,51.39,38.23
2018,10,20,8,30,0.0,89.0,1.3,16.1,89.0,67.5,51.69
2018,10,20,8,45,0.5,115.0,1.15,16.4,115.0,86.82,67.61
2018,10,20,9,0,1.0,141.0,1.0,16.7,141.0,106.64,83.69
2018,10,20,9,15,7.5,162.0,0.9,17.15,165.5,125.08,98.17
2018,10,20,9,30,14.0,183.0,0.8,17.6,190.0,144.76,113.55
2018,10,20,9,45,28.5,207.0,0.65,18.0,223.0,175.37,137.42
2018,10,20,10,0,43.0,231.0,0.5,18.4,256.0,205.89,160.87
2018,10,20,10,15,82.0,255.0,0.5,18.8,305.0,251.87,196.35
2018,10,20,10,30,121.0,279.0,0.5,19.2,354.0,313.15,242.98
2018,10,20,10,45,188.5,283.5,0.55,19.6,404.0,371.44,287.24
2018,10,20,11,0,256.0,288.0,0.6,20.0,454.0,449.66,345.42
2018,10,20,11,15,323.5,278.0,0.85,20.0,491.5,508.17,390.56
2018,10,20,11,30,391.0,268.0,1.1,20.0,529.0,571.26,438.98
2018,10,20,11,45,378.5,273.5,1.35,20.05,526.5,588.39,452.6
2018,10,20,12,0,366.0,279.0,1.6,20.1,524.0,603.41,464.91
2018,10,20,12,15,476.5,238.5,1.75,20.05,555.0,698.65,536.66
2018,10,20,12,30,587.0,198.0,1.9,20.0,586.0,786.72,601.93
2018,10,20,12,45,648.0,174.0,2.05,19.95,594.5,841.16,641.62
2018,10,20,13,0,709.0,150.0,2.2,19.9,603.0,893.52,679.08
2018,10,20,13,15,546.5,195.0,2.25,19.8,537.5,788.67,606.77
2018,10,20,13,30,384.0,240.0,2.3,19.7,472.0,663.98,516.67
2018,10,20,13,45,447.5,208.0,2.4,19.6,466.0,724.66,564.6
2018,10,20,14,0,511.0,176.0,2.5,19.5,460.0,759.03,592.77
2018,10,20,14,15,684.5,123.5,2.5,19.35,479.0,889.75,686.72
2018,10,20,14,30,858.0,71.0,2.5,19.2,498.0,980.53,749.89
2018,10,20,14,45,838.5,68.5,2.55,19.05,457.5,953.74,733.26
2018,10,20,15,0,819.0,66.0,2.6,18.9,417.0,935.48,723.51
2018,10,20,15,15,790.5,63.5,2.6,18.9,372.5,893.29,695.78
2018,10,20,15,30,762.0,61.0,2.6,18.9,328.0,848.66,665.76
2018,10,20,15,45,721.0,57.0,2.6,18.45,280.5,788.15,624.2
2018,10,20,16,0,680.0,53.0,2.6,18.0,233.0,726.6,579.9
2018,10,20,16,15,615.5,48.0,2.65,17.7,185.5,642.4,515.84
2018,10,20,16,30,551.0,43.0,2.7,17.4,138.0,569.18,456.34
2018,10,20,16,45,441.5,35.5,2.75,17.05,95.5,451.16,356.56
2018,10,20,17,0,332.0,28.0,2.8,16.7,53.0,332.08,204.88
2018,10,20,17,15,196.5,18.0,2.8,16.45,29.5,155.95,0.0
2018,10,20,17,30,61.0,8.0,2.8,16.2,6.0,0.0,0.0
2018,10,20,17,45,30.5,4.0,2.8,15.95,3.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,2.15,13.5,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,2.2,13.7,2.0,1.57,0.0
2018,10,21,6,45,0.0,7.5,2.25,13.85,7.5,5.68,0.0
2018,10,21,7,0,0.0,13.0,2.3,14.0,13.0,9.87,2.63
2018,10,21,7,15,0.0,21.0,2.35,14.2,21.0,15.97,8.38
2018,10,21,7,30,0.0,29.0,2.4,14.4,29.0,22.1,14.03
2018,10,21,7,45,0.0,41.5,2.45,14.6,41.5,31.7,22.72
2018,10,21,8,0,0.0,54.0,2.5,14.8,54.0,41.34,31.37
2018,10,21,8,15,0.5,84.0,2.45,15.0,84.0,63.22,48.39
2018,10,21,8,30,1.0,114.0,2.4,15.2,114.0,84.95,66.56
2018,10,21,8,45,9.5,139.5,2.4,15.35,143.5,105.46,83.14
2018,10,21,9,0,18.0,165.0,2.4,15.5,173.0,127.65,100.98
2018,10,21,9,15,29.5,186.0,2.35,15.7,200.5,150.78,119.46
2018,10,21,9,30,41.0,207.0,2.3,15.9,228.0,175.38,139.18
2018,10,21,9,45,48.0,223.5,2.25,16.05,249.5,196.67,156.28
2018,10,21,10,0,55.0,240.0,2.2,16.2,271.0,219.22,174.33
2018,10,21,10,15,63.5,254.5,2.2,16.35,292.0,242.14,192.6
2018,10,21,10,30,72.0,269.0,2.2,16.5,313.0,266.37,211.81
2018,10,21,10,45,90.0,281.0,2.15,16.7,338.0,295.66,234.95
2018,10,21,11,0,108.0,293.0,2.1,16.9,363.0,327.06,259.56
2018,10,21,11,15,136.5,301.0,2.1,17.0,390.5,378.93,300.08
2018,10,21,11,30,165.0,309.0,2.1,17.1,418.0,420.18,332.09
2018,10,21,11,45,209.5,304.5,2.15,17.25,443.5,464.17,366.56
2018,10,21,12,0,254.0,300.0,2.2,17.4,469.0,529.84,416.69
2018,10,21,12,15,310.5,286.0,2.3,17.5,491.0,580.35,455.89
2018,10,21,12,30,367.0,272.0,2.4,17.6,513.0,632.59,496.22
2018,10,21,12,45,437.5,243.5,2.55,17.65,525.0,705.67,551.86
2018,10,21,13,0,508.0,215.0,2.7,17.7,537.0,758.96,593.17
2018,10,21,13,15,523.0,203.5,2.9,17.7,525.5,775.17,606.95
2018,10,21,13,30,538.0,192.0,3.1,17.7,514.0,789.01,619.45
2018,10,21,13,45,606.0,162.0,3.3,17.65,509.0,843.22,661.08
2018,10,21,14,0,674.0,132.0,3.5,17.6,504.0,885.4,693.3
2018,10,21,14,15,754.0,104.5,3.7,17.5,496.0,936.63,732.27
2018,10,21,14,30,834.0,77.0,3.9,17.4,488.0,976.3,763.07
2018,10,21,14,45,813.5,75.0,4.05,17.25,448.5,949.16,746.6
2018,10,21,15,0,793.0,73.0,4.2,17.1,409.0,918.76,727.98
2018,10,21,15,15,763.0,70.0,4.2,17.1,364.5,874.7,697.74
2018,10,21,15,30,733.0,67.0,4.2,17.1,320.0,828.25,665.01
2018,10,21,15,45,688.0,62.5,4.3,16.75,272.5,763.76,618.85
2018,10,21,16,0,643.0,58.0,4.4,16.4,225.0,706.68,576.35
2018,10,21,16,15,573.5,52.5,4.35,16.2,178.0,619.51,506.85
2018,10,21,16,30,504.0,47.0,4.3,16.0,131.0,534.31,435.45
2018,10,21,16,45,389.0,37.5,4.2,15.8,89.5,410.56,327.64
2018,10,21,17,0,274.0,28.0,4.1,15.6,48.0,283.74,158.95
2018,10,21,17,15,157.0,17.0,4.0,15.5,26.5,126.6,0.0
2018,10,21,17,30,40.0,6.0,3.9,15.4,5.0,0.0,0.0
2018,10,21,17,45,20.0,3.0,3.75,15.3,2.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.75,13.5,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.8,13.7,2.0,1.57,0.0
2018,10,22,6,45,0.0,7.0,2.9,13.9,7.0,5.3,0.0
2018,10,22,7,0,0.0,12.0,3.0,14.1,12.0,9.1,1.92
2018,10,22,7,15,0.0,19.0,2.95,14.25,19.0,14.44,7.01
2018,10,22,7,30,0.0,26.0,2.9,14.4,26.0,19.8,11.96
2018,10,22,7,45,0.0,34.5,2.9,14.55,34.5,26.31,17.9
2018,10,22,8,0,0.0,43.0,2.9,14.7,43.0,32.85,23.8
2018,10,22,8,15,0.0,61.0,2.8,14.85,61.0,46.74,34.41
2018,10,22,8,30,0.0,79.0,2.7,15.0,79.0,60.3,45.85
2018,10,22,8,45,0.0,101.5,2.6,15.1,101.5,77.03,59.84
2018,10,22,9,0,0.0,124.0,2.5,15.2,124.0,94.08,73.94
2018,10,22,9,15,25.0,160.5,2.5,15.35,173.5,130.79,103.42
2018,10,22,9,30,50.0,197.0,2.5,15.5,223.0,171.12,135.88
2018,10,22,9,45,80.5,224.0,2.5,15.65,268.5,210.69,167.69
2018,10,22,10,0,111.0,251.0,2.5,15.8,314.0,254.93,203.25
2018,10,22,10,15,137.5,265.0,2.55,15.9,346.5,299.14,238.71
2018,10,22,10,30,164.0,279.0,2.6,16.0,379.0,339.34,270.83
2018,10,22,10,45,155.5,287.5,2.65,16.1,384.5,355.35,283.48
2018,10,22,11,0,147.0,296.0,2.7,16.2,390.0,370.34,295.21
2018,10,22,11,15,149.0,301.0,2.8,16.3,397.5,388.74,309.75
2018,10,22,11,30,151.0,306.0,2.9,16.4,405.0,407.03,324.11
2018,10,22,11,45,182.5,305.5,3.05,16.45,425.5,443.77,353.57
2018,10,22,12,0,214.0,305.0,3.2,16.5,446.0,482.33,384.27
2018,10,22,12,15,336.0,270.5,3.3,16.5,490.5,587.25,467.4
2018,10,22,12,30,458.0,236.0,3.4,16.5,535.0,700.09,554.39
2018,10,22,12,45,559.5,199.5,3.55,16.55,557.0,774.95,612.41
2018,10,22,13,0,661.0,163.0,3.7,16.6,579.0,861.35,676.55
2018,10,22,13,15,745.0,131.0,3.8,16.55,585.5,924.29,722.26
2018,10,22,13,30,829.0,99.0,3.9,16.5,592.0,977.35,760.96
2018,10,22,13,45,857.5,86.0,4.0,16.45,575.0,1000.86,779.03
2018,10,22,14,0,886.0,73.0,4.1,16.4,558.0,1007.76,785.89
2018,10,22,14,15,871.5,71.5,4.15,16.3,523.0,994.53,778.71
2018,10,22,14,30,857.0,70.0,4.2,16.2,488.0,977.61,769.11
2018,10,22,14,45,836.5,68.0,4.25,16.1,448.0,962.47,760.78
2018,10,22,15,0,816.0,66.0,4.3,16.0,408.0,931.87,741.14
2018,10,22,15,15,786.5,63.0,4.3,16.0,363.0,888.03,711.0
2018,10,22,15,30,757.0,60.0,4.3,16.0,318.0,841.83,678.34
2018,10,22,15,45,713.5,56.5,4.25,15.75,271.0,779.78,632.86
2018,10,22,16,0,670.0,53.0,4.2,15.5,224.0,716.74,584.7
2018,10,22,16,15,602.0,47.5,4.05,15.35,176.5,629.08,514.39
2018,10,22,16,30,534.0,42.0,3.9,15.2,129.0,553.33,449.8
2018,10,22,16,45,418.0,34.5,3.8,15.05,88.0,430.84,341.64
2018,10,22,17,0,302.0,27.0,3.7,14.9,47.0,301.18,143.66
2018,10,22,17,15,175.0,17.0,3.6,14.8,26.0,139.52,0.0
2018,10,22,17,30,48.0,7.0,3.5,14.7,5.0,0.0,0.0
2018,10,22,17,45,24.0,3.5,3.4,14.65,2.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,23,6,15,0.0,2.5,2.45,13.85,2.5,0.0,0.0
2018,10,23,6,30,0.0,5.0,2.4,14.0,5.0,3.93,0.0
2018,10,23,6,45,12.0,19.0,2.35,14.15,20.0,14.39,0.0
2018,10,23,7,0,24.0,33.0,2.3,14.3,35.0,24.72,14.7
2018,10,23,7,15,45.5,52.0,2.3,14.45,59.5,38.2,27.68
2018,10,23,7,30,67.0,71.0,2.3,14.6,84.0,51.14,39.62
2018,10,23,7,45,87.5,89.0,2.3,14.75,111.0,63.41,50.8
2018,10,23,8,0,108.0,107.0,2.3,14.9,138.0,75.46,61.59
2018,10,23,8,15,147.0,126.5,2.35,15.0,176.5,91.59,70.61
2018,10,23,8,30,186.0,146.0,2.4,15.1,215.0,121.99,90.39
2018,10,23,8,45,177.5,163.0,2.5,15.2,235.0,148.8,111.76
2018,10,23,9,0,169.0,180.0,2.6,15.3,255.0,174.82,134.04
2018,10,23,9,15,108.0,190.5,2.7,15.4,240.0,180.23,141.44
2018,10,23,9,30,47.0,201.0,2.8,15.5,225.0,173.38,137.81
2018,10,23,9,45,32.5,195.5,2.85,15.6,212.5,168.61,134.22
2018,10,23,10,0,18.0,190.0,2.9,15.7,200.0,156.28,124.18
2018,10,23,10,15,26.0,212.5,3.0,15.75,228.0,187.49,149.55
2018,10,23,10,30,34.0,235.0,3.1,15.8,256.0,215.3,171.97
2018,10,23,10,45,112.5,258.5,3.2,15.85,329.5,302.34,242.65
2018,10,23,11,0,191.0,282.0,3.3,15.9,403.0,388.03,311.34
2018,10,23,11,15,308.5,265.0,3.4,15.9,464.5,486.66,390.17
2018,10,23,11,30,426.0,248.0,3.5,15.9,526.0,597.17,476.61
2018,10,23,11,45,338.0,271.0,3.6,15.95,492.0,554.56,442.91
2018,10,23,12,0,250.0,294.0,3.7,16.0,458.0,521.54,416.28
2018,10,23,12,15,351.0,262.0,3.65,16.05,490.5,592.12,473.21
2018,10,23,12,30,452.0,230.0,3.6,16.1,523.0,688.73,547.74
2018,10,23,12,45,639.5,165.5,3.6,16.2,570.5,824.68,650.86
2018,10,23,13,0,827.0,101.0,3.6,16.3,618.0,945.06,736.12
2018,10,23,13,15,860.5,89.0,3.45,16.4,611.0,969.27,751.6
2018,10,23,13,30,894.0,77.0,3.3,16.5,604.0,1002.42,774.01
2018,10,23,13,45,786.5,102.5,3.15,16.6,550.0,949.26,736.51
2018,10,23,14,0,679.0,128.0,3.0,16.7,496.0,885.51,692.05
2018,10,23,14,15,670.0,118.0,3.0,16.75,462.0,867.9,681.34
2018,10,23,14,30,661.0,108.0,3.0,16.8,428.0,846.86,667.78
2018,10,23,14,45,740.5,84.5,2.95,16.85,414.5,887.1,697.83
2018,10,23,15,0,820.0,61.0,2.9,16.9,401.0,916.75,719.61
2018,10,23,15,15,791.0,58.5,2.9,16.9,356.5,885.72,698.69
2018,10,23,15,30,762.0,56.0,2.9,16.9,312.0,840.71,667.56
2018,10,23,15,45,720.5,52.5,3.0,16.75,265.5,780.59,625.12
2018,10,23,16,0,679.0,49.0,3.1,16.6,219.0,719.52,579.76
2018,10,23,16,15,612.0,44.0,3.1,16.35,172.0,633.5,512.33
2018,10,23,16,30,545.0,39.0,3.1,16.1,125.0,548.78,441.99
2018,10,23,16,45,402.5,31.5,3.1,15.85,82.5,414.92,325.08
2018,10,23,17,0,260.0,24.0,3.1,15.6,40.0,264.96,95.58
2018,10,23,17,15,130.0,12.0,3.15,15.45,20.0,103.11,0.0
2018,10,23,17,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,24,6,15,4.5,3.5,1.35,14.6,3.5,0.0,0.0
2018,10,24,6,30,9.0,7.0,1.4,14.7,7.0,5.51,0.0
2018,10,24,6,45,117.0,22.0,1.4,14.85,33.0,16.62,0.0
2018,10,24,7,0,225.0,37.0,1.4,15.0,59.0,27.95,17.04
2018,10,24,7,15,402.0,40.0,1.55,15.25,106.5,32.83,22.89
2018,10,24,7,30,579.0,43.0,1.7,15.5,154.0,39.24,29.0
2018,10,24,7,45,635.5,47.0,1.8,15.75,200.0,43.01,32.59
2018,10,24,8,0,692.0,51.0,1.9,16.0,246.0,46.9,36.12
2018,10,24,8,15,728.0,54.0,1.95,16.25,291.0,62.41,38.29
2018,10,24,8,30,764.0,57.0,2.0,16.5,336.0,118.91,64.75
2018,10,24,8,45,788.5,59.5,2.1,16.75,377.5,177.57,107.87
2018,10,24,9,0,813.0,62.0,2.2,17.0,419.0,241.45,162.08
2018,10,24,9,15,831.0,63.5,2.25,17.2,456.0,301.64,216.0
2018,10,24,9,30,849.0,65.0,2.3,17.4,493.0,363.04,271.01
2018,10,24,9,45,861.5,66.0,2.35,17.65,524.0,422.65,323.67
2018,10,24,10,0,874.0,67.0,2.4,17.9,555.0,482.27,374.81
2018,10,24,10,15,882.5,68.0,2.55,18.05,579.5,539.52,423.02
2018,10,24,10,30,891.0,69.0,2.7,18.2,604.0,595.8,469.1
2018,10,24,10,45,896.0,70.0,2.8,18.35,621.5,648.64,511.19
2018,10,24,11,0,901.0,71.0,2.9,18.5,639.0,699.66,550.88
2018,10,24,11,15,903.5,71.0,3.05,18.65,648.5,745.73,585.02
2018,10,24,11,30,906.0,71.0,3.2,18.8,658.0,789.27,616.21
2018,10,24,11,45,906.5,71.0,3.4,18.9,660.0,828.46,644.57
2018,10,24,12,0,907.0,71.0,3.6,19.0,662.0,864.62,670.78
2018,10,24,12,15,905.5,70.5,3.7,19.1,656.5,895.22,692.56
2018,10,24,12,30,904.0,70.0,3.8,19.2,651.0,922.36,711.99
2018,10,24,12,45,900.0,69.0,3.9,19.3,637.5,942.96,726.99
2018,10,24,13,0,896.0,68.0,4.0,19.4,624.0,959.79,739.54
2018,10,24,13,15,835.0,86.5,4.05,19.45,591.0,940.94,727.2
2018,10,24,13,30,774.0,105.0,4.1,19.5,558.0,929.1,720.15
2018,10,24,13,45,765.5,101.0,4.1,19.55,531.0,926.03,719.08
2018,10,24,14,0,757.0,97.0,4.1,19.6,504.0,919.31,715.52
2018,10,24,14,15,743.0,94.5,4.05,19.55,472.5,905.27,706.9
2018,10,24,14,30,729.0,92.0,4.0,19.5,441.0,894.6,700.8
2018,10,24,14,45,603.5,109.0,4.0,19.4,381.5,787.35,624.98
2018,10,24,15,0,478.0,126.0,4.0,19.3,322.0,667.79,538.1
2018,10,24,15,15,480.5,109.0,4.0,19.3,287.0,643.58,521.43
2018,10,24,15,30,483.0,92.0,4.0,19.3,252.0,616.54,501.51
2018,10,24,15,45,564.5,70.0,4.0,19.0,229.5,665.0,539.27
2018,10,24,16,0,646.0,48.0,4.0,18.7,207.0,687.85,555.5
2018,10,24,16,15,578.0,43.0,4.1,18.45,162.0,602.08,487.16
2018,10,24,16,30,510.0,38.0,4.2,18.2,117.0,527.47,424.01
2018,10,24,16,45,372.5,30.5,4.25,17.9,77.0,389.63,302.26
2018,10,24,17,0,235.0,23.0,4.3,17.6,37.0,242.22,49.55
2018,10,24,17,15,117.5,11.5,4.3,17.35,18.5,93.67,0.0
2018,10,24,17,30,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.25,16.9,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.15,16.55,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,4.0,16.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,25,6,15,36.0,4.5,1.9,14.65,4.5,0.0,0.0
2018,10,25,6,30,72.0,9.0,1.8,14.8,9.0,7.08,0.0
2018,10,25,6,45,72.5,17.5,1.75,14.95,21.0,13.29,0.0
2018,10,25,7,0,73.0,26.0,1.7,15.1,33.0,19.73,10.14
2018,10,25,7,15,247.0,40.0,1.7,15.3,83.0,30.35,20.68
2018,10,25,7,30,421.0,54.0,1.7,15.5,133.0,43.65,32.85
2018,10,25,7,45,450.5,59.0,1.7,15.75,165.5,47.08,36.17
2018,10,25,8,0,480.0,64.0,1.7,16.0,198.0,50.52,39.32
2018,10,25,8,15,282.0,105.0,1.7,16.2,187.0,81.59,59.82
2018,10,25,8,30,84.0,146.0,1.7,16.4,176.0,112.81,86.21
2018,10,25,8,45,114.0,165.0,1.65,16.65,211.5,140.52,107.05
2018,10,25,9,0,144.0,184.0,1.6,16.9,247.0,172.67,132.28
2018,10,25,9,15,170.5,200.0,1.55,17.15,280.5,205.9,159.03
2018,10,25,9,30,197.0,216.0,1.5,17.4,314.0,242.68,188.85
2018,10,25,9,45,202.5,230.5,1.4,17.65,337.0,273.09,213.75
2018,10,25,10,0,208.0,245.0,1.3,17.9,360.0,304.25,238.76
2018,10,25,10,15,214.5,256.0,1.25,18.2,379.5,333.65,261.97
2018,10,25,10,30,221.0,267.0,1.2,18.5,399.0,363.65,285.17
2018,10,25,10,45,231.0,274.5,1.15,18.85,416.0,393.22,307.6
2018,10,25,11,0,241.0,282.0,1.1,19.2,433.0,423.44,330.12
2018,10,25,11,15,232.0,288.0,1.05,19.45,435.5,438.85,341.1
2018,10,25,11,30,223.0,294.0,1.0,19.7,438.0,452.96,350.99
2018,10,25,11,45,360.0,254.0,0.95,20.0,487.0,556.32,428.78
2018,10,25,12,0,497.0,214.0,0.9,20.3,536.0,671.35,511.27
2018,10,25,12,15,705.0,144.0,1.0,20.45,596.5,815.02,612.58
2018,10,25,12,30,913.0,74.0,1.1,20.6,657.0,935.29,691.71
2018,10,25,12,45,907.0,74.0,1.2,20.75,643.0,955.51,704.94
2018,10,25,13,0,901.0,74.0,1.3,20.9,629.0,971.88,717.16
2018,10,25,13,15,894.0,73.5,1.45,21.0,608.5,982.77,726.95
2018,10,25,13,30,887.0,73.0,1.6,21.1,588.0,989.78,734.35
2018,10,25,13,45,876.5,71.5,1.8,21.2,560.0,988.08,736.85
2018,10,25,14,0,866.0,70.0,2.0,21.3,532.0,982.51,736.8
2018,10,25,14,15,851.0,68.0,2.15,21.25,497.5,967.94,730.51
2018,10,25,14,30,836.0,66.0,2.3,21.2,463.0,949.77,721.74
2018,10,25,14,45,815.5,64.0,2.45,21.15,423.5,922.71,706.65
2018,10,25,15,0,795.0,62.0,2.6,21.1,384.0,904.22,697.13
2018,10,25,15,15,764.5,59.5,2.6,21.1,340.5,860.48,668.02
2018,10,25,15,30,734.0,57.0,2.6,21.1,297.0,814.54,636.64
2018,10,25,15,45,689.0,53.0,2.85,20.55,251.0,751.11,593.98
2018,10,25,16,0,644.0,49.0,3.1,20.0,205.0,686.99,548.0
2018,10,25,16,15,573.0,44.0,3.25,19.5,159.5,598.46,479.65
2018,10,25,16,30,502.0,39.0,3.4,19.0,114.0,522.14,416.2
2018,10,25,16,45,365.0,30.5,3.5,18.5,74.5,383.66,293.08
2018,10,25,17,0,228.0,22.0,3.6,18.0,35.0,233.39,0.0
2018,10,25,17,15,114.0,11.0,3.7,17.65,17.5,90.73,0.0
2018,10,25,17,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.85,16.4,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,26,6,15,44.5,4.5,1.45,15.35,4.5,0.0,0.0
2018,10,26,6,30,89.0,9.0,1.4,15.5,9.0,7.08,0.0
2018,10,26,6,45,89.0,12.0,1.4,15.6,16.0,9.2,0.0
2018,10,26,7,0,89.0,15.0,1.4,15.7,23.0,11.48,3.35
2018,10,26,7,15,44.5,27.0,1.35,15.95,31.0,21.18,12.67
2018,10,26,7,30,0.0,39.0,1.3,16.2,39.0,29.82,20.61
2018,10,26,7,45,0.0,52.5,1.25,16.4,52.5,40.02,29.85
2018,10,26,8,0,0.0,66.0,1.2,16.6,66.0,49.95,38.73
2018,10,26,8,15,12.5,88.5,1.2,16.85,93.0,66.4,50.53
2018,10,26,8,30,25.0,111.0,1.2,17.1,120.0,84.65,64.87
2018,10,26,8,45,68.5,133.5,1.2,17.4,162.0,111.0,84.44
2018,10,26,9,0,112.0,156.0,1.2,17.7,204.0,145.86,111.31
2018,10,26,9,15,152.0,178.0,1.25,17.95,249.5,184.59,141.99
2018,10,26,9,30,192.0,200.0,1.3,18.2,295.0,228.98,177.53
2018,10,26,9,45,229.0,217.0,1.3,18.45,337.5,279.89,218.18
2018,10,26,10,0,266.0,234.0,1.3,18.7,380.0,330.65,258.3
2018,10,26,10,15,335.5,231.0,1.4,18.9,424.0,385.64,301.72
2018,10,26,10,30,405.0,228.0,1.5,19.1,468.0,458.3,358.03
2018,10,26,10,45,456.5,219.0,1.55,19.35,497.0,511.27,398.69
2018,10,26,11,0,508.0,210.0,1.6,19.6,526.0,567.56,441.37
2018,10,26,11,15,543.5,201.5,1.7,19.75,544.5,615.44,477.63
2018,10,26,11,30,579.0,193.0,1.8,19.9,563.0,664.24,514.18
2018,10,26,11,45,458.0,230.0,1.9,20.05,523.5,631.22,488.68
2018,10,26,12,0,337.0,267.0,2.0,20.2,484.0,569.49,442.48
2018,10,26,12,15,323.5,264.5,2.1,20.35,471.0,571.8,445.07
2018,10,26,12,30,310.0,262.0,2.2,20.5,458.0,571.88,445.53
2018,10,26,12,45,459.0,216.5,2.25,20.6,500.0,699.04,541.81
2018,10,26,13,0,608.0,171.0,2.3,20.7,542.0,818.24,628.6
2018,10,26,13,15,562.0,178.5,2.4,20.75,512.5,786.09,606.28
2018,10,26,13,30,516.0,186.0,2.5,20.8,483.0,760.72,589.32
2018,10,26,13,45,452.0,193.0,2.55,20.8,444.0,713.18,555.51
2018,10,26,14,0,388.0,200.0,2.6,20.8,405.0,637.89,501.62
2018,10,26,14,15,384.0,186.0,2.6,20.8,378.0,621.47,491.4
2018,10,26,14,30,380.0,172.0,2.6,20.8,351.0,628.06,497.12
2018,10,26,14,45,400.5,152.5,2.6,20.75,326.5,625.64,497.45
2018,10,26,15,0,421.0,133.0,2.6,20.7,302.0,620.25,495.56
2018,10,26,15,15,433.5,114.5,2.6,20.7,271.0,605.14,485.41
2018,10,26,15,30,446.0,96.0,2.6,20.7,240.0,586.95,472.27
2018,10,26,15,45,435.0,82.0,2.55,20.45,204.5,550.11,444.39
2018,10,26,16,0,424.0,68.0,2.5,20.2,169.0,519.06,419.64
2018,10,26,16,15,373.5,57.0,2.5,19.85,131.0,442.65,358.07
2018,10,26,16,30,323.0,46.0,2.5,19.5,93.0,376.23,301.38
2018,10,26,16,45,226.0,33.5,2.5,19.15,60.5,274.15,206.24
2018,10,26,17,0,129.0,21.0,2.5,18.8,28.0,156.27,0.0
2018,10,26,17,15,64.5,10.5,2.5,18.55,14.0,54.68,0.0
2018,10,26,17,30,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.5,18.05,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,27,6,15,32.0,4.0,2.0,15.65,4.0,0.0,0.0
2018,10,27,6,30,64.0,8.0,2.1,15.8,8.0,6.29,0.0
2018,10,27,6,45,198.0,19.5,2.15,15.95,34.0,15.34,0.0
2018,10,27,7,0,332.0,31.0,2.2,16.1,60.0,25.8,14.05
2018,10,27,7,15,330.5,42.0,2.25,16.3,86.5,34.23,23.77
2018,10,27,7,30,329.0,53.0,2.3,16.5,113.0,40.13,29.54
2018,10,27,7,45,289.0,72.0,2.4,16.7,135.5,52.8,41.0
2018,10,27,8,0,249.0,91.0,2.5,16.9,158.0,65.83,52.61
2018,10,27,8,15,205.5,117.0,2.5,17.15,179.0,87.37,65.16
2018,10,27,8,30,162.0,143.0,2.5,17.4,200.0,118.76,87.77
2018,10,27,8,45,180.5,160.5,2.55,17.65,231.5,148.76,110.69
2018,10,27,9,0,199.0,178.0,2.6,17.9,263.0,181.49,137.21
2018,10,27,9,15,220.5,192.5,2.6,18.1,294.5,215.54,165.36
2018,10,27,9,30,242.0,207.0,2.6,18.3,326.0,257.39,199.96
2018,10,27,9,45,285.5,214.0,2.65,18.5,363.0,301.23,235.73
2018,10,27,10,0,329.0,221.0,2.7,18.7,400.0,349.89,275.23
2018,10,27,10,15,352.5,226.5,2.7,18.85,426.5,391.21,308.74
2018,10,27,10,30,376.0,232.0,2.7,19.0,453.0,434.5,343.29
2018,10,27,10,45,387.5,236.5,2.75,19.2,470.0,470.97,372.08
2018,10,27,11,0,399.0,241.0,2.8,19.4,487.0,507.7,400.63
2018,10,27,11,15,535.5,199.0,2.8,19.5,535.0,607.52,477.83
2018,10,27,11,30,672.0,157.0,2.8,19.6,583.0,709.72,554.97
2018,10,27,11,45,762.5,126.0,2.85,19.75,611.5,778.88,605.37
2018,10,27,12,0,853.0,95.0,2.9,19.9,640.0,845.32,651.77
2018,10,27,12,15,862.0,91.0,2.95,19.95,637.5,879.91,675.73
2018,10,27,12,30,871.0,87.0,3.0,20.0,635.0,911.67,698.0
2018,10,27,12,45,882.0,81.5,3.1,20.05,626.5,940.49,718.67
2018,10,27,13,0,893.0,76.0,3.2,20.1,618.0,966.06,737.25
2018,10,27,13,15,824.5,94.0,3.3,20.05,581.0,951.31,728.6
2018,10,27,13,30,756.0,112.0,3.4,20.0,544.0,918.33,707.65
2018,10,27,13,45,679.0,126.5,3.5,19.9,500.0,876.25,680.35
2018,10,27,14,0,602.0,141.0,3.6,19.8,456.0,821.37,643.52
2018,10,27,14,15,617.0,126.0,3.65,19.7,430.5,822.68,646.65
2018,10,27,14,30,632.0,111.0,3.7,19.6,405.0,820.31,646.81
2018,10,27,14,45,650.0,98.0,3.75,19.5,377.5,819.65,648.26
2018,10,27,15,0,668.0,85.0,3.8,19.4,350.0,815.12,646.81
2018,10,27,15,15,599.5,84.5,3.8,19.4,301.5,739.06,591.86
2018,10,27,15,30,531.0,84.0,3.8,19.4,253.0,662.11,535.06
2018,10,27,15,45,459.5,77.5,3.8,19.0,207.5,575.11,469.23
2018,10,27,16,0,388.0,71.0,3.8,18.6,162.0,484.09,397.57
2018,10,27,16,15,332.5,59.0,3.7,18.35,124.0,410.48,336.55
2018,10,27,16,30,277.0,47.0,3.6,18.1,86.0,340.06,275.04
2018,10,27,16,45,195.5,34.0,3.5,17.8,56.0,252.03,187.66
2018,10,27,17,0,114.0,21.0,3.4,17.5,26.0,143.6,0.0
2018,10,27,17,15,57.0,10.5,3.35,17.35,13.0,49.28,0.0
2018,10,27,17,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.25,17.05,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.1,16.75,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,28,6,15,0.0,1.5,2.3,15.75,1.5,0.0,0.0
2018,10,28,6,30,0.0,3.0,2.3,16.0,3.0,0.0,0.0
2018,10,28,6,45,4.5,15.5,2.3,16.2,16.0,12.2,0.0
2018,10,28,7,0,9.0,28.0,2.3,16.4,29.0,20.99,9.9
2018,10,28,7,15,33.0,47.0,2.3,16.7,52.5,34.45,23.84
2018,10,28,7,30,57.0,66.0,2.3,17.0,76.0,47.77,36.08
2018,10,28,7,45,77.5,85.0,2.35,17.25,103.0,60.38,47.51
2018,10,28,8,0,98.0,104.0,2.4,17.5,130.0,73.02,58.76
2018,10,28,8,15,108.5,122.5,2.5,17.7,156.5,88.71,67.49
2018,10,28,8,30,119.0,141.0,2.6,17.9,183.0,113.46,84.91
2018,10,28,8,45,119.5,159.0,2.65,18.1,205.5,138.07,104.44
2018,10,28,9,0,120.0,177.0,2.7,18.3,228.0,163.17,125.22
2018,10,28,9,15,88.5,188.0,2.8,18.5,227.5,170.69,132.94
2018,10,28,9,30,57.0,199.0,2.9,18.7,227.0,176.55,138.78
2018,10,28,9,45,53.5,211.0,3.0,18.85,238.5,190.96,150.62
2018,10,28,10,0,50.0,223.0,3.1,19.0,250.0,205.12,162.06
2018,10,28,10,15,86.5,241.5,3.2,19.1,291.0,245.88,194.77
2018,10,28,10,30,123.0,260.0,3.3,19.2,332.0,301.79,239.31
2018,10,28,10,45,150.5,270.0,3.4,19.3,360.5,339.5,269.31
2018,10,28,11,0,178.0,280.0,3.5,19.4,389.0,380.0,301.39
2018,10,28,11,15,178.5,285.0,3.65,19.45,396.0,398.42,315.93
2018,10,28,11,30,179.0,290.0,3.8,19.5,403.0,416.53,330.22
2018,10,28,11,45,151.0,291.0,3.9,19.55,386.5,406.96,322.43
2018,10,28,12,0,123.0,292.0,4.0,19.6,370.0,394.77,312.58
2018,10,28,12,15,79.5,258.0,4.15,19.55,308.0,308.93,245.38
2018,10,28,12,30,36.0,224.0,4.3,19.5,246.0,238.52,188.97
2018,10,28,12,45,22.0,206.5,4.4,19.5,220.0,193.1,152.58
2018,10,28,13,0,8.0,189.0,4.5,19.5,194.0,164.75,129.45
2018,10,28,13,15,8.5,190.0,4.6,19.45,195.0,167.72,132.12
2018,10,28,13,30,9.0,191.0,4.7,19.4,196.0,171.02,135.05
2018,10,28,13,45,70.5,186.0,4.75,19.35,223.0,248.83,200.85
2018,10,28,14,0,132.0,181.0,4.8,19.3,250.0,331.58,269.69
2018,10,28,14,15,340.5,152.5,4.8,19.2,313.5,562.58,457.51
2018,10,28,14,30,549.0,124.0,4.8,19.1,377.0,751.33,604.17
2018,10,28,14,45,552.0,114.0,4.85,19.0,349.5,740.37,596.68
2018,10,28,15,0,555.0,104.0,4.9,18.9,322.0,726.56,587.97
2018,10,28,15,15,355.5,113.0,4.9,18.9,246.5,527.17,433.88
2018,10,28,15,30,156.0,122.0,4.9,18.9,171.0,302.21,250.09
2018,10,28,15,45,198.0,96.5,4.85,18.5,148.5,327.48,272.65
2018,10,28,16,0,240.0,71.0,4.8,18.1,126.0,350.34,291.54
2018,10,28,16,15,337.0,56.0,4.75,17.9,113.5,410.05,338.32
2018,10,28,16,30,434.0,41.0,4.7,17.7,101.0,466.88,376.06
2018,10,28,16,45,295.5,30.5,4.65,17.45,64.0,327.38,240.28
2018,10,28,17,0,157.0,20.0,4.6,17.2,27.0,173.26,0.0
2018,10,28,17,15,78.5,10.0,4.55,17.05,13.5,7.87,0.0
2018,10,28,17,30,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.5,16.7,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.25,16.2,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.3,16.05,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.45,15.95,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.55,15.85,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.65,15.75,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.65,15.65,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.55,15.45,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
