Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,22,45,0.0,0.0,4.5,15.35,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.65,15.2,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.75,15.15,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.85,15.1,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.85,15.05,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.8,14.95,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.75,14.7,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.7,14.65,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.65,14.55,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,10,29,6,15,1.5,1.5,4.45,14.65,1.5,0.0,0.0
2018,10,29,6,30,3.0,3.0,4.4,14.8,3.0,0.0,0.0
2018,10,29,6,45,24.0,15.0,4.4,15.0,17.0,11.8,0.0
2018,10,29,7,0,45.0,27.0,4.4,15.2,31.0,20.36,8.91
2018,10,29,7,15,39.5,45.0,4.4,15.4,50.0,33.14,22.75
2018,10,29,7,30,34.0,63.0,4.4,15.6,69.0,45.68,34.4
2018,10,29,7,45,57.0,82.5,4.4,15.85,96.0,59.13,46.64
2018,10,29,8,0,80.0,102.0,4.4,16.1,123.0,71.55,57.8
2018,10,29,8,15,116.5,119.5,4.45,16.25,156.5,87.31,66.56
2018,10,29,8,30,153.0,137.0,4.5,16.4,190.0,114.45,84.96
2018,10,29,8,45,154.0,156.5,4.55,16.55,215.5,142.23,107.21
2018,10,29,9,0,155.0,176.0,4.6,16.7,241.0,170.67,131.16
2018,10,29,9,15,197.5,190.0,4.6,16.85,280.5,207.67,161.21
2018,10,29,9,30,240.0,204.0,4.6,17.0,320.0,255.25,200.41
2018,10,29,9,45,279.5,212.0,4.65,17.1,355.5,298.08,236.1
2018,10,29,10,0,319.0,220.0,4.7,17.2,391.0,345.29,275.31
2018,10,29,10,15,307.0,232.5,4.65,17.3,403.5,373.39,298.95
2018,10,29,10,30,295.0,245.0,4.6,17.4,416.0,399.94,320.77
2018,10,29,10,45,299.5,250.0,4.6,17.5,428.0,428.5,343.97
2018,10,29,11,0,304.0,255.0,4.6,17.6,440.0,456.85,366.66
2018,10,29,11,15,347.5,251.5,4.55,17.65,466.5,505.11,405.19
2018,10,29,11,30,391.0,248.0,4.5,17.7,493.0,555.98,445.26
2018,10,29,11,45,481.5,218.0,4.5,17.8,520.5,639.36,510.47
2018,10,29,12,0,572.0,188.0,4.5,17.9,548.0,709.33,565.0
2018,10,29,12,15,646.0,162.0,4.55,18.05,565.0,781.74,619.92
2018,10,29,12,30,720.0,136.0,4.6,18.2,582.0,845.33,666.15
2018,10,29,12,45,720.5,133.0,4.6,18.35,571.5,865.18,680.18
2018,10,29,13,0,721.0,130.0,4.6,18.5,561.0,881.93,692.35
2018,10,29,13,15,772.5,111.0,4.6,18.65,558.0,919.53,719.58
2018,10,29,13,30,824.0,92.0,4.6,18.8,555.0,961.82,749.95
2018,10,29,13,45,846.5,80.5,4.55,18.95,536.0,980.31,763.03
2018,10,29,14,0,869.0,69.0,4.5,19.1,517.0,982.52,764.94
2018,10,29,14,15,852.0,68.0,4.55,19.1,482.5,967.27,756.1
2018,10,29,14,30,835.0,67.0,4.6,19.1,448.0,948.52,744.87
2018,10,29,14,45,812.5,64.5,4.6,19.05,408.0,930.62,733.91
2018,10,29,15,0,790.0,62.0,4.6,19.0,368.0,897.63,711.8
2018,10,29,15,15,758.0,59.0,4.6,19.0,324.5,851.87,679.73
2018,10,29,15,30,726.0,56.0,4.6,19.0,281.0,803.99,645.09
2018,10,29,15,45,677.0,52.5,4.9,18.75,235.5,737.77,597.22
2018,10,29,16,0,628.0,49.0,5.2,18.5,190.0,670.87,545.82
2018,10,29,16,15,548.0,43.0,5.25,18.1,145.0,583.07,474.14
2018,10,29,16,30,468.0,37.0,5.3,17.7,100.0,490.74,394.06
2018,10,29,16,45,328.0,28.5,5.35,17.3,64.0,351.78,251.75
2018,10,29,17,0,188.0,20.0,5.4,16.9,28.0,158.38,0.0
2018,10,29,17,15,94.0,10.0,5.55,16.65,14.0,7.87,0.0
2018,10,29,17,30,0.0,0.0,5.7,16.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.85,16.15,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,6.0,15.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,5.9,15.75,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.8,15.6,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.35,15.3,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.55,14.3,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.6,14.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,10,30,6,15,38.5,4.5,4.7,14.25,3.5,0.0,0.0
2018,10,30,6,30,77.0,9.0,4.8,14.4,7.0,0.0,0.0
2018,10,30,6,45,230.0,18.5,4.9,14.55,32.5,14.56,0.0
2018,10,30,7,0,383.0,28.0,5.0,14.7,58.0,23.55,10.37
2018,10,30,7,15,492.0,34.0,5.2,15.0,100.5,28.63,18.83
2018,10,30,7,30,601.0,40.0,5.4,15.3,143.0,36.89,26.7
2018,10,30,7,45,662.5,44.0,5.6,15.6,189.5,40.78,30.48
2018,10,30,8,0,724.0,48.0,5.8,15.9,236.0,44.8,34.19
2018,10,30,8,15,762.0,51.0,5.85,16.25,281.5,66.11,37.87
2018,10,30,8,30,800.0,54.0,5.9,16.6,327.0,124.79,67.61
2018,10,30,8,45,826.5,56.0,5.95,16.9,369.5,188.24,115.84
2018,10,30,9,0,853.0,58.0,6.0,17.2,412.0,250.95,170.24
2018,10,30,9,15,871.0,60.0,5.85,17.5,450.0,313.67,227.43
2018,10,30,9,30,889.0,62.0,5.7,17.8,488.0,377.56,285.65
2018,10,30,9,45,901.5,63.5,5.55,18.1,520.0,439.6,341.4
2018,10,30,10,0,914.0,65.0,5.4,18.4,552.0,501.59,395.47
2018,10,30,10,15,922.0,65.5,5.35,18.65,576.5,559.88,445.22
2018,10,30,10,30,930.0,66.0,5.3,18.9,601.0,617.03,492.52
2018,10,30,10,45,935.0,67.0,5.25,19.15,618.5,671.42,536.25
2018,10,30,11,0,940.0,68.0,5.2,19.4,636.0,723.9,577.3
2018,10,30,11,15,943.5,68.5,5.1,19.6,646.5,772.58,612.7
2018,10,30,11,30,947.0,69.0,5.0,19.8,657.0,818.74,645.07
2018,10,30,11,45,948.0,69.0,4.95,19.95,659.5,859.56,673.62
2018,10,30,12,0,949.0,69.0,4.9,20.1,662.0,897.27,699.74
2018,10,30,12,15,946.5,69.0,4.9,20.2,656.0,928.6,721.71
2018,10,30,12,30,944.0,69.0,4.9,20.3,650.0,956.29,741.15
2018,10,30,12,45,938.0,69.0,4.85,20.4,636.0,976.98,755.35
2018,10,30,13,0,932.0,69.0,4.8,20.5,622.0,993.73,766.92
2018,10,30,13,15,925.0,68.5,4.8,20.5,601.0,1004.9,775.49
2018,10,30,13,30,918.0,68.0,4.8,20.5,580.0,1012.09,781.49
2018,10,30,13,45,907.0,66.5,4.8,20.5,551.5,1009.97,781.2
2018,10,30,14,0,896.0,65.0,4.8,20.5,523.0,1003.87,778.35
2018,10,30,14,15,880.0,64.0,4.8,20.45,488.5,989.58,770.02
2018,10,30,14,30,864.0,63.0,4.8,20.4,454.0,971.67,759.2
2018,10,30,14,45,841.0,61.5,4.8,20.35,414.0,942.66,740.38
2018,10,30,15,0,818.0,60.0,4.8,20.3,374.0,922.06,727.35
2018,10,30,15,15,786.0,57.0,4.8,20.3,329.5,875.91,695.09
2018,10,30,15,30,754.0,54.0,4.8,20.3,285.0,827.56,660.27
2018,10,30,15,45,699.0,50.0,4.9,19.75,236.5,754.57,607.27
2018,10,30,16,0,644.0,46.0,5.0,19.2,188.0,681.34,551.17
2018,10,30,16,15,553.0,41.0,4.9,18.65,142.0,575.57,465.73
2018,10,30,16,30,462.0,36.0,4.8,18.1,96.0,484.4,386.4
2018,10,30,16,45,332.0,28.0,4.7,17.6,61.5,351.59,242.06
2018,10,30,17,0,202.0,20.0,4.6,17.1,27.0,168.92,0.0
2018,10,30,17,15,101.0,10.0,4.65,16.75,13.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.7,16.4,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.75,16.1,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.5,15.45,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.3,15.25,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,31,6,15,34.5,4.0,2.5,14.95,3.0,0.0,0.0
2018,10,31,6,30,69.0,8.0,2.4,15.1,6.0,0.0,0.0
2018,10,31,6,45,147.0,17.0,2.35,15.25,24.5,13.38,0.0
2018,10,31,7,0,225.0,26.0,2.3,15.4,43.0,21.37,7.9
2018,10,31,7,15,265.0,39.5,2.4,15.8,73.5,30.02,19.88
2018,10,31,7,30,305.0,53.0,2.5,16.2,104.0,39.92,29.22
2018,10,31,7,45,441.5,57.0,2.6,16.65,156.5,45.8,34.75
2018,10,31,8,0,578.0,61.0,2.7,17.1,209.0,49.66,38.31
2018,10,31,8,15,623.5,64.0,2.8,17.35,251.0,68.32,41.55
2018,10,31,8,30,669.0,67.0,2.9,17.6,293.0,119.57,68.03
2018,10,31,8,45,612.0,89.5,3.05,17.9,316.5,175.32,113.75
2018,10,31,9,0,555.0,112.0,3.2,18.2,340.0,224.09,158.39
2018,10,31,9,15,647.0,102.5,3.3,18.4,392.0,282.69,207.13
2018,10,31,9,30,739.0,93.0,3.4,18.6,444.0,351.17,265.02
2018,10,31,9,45,802.0,83.0,3.5,18.85,487.0,417.71,321.97
2018,10,31,10,0,865.0,73.0,3.6,19.1,530.0,486.47,379.93
2018,10,31,10,15,874.5,74.0,3.65,19.4,554.5,543.41,427.6
2018,10,31,10,30,884.0,75.0,3.7,19.7,579.0,599.49,473.19
2018,10,31,10,45,890.5,76.0,3.75,20.0,597.0,652.57,515.2
2018,10,31,11,0,897.0,77.0,3.8,20.3,615.0,704.0,554.85
2018,10,31,11,15,847.0,94.0,3.8,20.6,609.0,736.02,578.09
2018,10,31,11,30,797.0,111.0,3.8,20.9,603.0,755.57,591.16
2018,10,31,11,45,801.5,110.5,3.85,21.2,606.5,794.44,618.45
2018,10,31,12,0,806.0,110.0,3.9,21.5,610.0,830.85,643.7
2018,10,31,12,15,755.0,125.0,3.8,21.7,590.0,837.89,647.62
2018,10,31,12,30,704.0,140.0,3.7,21.9,570.0,834.8,644.68
2018,10,31,12,45,707.0,134.0,3.65,22.1,558.0,853.19,657.38
2018,10,31,13,0,710.0,128.0,3.6,22.3,546.0,868.48,667.82
2018,10,31,13,15,706.5,123.5,3.6,22.35,527.0,876.02,673.63
2018,10,31,13,30,703.0,119.0,3.6,22.4,508.0,880.21,677.31
2018,10,31,13,45,642.0,128.5,3.6,22.5,470.0,840.25,649.93
2018,10,31,14,0,581.0,138.0,3.6,22.6,432.0,795.5,619.23
2018,10,31,14,15,483.0,150.0,3.7,22.5,383.0,703.86,554.8
2018,10,31,14,30,385.0,162.0,3.8,22.4,334.0,621.52,493.91
2018,10,31,14,45,424.0,138.5,3.9,22.35,312.5,632.12,505.2
2018,10,31,15,0,463.0,115.0,4.0,22.3,291.0,638.75,511.86
2018,10,31,15,15,474.0,99.5,4.0,22.3,260.5,624.68,501.9
2018,10,31,15,30,485.0,84.0,4.0,22.3,230.0,616.83,496.18
2018,10,31,15,45,433.5,75.0,3.9,21.75,189.5,539.34,436.84
2018,10,31,16,0,382.0,66.0,3.8,21.2,149.0,472.3,383.65
2018,10,31,16,15,324.0,54.0,3.6,20.6,112.5,396.98,321.35
2018,10,31,16,30,266.0,42.0,3.4,20.0,76.0,325.25,258.11
2018,10,31,16,45,189.5,28.5,3.2,19.45,47.5,235.86,153.01
2018,10,31,17,0,113.0,15.0,3.0,18.9,19.0,97.45,0.0
2018,10,31,17,15,56.5,7.5,2.9,18.6,9.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,11,1,6,15,32.0,3.5,1.95,16.95,2.5,0.0,0.0
2018,11,1,6,30,64.0,7.0,2.0,17.0,5.0,0.0,0.0
2018,11,1,6,45,132.5,14.5,2.05,17.1,20.5,11.41,0.0
2018,11,1,7,0,201.0,22.0,2.1,17.2,36.0,17.93,4.62
2018,11,1,7,15,163.5,34.5,2.3,17.45,52.0,25.94,16.18
2018,11,1,7,30,126.0,47.0,2.5,17.7,68.0,35.04,24.77
2018,11,1,7,45,98.5,70.5,2.7,17.95,90.0,51.47,39.48
2018,11,1,8,0,71.0,94.0,2.9,18.2,112.0,67.25,53.5
2018,11,1,8,15,221.5,103.0,2.85,18.45,174.0,80.37,58.16
2018,11,1,8,30,372.0,112.0,2.8,18.7,236.0,121.18,80.89
2018,11,1,8,45,547.0,94.5,2.75,18.9,303.5,169.12,111.05
2018,11,1,9,0,722.0,77.0,2.7,19.1,371.0,236.4,161.36
2018,11,1,9,15,697.0,90.5,2.7,19.45,396.0,287.42,208.32
2018,11,1,9,30,672.0,104.0,2.7,19.8,421.0,337.63,253.98
2018,11,1,9,45,631.5,124.0,2.7,20.15,437.5,383.57,294.95
2018,11,1,10,0,591.0,144.0,2.7,20.5,454.0,423.98,329.81
2018,11,1,10,15,595.0,150.5,2.7,20.9,475.0,470.73,367.9
2018,11,1,10,30,599.0,157.0,2.7,21.3,496.0,516.82,404.31
2018,11,1,10,45,654.0,145.0,2.75,21.65,525.5,577.45,451.32
2018,11,1,11,0,709.0,133.0,2.8,22.0,555.0,640.81,499.41
2018,11,1,11,15,780.5,111.0,2.85,22.35,583.0,705.05,547.7
2018,11,1,11,30,852.0,89.0,2.9,22.7,611.0,766.71,591.32
2018,11,1,11,45,795.5,109.5,2.9,23.0,598.0,788.29,605.26
2018,11,1,12,0,739.0,130.0,2.9,23.3,585.0,800.26,612.79
2018,11,1,12,15,742.0,127.0,2.9,23.5,580.5,828.46,632.05
2018,11,1,12,30,745.0,124.0,2.9,23.7,576.0,853.84,649.21
2018,11,1,12,45,765.0,114.5,2.95,23.95,570.0,878.46,666.12
2018,11,1,13,0,785.0,105.0,3.0,24.2,564.0,906.82,685.65
2018,11,1,13,15,803.5,96.0,2.95,24.35,551.0,931.2,702.02
2018,11,1,13,30,822.0,87.0,2.9,24.5,538.0,952.2,716.18
2018,11,1,13,45,841.5,77.0,2.85,24.6,518.5,957.04,719.7
2018,11,1,14,0,861.0,67.0,2.8,24.7,499.0,970.18,729.09
2018,11,1,14,15,745.0,88.0,2.75,24.75,443.5,896.08,679.55
2018,11,1,14,30,629.0,109.0,2.7,24.8,388.0,813.19,623.66
2018,11,1,14,45,663.5,91.5,2.7,24.8,362.0,823.15,632.62
2018,11,1,15,0,698.0,74.0,2.7,24.8,336.0,827.97,637.08
2018,11,1,15,15,615.5,76.5,2.7,24.8,287.0,742.74,577.45
2018,11,1,15,30,533.0,79.0,2.7,24.8,238.0,656.5,515.71
2018,11,1,15,45,523.0,66.0,2.75,24.05,200.0,619.31,489.63
2018,11,1,16,0,513.0,53.0,2.8,23.3,162.0,580.19,459.67
2018,11,1,16,15,456.0,45.0,2.8,22.55,124.0,505.29,399.77
2018,11,1,16,30,399.0,37.0,2.8,21.8,86.0,432.45,335.95
2018,11,1,16,45,271.5,26.0,2.8,21.05,52.5,295.98,179.66
2018,11,1,17,0,144.0,15.0,2.8,20.3,19.0,120.9,0.0
2018,11,1,17,15,72.0,7.5,2.9,19.9,9.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.1,19.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.15,18.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.0,17.95,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.35,17.45,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.25,17.55,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.2,17.6,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.25,17.6,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.35,17.65,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.45,17.7,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.55,17.65,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,6,15,23.5,3.5,1.2,15.45,2.5,0.0,0.0
2018,11,2,6,30,47.0,7.0,1.2,15.5,5.0,0.0,0.0
2018,11,2,6,45,171.5,17.0,1.2,15.55,26.0,13.38,0.0
2018,11,2,7,0,296.0,27.0,1.2,15.6,47.0,22.58,5.7
2018,11,2,7,15,411.5,34.5,1.25,15.75,86.5,28.72,18.57
2018,11,2,7,30,527.0,42.0,1.3,15.9,126.0,35.13,25.03
2018,11,2,7,45,578.5,48.0,1.35,16.05,168.0,40.03,29.74
2018,11,2,8,0,630.0,54.0,1.4,16.2,210.0,44.95,34.3
2018,11,2,8,15,673.0,58.5,1.5,16.4,254.5,70.79,42.38
2018,11,2,8,30,716.0,63.0,1.6,16.6,299.0,125.5,71.14
2018,11,2,8,45,761.5,63.5,1.7,16.85,344.0,182.58,113.4
2018,11,2,9,0,807.0,64.0,1.8,17.1,389.0,244.88,165.79
2018,11,2,9,15,828.0,66.0,1.9,17.4,426.5,306.33,220.55
2018,11,2,9,30,849.0,68.0,2.0,17.7,464.0,369.81,276.86
2018,11,2,9,45,863.5,68.5,2.05,18.05,495.0,429.29,328.95
2018,11,2,10,0,878.0,69.0,2.1,18.4,526.0,488.94,379.65
2018,11,2,10,15,887.0,71.0,2.2,18.7,551.0,547.11,427.82
2018,11,2,10,30,896.0,73.0,2.3,19.0,576.0,604.4,473.83
2018,11,2,10,45,901.5,74.0,2.4,19.35,593.5,657.3,515.18
2018,11,2,11,0,907.0,75.0,2.5,19.7,611.0,708.41,554.14
2018,11,2,11,15,849.5,94.0,2.7,19.8,603.0,737.56,576.32
2018,11,2,11,30,792.0,113.0,2.9,19.9,595.0,753.41,588.08
2018,11,2,11,45,697.5,143.0,3.05,20.05,568.5,748.47,584.7
2018,11,2,12,0,603.0,173.0,3.2,20.2,542.0,728.96,569.92
2018,11,2,12,15,733.0,130.5,3.4,20.2,575.0,824.21,640.74
2018,11,2,12,30,863.0,88.0,3.6,20.2,608.0,903.58,697.51
2018,11,2,12,45,857.0,87.0,3.75,20.25,593.5,921.31,710.54
2018,11,2,13,0,851.0,86.0,3.9,20.3,579.0,935.39,721.64
2018,11,2,13,15,854.0,82.5,3.95,20.25,562.5,951.51,734.07
2018,11,2,13,30,857.0,79.0,4.0,20.2,546.0,964.11,744.19
2018,11,2,13,45,847.5,78.5,4.05,20.1,520.5,976.66,754.63
2018,11,2,14,0,838.0,78.0,4.1,20.0,495.0,973.43,754.21
2018,11,2,14,15,779.5,84.5,4.05,19.95,451.5,926.05,722.15
2018,11,2,14,30,721.0,91.0,4.0,19.9,408.0,882.36,692.66
2018,11,2,14,45,712.5,83.0,3.95,19.8,372.0,860.26,678.47
2018,11,2,15,0,704.0,75.0,3.9,19.7,336.0,835.01,661.53
2018,11,2,15,15,705.0,66.0,3.9,19.7,300.5,807.76,642.61
2018,11,2,15,30,706.0,57.0,3.9,19.7,265.0,784.54,625.75
2018,11,2,15,45,656.0,52.5,3.75,19.45,220.0,716.58,574.2
2018,11,2,16,0,606.0,48.0,3.6,19.2,175.0,656.87,526.63
2018,11,2,16,15,479.5,44.0,3.55,18.8,128.5,524.36,420.98
2018,11,2,16,30,353.0,40.0,3.5,18.4,82.0,395.95,312.05
2018,11,2,16,45,237.0,28.0,3.45,18.0,50.5,266.09,150.94
2018,11,2,17,0,121.0,16.0,3.4,17.6,19.0,104.23,0.0
2018,11,2,17,15,60.5,8.0,3.65,17.35,9.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.1,16.85,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,4.0,16.25,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,6,15,34.0,4.0,2.45,15.5,2.5,0.0,0.0
2018,11,3,6,30,68.0,8.0,2.4,15.6,5.0,0.0,0.0
2018,11,3,6,45,72.0,14.0,2.35,15.75,15.0,11.02,0.0
2018,11,3,7,0,76.0,20.0,2.3,15.9,25.0,15.24,0.54
2018,11,3,7,15,64.5,38.5,2.45,16.3,45.0,28.59,18.23
2018,11,3,7,30,53.0,57.0,2.6,16.7,65.0,41.35,30.24
2018,11,3,7,45,98.0,75.5,2.8,17.1,97.0,54.24,41.97
2018,11,3,8,0,143.0,94.0,3.0,17.5,129.0,66.99,53.38
2018,11,3,8,15,246.0,103.0,3.1,17.7,177.5,81.65,58.78
2018,11,3,8,30,349.0,112.0,3.2,17.9,226.0,119.56,80.7
2018,11,3,8,45,508.0,101.0,3.3,18.15,291.0,168.7,112.88
2018,11,3,9,0,667.0,90.0,3.4,18.4,356.0,232.93,161.47
2018,11,3,9,15,777.5,74.5,3.4,18.75,413.0,299.57,216.86
2018,11,3,9,30,888.0,59.0,3.4,19.1,470.0,375.32,280.85
2018,11,3,9,45,900.5,60.5,3.45,19.45,501.5,436.94,335.26
2018,11,3,10,0,913.0,62.0,3.5,19.8,533.0,498.52,388.07
2018,11,3,10,15,922.0,63.5,3.5,20.25,558.5,557.93,437.27
2018,11,3,10,30,931.0,65.0,3.5,20.7,584.0,616.37,484.04
2018,11,3,10,45,936.5,65.5,3.55,21.1,601.5,670.3,526.24
2018,11,3,11,0,942.0,66.0,3.6,21.5,619.0,722.34,565.85
2018,11,3,11,15,931.5,69.5,3.6,21.8,624.0,763.94,595.26
2018,11,3,11,30,921.0,73.0,3.6,22.1,629.0,801.92,621.2
2018,11,3,11,45,816.0,105.5,3.55,22.35,599.5,800.13,618.67
2018,11,3,12,0,711.0,138.0,3.5,22.6,570.0,784.74,606.89
2018,11,3,12,15,669.5,148.5,3.5,22.8,552.5,787.52,608.64
2018,11,3,12,30,628.0,159.0,3.5,23.0,535.0,784.92,606.58
2018,11,3,12,45,645.0,150.5,3.5,23.15,529.0,812.33,626.12
2018,11,3,13,0,662.0,142.0,3.5,23.3,523.0,837.37,643.8
2018,11,3,13,15,570.0,163.5,3.5,23.3,483.0,775.81,600.69
2018,11,3,13,30,478.0,185.0,3.5,23.3,443.0,721.39,561.51
2018,11,3,13,45,428.0,184.5,3.5,23.35,407.0,679.22,531.2
2018,11,3,14,0,378.0,184.0,3.5,23.4,371.0,609.73,480.83
2018,11,3,14,15,504.5,144.0,3.5,23.2,375.0,717.83,564.44
2018,11,3,14,30,631.0,104.0,3.5,23.0,379.0,808.29,630.86
2018,11,3,14,45,527.5,110.5,3.55,22.8,326.0,709.7,560.51
2018,11,3,15,0,424.0,117.0,3.6,22.6,273.0,602.91,482.93
2018,11,3,15,15,391.0,106.0,3.6,22.6,236.0,553.09,446.07
2018,11,3,15,30,358.0,95.0,3.6,22.6,199.0,502.73,407.35
2018,11,3,15,45,343.5,80.5,3.6,21.55,166.5,464.54,378.49
2018,11,3,16,0,329.0,66.0,3.6,20.5,134.0,425.56,347.11
2018,11,3,16,15,266.0,53.5,3.45,19.85,99.0,347.32,281.31
2018,11,3,16,30,203.0,41.0,3.3,19.2,64.0,273.44,214.43
2018,11,3,16,45,148.5,27.5,3.15,18.5,40.0,197.05,98.31
2018,11,3,17,0,94.0,14.0,3.0,17.8,16.0,82.18,0.0
2018,11,3,17,15,47.0,7.0,2.95,17.5,8.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.85,16.85,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,11,4,6,45,47.0,11.0,2.8,13.25,14.0,8.65,0.0
2018,11,4,7,0,94.0,22.0,2.8,13.3,28.0,16.63,0.0
2018,11,4,7,15,143.0,36.0,2.9,13.65,53.5,27.02,16.97
2018,11,4,7,30,192.0,50.0,3.0,14.0,79.0,37.05,26.78
2018,11,4,7,45,142.0,71.5,3.1,14.3,97.0,51.54,40.03
2018,11,4,8,0,92.0,93.0,3.2,14.6,115.0,65.76,52.9
2018,11,4,8,15,133.5,110.5,3.15,14.85,149.5,82.87,62.51
2018,11,4,8,30,175.0,128.0,3.1,15.1,184.0,111.61,82.0
2018,11,4,8,45,267.0,134.5,3.05,15.3,233.5,148.28,107.77
2018,11,4,9,0,359.0,141.0,3.0,15.5,283.0,199.18,147.39
2018,11,4,9,15,469.5,132.0,3.05,15.75,336.0,252.23,190.08
2018,11,4,9,30,580.0,123.0,3.1,16.0,389.0,322.29,248.03
2018,11,4,9,45,633.5,117.0,3.2,16.2,426.0,378.94,296.79
2018,11,4,10,0,687.0,111.0,3.3,16.4,463.0,440.3,348.8
2018,11,4,10,15,780.0,97.0,3.35,16.55,514.5,518.76,413.2
2018,11,4,10,30,873.0,83.0,3.4,16.7,566.0,600.82,479.3
2018,11,4,10,45,905.5,79.0,3.5,16.85,594.0,664.61,530.15
2018,11,4,11,0,938.0,75.0,3.6,17.0,622.0,729.02,580.44
2018,11,4,11,15,941.5,75.5,3.7,17.05,632.5,777.46,616.6
2018,11,4,11,30,945.0,76.0,3.8,17.1,643.0,823.39,649.78
2018,11,4,11,45,901.5,85.0,3.9,17.2,627.5,838.0,660.1
2018,11,4,12,0,858.0,94.0,4.0,17.3,612.0,855.89,673.14
2018,11,4,12,15,837.5,96.0,4.15,17.3,597.5,871.7,685.27
2018,11,4,12,30,817.0,98.0,4.3,17.3,583.0,883.13,694.37
2018,11,4,12,45,825.0,93.0,4.4,17.35,573.5,908.71,713.76
2018,11,4,13,0,833.0,88.0,4.5,17.4,564.0,931.09,730.92
2018,11,4,13,15,838.0,85.0,4.65,17.4,549.0,949.75,746.15
2018,11,4,13,30,843.0,82.0,4.8,17.4,534.0,964.97,759.13
2018,11,4,13,45,863.5,77.0,4.95,17.4,519.5,977.41,770.34
2018,11,4,14,0,884.0,72.0,5.1,17.4,505.0,998.39,787.86
2018,11,4,14,15,865.5,70.0,5.1,17.3,469.5,980.47,776.64
2018,11,4,14,30,847.0,68.0,5.1,17.2,434.0,970.78,771.6
2018,11,4,14,45,774.5,72.5,5.15,17.15,383.0,900.47,722.23
2018,11,4,15,0,702.0,77.0,5.2,17.1,332.0,835.15,675.68
2018,11,4,15,15,713.0,67.5,5.2,17.1,298.5,816.33,662.58
2018,11,4,15,30,724.0,58.0,5.2,17.1,265.0,801.99,651.68
2018,11,4,15,45,663.5,53.5,5.2,16.75,218.0,723.79,591.41
2018,11,4,16,0,603.0,49.0,5.2,16.4,171.0,655.31,535.97
2018,11,4,16,15,453.5,44.0,5.05,16.15,122.0,501.42,409.5
2018,11,4,16,30,304.0,39.0,4.9,15.9,73.0,353.17,280.33
2018,11,4,16,45,201.0,27.0,4.8,15.65,45.0,236.65,102.81
2018,11,4,17,0,98.0,15.0,4.7,15.4,17.0,85.97,0.0
2018,11,4,17,15,49.0,7.5,4.7,15.3,8.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,4.9,14.95,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.85,14.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,11,5,6,45,125.5,11.5,3.3,13.85,18.5,9.05,0.0
2018,11,5,7,0,251.0,23.0,3.3,14.0,37.0,19.14,0.0
2018,11,5,7,15,392.5,29.5,3.4,14.25,76.5,24.57,14.69
2018,11,5,7,30,534.0,36.0,3.5,14.5,116.0,33.0,23.14
2018,11,5,7,45,603.0,40.5,3.55,14.75,160.0,37.3,27.37
2018,11,5,8,0,672.0,45.0,3.6,15.0,204.0,41.73,31.54
2018,11,5,8,15,715.0,48.0,3.6,15.2,248.0,65.05,36.27
2018,11,5,8,30,758.0,51.0,3.6,15.4,292.0,120.86,65.86
2018,11,5,8,45,787.5,53.0,3.6,15.65,333.0,181.38,112.31
2018,11,5,9,0,817.0,55.0,3.6,15.9,374.0,241.87,164.77
2018,11,5,9,15,834.0,57.0,3.5,16.25,410.0,301.58,219.12
2018,11,5,9,30,851.0,59.0,3.4,16.6,446.0,362.37,274.24
2018,11,5,9,45,861.5,62.0,3.35,17.0,477.0,422.28,327.56
2018,11,5,10,0,872.0,65.0,3.3,17.4,508.0,482.03,379.1
2018,11,5,10,15,882.0,66.5,3.25,17.75,533.0,539.6,427.29
2018,11,5,10,30,892.0,68.0,3.2,18.1,558.0,596.39,473.25
2018,11,5,10,45,897.5,69.0,3.15,18.45,575.5,648.77,514.41
2018,11,5,11,0,903.0,70.0,3.1,18.8,593.0,699.39,553.02
2018,11,5,11,15,906.5,70.5,3.05,19.05,603.0,746.03,586.52
2018,11,5,11,30,910.0,71.0,3.0,19.3,613.0,790.28,616.96
2018,11,5,11,45,911.0,71.5,2.95,19.55,615.5,829.92,643.8
2018,11,5,12,0,912.0,72.0,2.9,19.8,618.0,866.61,668.33
2018,11,5,12,15,911.0,72.0,3.0,19.9,613.0,897.85,690.4
2018,11,5,12,30,910.0,72.0,3.1,20.0,608.0,925.71,710.23
2018,11,5,12,45,906.5,71.0,3.15,20.05,595.0,946.52,725.08
2018,11,5,13,0,903.0,70.0,3.2,20.1,582.0,963.62,737.58
2018,11,5,13,15,895.5,69.0,3.3,20.1,561.5,973.08,745.54
2018,11,5,13,30,888.0,68.0,3.4,20.1,541.0,978.67,751.07
2018,11,5,13,45,876.0,67.0,3.45,20.05,513.5,975.95,750.84
2018,11,5,14,0,864.0,66.0,3.5,20.0,486.0,969.45,748.17
2018,11,5,14,15,847.5,64.5,3.6,19.9,452.5,954.08,739.9
2018,11,5,14,30,831.0,63.0,3.7,19.8,419.0,935.26,729.18
2018,11,5,14,45,807.0,61.0,3.75,19.7,380.0,916.57,718.04
2018,11,5,15,0,783.0,59.0,3.8,19.6,341.0,883.1,695.94
2018,11,5,15,15,748.0,56.5,3.8,19.6,298.5,835.53,662.42
2018,11,5,15,30,713.0,54.0,3.8,19.6,256.0,785.92,626.19
2018,11,5,15,45,658.5,50.0,3.95,19.05,211.0,714.53,573.65
2018,11,5,16,0,604.0,46.0,4.1,18.5,166.0,642.64,517.6
2018,11,5,16,15,512.0,40.0,4.1,17.95,123.0,547.06,439.05
2018,11,5,16,30,420.0,34.0,4.1,17.4,80.0,446.17,346.55
2018,11,5,16,45,278.0,25.0,4.1,16.9,49.0,289.33,97.98
2018,11,5,17,0,136.0,16.0,4.1,16.4,18.0,115.49,0.0
2018,11,5,17,15,68.0,8.0,4.15,16.05,9.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,6,6,45,131.5,11.5,2.15,14.1,18.5,9.05,0.0
2018,11,6,7,0,263.0,23.0,2.1,14.2,37.0,19.23,0.0
2018,11,6,7,15,411.0,30.5,2.2,14.55,78.0,25.52,15.23
2018,11,6,7,30,559.0,38.0,2.3,14.9,119.0,34.95,24.75
2018,11,6,7,45,629.5,42.5,2.4,15.3,164.5,39.22,28.98
2018,11,6,8,0,700.0,47.0,2.5,15.7,210.0,43.66,33.14
2018,11,6,8,15,743.5,50.5,2.6,16.0,255.5,68.5,38.34
2018,11,6,8,30,787.0,54.0,2.7,16.3,301.0,126.62,69.18
2018,11,6,8,45,816.0,56.0,2.75,16.6,343.0,186.34,114.61
2018,11,6,9,0,845.0,58.0,2.8,16.9,385.0,251.02,170.24
2018,11,6,9,15,864.5,60.5,2.8,17.2,423.0,313.7,226.67
2018,11,6,9,30,884.0,63.0,2.8,17.5,461.0,377.74,284.07
2018,11,6,9,45,896.0,64.5,2.8,17.8,492.0,438.82,338.1
2018,11,6,10,0,908.0,66.0,2.8,18.1,523.0,499.79,390.39
2018,11,6,10,15,916.5,67.0,2.7,18.4,547.5,558.04,438.58
2018,11,6,10,30,925.0,68.0,2.6,18.7,572.0,615.25,484.19
2018,11,6,10,45,931.0,69.0,2.55,18.95,590.0,669.58,526.37
2018,11,6,11,0,937.0,70.0,2.5,19.2,608.0,722.13,565.9
2018,11,6,11,15,940.5,70.0,2.45,19.5,618.0,769.73,599.18
2018,11,6,11,30,944.0,70.0,2.4,19.8,628.0,814.82,629.35
2018,11,6,11,45,945.0,69.5,2.4,20.1,630.0,854.6,655.83
2018,11,6,12,0,946.0,69.0,2.4,20.4,632.0,891.26,680.01
2018,11,6,12,15,943.5,69.5,2.45,20.55,626.5,922.81,701.44
2018,11,6,12,30,941.0,70.0,2.5,20.7,621.0,950.8,720.53
2018,11,6,12,45,935.0,70.0,2.55,20.9,607.0,971.25,734.48
2018,11,6,13,0,929.0,70.0,2.6,21.1,593.0,987.82,746.03
2018,11,6,13,15,921.0,69.5,2.6,21.2,572.0,997.9,753.2
2018,11,6,13,30,913.0,69.0,2.6,21.3,551.0,1004.03,757.95
2018,11,6,13,45,901.0,68.0,2.65,21.35,523.0,1001.6,757.79
2018,11,6,14,0,889.0,67.0,2.7,21.4,495.0,995.28,755.22
2018,11,6,14,15,872.5,65.0,2.7,21.4,460.5,979.3,745.87
2018,11,6,14,30,856.0,63.0,2.7,21.4,426.0,959.75,734.13
2018,11,6,14,45,832.0,60.5,2.7,21.4,386.0,940.18,722.23
2018,11,6,15,0,808.0,58.0,2.7,21.4,346.0,905.75,699.66
2018,11,6,15,15,773.0,55.5,2.7,21.4,302.5,857.87,666.99
2018,11,6,15,30,738.0,53.0,2.7,21.4,259.0,807.87,631.53
2018,11,6,15,45,684.0,48.5,2.7,20.65,213.0,735.85,579.88
2018,11,6,16,0,630.0,44.0,2.7,19.9,167.0,663.41,524.81
2018,11,6,16,15,539.0,38.5,2.75,19.2,123.5,557.48,440.58
2018,11,6,16,30,448.0,33.0,2.8,18.5,80.0,468.36,356.73
2018,11,6,16,45,278.0,22.0,2.8,17.75,46.5,285.88,62.63
2018,11,6,17,0,108.0,11.0,2.8,17.0,13.0,90.35,0.0
2018,11,6,17,15,54.0,5.5,2.95,16.65,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,6,45,121.5,11.0,0.65,15.0,17.0,8.65,0.0
2018,11,7,7,0,243.0,22.0,0.7,15.0,34.0,18.37,0.0
2018,11,7,7,15,386.0,29.5,0.85,15.25,73.0,24.61,14.2
2018,11,7,7,30,529.0,37.0,1.0,15.5,112.0,33.9,23.75
2018,11,7,7,45,601.0,42.0,1.1,15.7,156.5,38.57,28.36
2018,11,7,8,0,673.0,47.0,1.2,15.9,201.0,43.39,32.88
2018,11,7,8,15,717.5,50.5,1.4,16.2,245.5,67.78,38.06
2018,11,7,8,30,762.0,54.0,1.6,16.5,290.0,124.28,68.09
2018,11,7,8,45,791.5,56.0,1.75,16.8,331.5,182.43,112.17
2018,11,7,9,0,821.0,58.0,1.9,17.1,373.0,245.56,166.2
2018,11,7,9,15,842.0,60.5,2.05,17.45,410.5,307.12,221.29
2018,11,7,9,30,863.0,63.0,2.2,17.8,448.0,370.24,277.6
2018,11,7,9,45,878.0,64.0,2.35,18.15,479.5,430.75,330.95
2018,11,7,10,0,893.0,65.0,2.5,18.5,511.0,491.51,383.02
2018,11,7,10,15,903.0,65.5,2.5,18.8,535.5,549.1,430.8
2018,11,7,10,30,913.0,66.0,2.5,19.1,560.0,605.82,476.31
2018,11,7,10,45,919.5,67.0,2.55,19.4,578.0,659.75,518.51
2018,11,7,11,0,926.0,68.0,2.6,19.7,596.0,711.97,558.28
2018,11,7,11,15,929.5,68.0,2.55,19.9,606.0,758.96,591.46
2018,11,7,11,30,933.0,68.0,2.5,20.1,616.0,803.47,621.63
2018,11,7,11,45,933.5,68.5,2.45,20.35,618.5,843.47,648.16
2018,11,7,12,0,934.0,69.0,2.4,20.6,621.0,880.43,672.35
2018,11,7,12,15,932.5,68.5,2.4,20.7,615.0,911.21,692.99
2018,11,7,12,30,931.0,68.0,2.4,20.8,609.0,938.51,711.3
2018,11,7,12,45,927.5,67.0,2.4,20.9,596.0,959.71,725.58
2018,11,7,13,0,924.0,66.0,2.4,21.0,583.0,977.14,737.47
2018,11,7,13,15,915.0,65.5,2.5,21.0,561.5,986.06,745.15
2018,11,7,13,30,906.0,65.0,2.6,21.0,540.0,991.03,750.41
2018,11,7,13,45,893.5,63.5,2.7,20.95,511.5,987.26,750.09
2018,11,7,14,0,881.0,62.0,2.8,20.9,483.0,979.6,747.3
2018,11,7,14,15,864.5,61.0,2.85,20.8,449.5,964.94,739.46
2018,11,7,14,30,848.0,60.0,2.9,20.7,416.0,946.79,729.21
2018,11,7,14,45,824.0,57.5,3.0,20.6,376.5,915.73,710.14
2018,11,7,15,0,800.0,55.0,3.1,20.5,337.0,892.97,696.44
2018,11,7,15,15,765.0,53.0,3.1,20.5,294.5,846.08,663.77
2018,11,7,15,30,730.0,51.0,3.1,20.5,252.0,797.12,628.43
2018,11,7,15,45,676.5,46.5,3.15,19.95,207.0,725.92,576.32
2018,11,7,16,0,623.0,42.0,3.2,19.4,162.0,654.45,520.87
2018,11,7,16,15,533.5,36.5,3.15,18.8,119.0,550.56,436.56
2018,11,7,16,30,444.0,31.0,3.1,18.2,76.0,462.94,350.77
2018,11,7,16,45,276.0,21.0,3.05,17.65,44.0,281.47,21.24
2018,11,7,17,0,108.0,11.0,3.0,17.1,12.0,90.33,0.0
2018,11,7,17,15,54.0,5.5,3.05,16.8,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
