Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,8,6,45,96.5,11.0,3.75,13.55,15.5,8.65,0.0
2018,11,8,7,0,193.0,22.0,3.8,13.6,31.0,18.34,0.0
2018,11,8,7,15,326.5,33.0,4.0,13.95,69.5,27.4,16.13
2018,11,8,7,30,460.0,44.0,4.2,14.3,108.0,36.59,26.07
2018,11,8,7,45,536.0,52.0,4.4,14.65,153.0,43.05,32.33
2018,11,8,8,0,612.0,60.0,4.6,15.0,198.0,49.56,38.4
2018,11,8,8,15,662.0,65.5,4.7,15.25,243.5,74.23,44.63
2018,11,8,8,30,712.0,71.0,4.8,15.5,289.0,130.12,75.46
2018,11,8,8,45,746.0,74.5,4.9,15.7,331.5,187.96,119.83
2018,11,8,9,0,780.0,78.0,5.0,15.9,374.0,252.07,175.14
2018,11,8,9,15,810.0,79.5,4.9,16.2,413.5,313.97,230.83
2018,11,8,9,30,840.0,81.0,4.8,16.5,453.0,378.63,288.88
2018,11,8,9,45,870.5,79.5,4.7,16.8,488.5,443.08,345.86
2018,11,8,10,0,901.0,78.0,4.6,17.1,524.0,507.67,401.55
2018,11,8,10,15,913.5,80.0,4.5,17.35,551.5,568.79,452.99
2018,11,8,10,30,926.0,82.0,4.4,17.6,579.0,629.35,502.26
2018,11,8,10,45,930.0,84.0,4.3,17.9,597.0,683.71,545.14
2018,11,8,11,0,934.0,86.0,4.2,18.2,615.0,736.12,585.35
2018,11,8,11,15,936.5,87.0,4.15,18.4,625.0,784.22,620.94
2018,11,8,11,30,939.0,88.0,4.1,18.6,635.0,829.77,652.8
2018,11,8,11,45,936.5,89.0,4.05,18.8,636.5,868.54,679.5
2018,11,8,12,0,934.0,90.0,4.0,19.0,638.0,904.04,703.72
2018,11,8,12,15,941.0,87.5,3.95,19.15,635.0,940.48,728.64
2018,11,8,12,30,948.0,85.0,3.9,19.3,632.0,973.82,751.27
2018,11,8,12,45,961.0,80.0,3.9,19.45,624.0,1006.42,773.69
2018,11,8,13,0,974.0,75.0,3.9,19.6,616.0,1035.64,793.8
2018,11,8,13,15,883.0,93.0,3.85,19.7,569.5,1000.86,769.83
2018,11,8,13,30,792.0,111.0,3.8,19.8,523.0,954.63,738.38
2018,11,8,13,45,671.5,126.5,3.75,19.9,463.0,863.8,675.08
2018,11,8,14,0,551.0,142.0,3.7,20.0,403.0,756.93,599.02
2018,11,8,14,15,719.0,106.5,3.65,20.05,421.5,897.14,701.89
2018,11,8,14,30,887.0,71.0,3.6,20.1,440.0,1012.33,782.51
2018,11,8,14,45,855.5,69.5,3.5,20.15,397.5,974.7,755.84
2018,11,8,15,0,824.0,68.0,3.4,20.2,355.0,933.79,727.69
2018,11,8,15,15,786.5,64.0,3.4,20.2,309.5,881.0,691.04
2018,11,8,15,30,749.0,60.0,3.4,20.2,264.0,825.89,651.26
2018,11,8,15,45,679.0,56.0,2.85,19.75,215.5,748.86,591.56
2018,11,8,16,0,609.0,52.0,2.3,19.3,167.0,663.57,523.13
2018,11,8,16,15,495.5,45.0,2.25,18.85,121.5,537.64,423.1
2018,11,8,16,30,382.0,38.0,2.2,18.4,76.0,414.3,310.11
2018,11,8,16,45,227.0,24.0,2.15,18.0,43.5,240.14,0.0
2018,11,8,17,0,72.0,10.0,2.1,17.6,11.0,62.31,0.0
2018,11,8,17,15,36.0,5.0,2.1,17.4,5.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,11,9,6,45,93.5,11.0,3.05,12.5,15.0,8.65,0.0
2018,11,9,7,0,187.0,22.0,3.0,12.6,30.0,18.41,0.0
2018,11,9,7,15,325.0,33.0,3.0,13.0,68.0,27.47,15.8
2018,11,9,7,30,463.0,44.0,3.0,13.4,106.0,36.67,26.18
2018,11,9,7,45,545.0,50.5,3.05,13.85,151.0,41.95,31.44
2018,11,9,8,0,627.0,57.0,3.1,14.3,196.0,47.39,36.57
2018,11,9,8,15,677.5,62.0,3.05,14.65,241.5,72.31,42.71
2018,11,9,8,30,728.0,67.0,3.0,15.0,287.0,132.05,76.48
2018,11,9,8,45,763.0,70.0,2.95,15.3,330.0,189.93,120.59
2018,11,9,9,0,798.0,73.0,2.9,15.6,373.0,251.84,173.68
2018,11,9,9,15,806.0,79.5,2.8,16.0,408.0,312.73,228.74
2018,11,9,9,30,814.0,86.0,2.7,16.4,443.0,373.85,283.55
2018,11,9,9,45,802.0,97.5,2.6,16.75,470.0,431.24,334.32
2018,11,9,10,0,790.0,109.0,2.5,17.1,497.0,486.48,381.42
2018,11,9,10,15,805.5,111.5,2.4,17.6,524.0,545.67,429.37
2018,11,9,10,30,821.0,114.0,2.3,18.1,551.0,604.89,475.56
2018,11,9,10,45,827.5,116.0,2.15,18.6,569.0,655.25,513.36
2018,11,9,11,0,834.0,118.0,2.0,19.1,587.0,705.89,549.87
2018,11,9,11,15,837.0,119.5,1.85,19.35,597.0,751.79,582.16
2018,11,9,11,30,840.0,121.0,1.7,19.6,607.0,795.41,611.1
2018,11,9,11,45,838.0,122.0,1.6,19.85,608.5,832.02,634.16
2018,11,9,12,0,836.0,123.0,1.5,20.1,610.0,865.58,654.84
2018,11,9,12,15,835.0,122.0,1.45,20.25,604.5,894.8,673.24
2018,11,9,12,30,834.0,121.0,1.4,20.4,599.0,920.73,689.39
2018,11,9,12,45,829.5,119.5,1.3,20.55,586.0,939.47,700.02
2018,11,9,13,0,825.0,118.0,1.2,20.7,573.0,962.41,713.39
2018,11,9,13,15,812.5,117.0,1.2,20.75,551.0,967.18,716.86
2018,11,9,13,30,800.0,116.0,1.2,20.8,529.0,968.05,718.19
2018,11,9,13,45,780.0,114.5,1.2,20.85,499.5,957.02,711.96
2018,11,9,14,0,760.0,113.0,1.2,20.9,470.0,942.17,703.45
2018,11,9,14,15,735.0,110.0,1.25,20.8,435.0,916.84,689.25
2018,11,9,14,30,710.0,107.0,1.3,20.7,400.0,888.08,672.6
2018,11,9,14,45,672.0,103.0,1.35,20.55,359.0,842.05,643.89
2018,11,9,15,0,634.0,99.0,1.4,20.4,318.0,793.3,612.53
2018,11,9,15,15,590.5,92.0,1.4,20.4,275.0,733.68,571.41
2018,11,9,15,30,547.0,85.0,1.4,20.4,232.0,672.34,527.51
2018,11,9,15,45,476.5,76.0,1.4,19.5,187.0,582.16,461.89
2018,11,9,16,0,406.0,67.0,1.4,18.6,142.0,498.22,397.56
2018,11,9,16,15,312.0,52.5,1.55,18.1,100.5,388.95,309.65
2018,11,9,16,30,218.0,38.0,1.7,17.6,59.0,286.17,213.24
2018,11,9,16,45,126.5,23.0,1.8,17.05,33.5,163.93,0.0
2018,11,9,17,0,35.0,8.0,1.9,16.5,8.0,32.76,0.0
2018,11,9,17,15,17.5,4.0,2.05,16.25,4.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,10,6,45,35.0,8.0,1.5,11.3,9.5,6.29,0.0
2018,11,10,7,0,70.0,16.0,1.6,11.2,19.0,12.59,0.0
2018,11,10,7,15,148.5,33.0,1.7,11.35,49.5,24.75,13.31
2018,11,10,7,30,227.0,50.0,1.8,11.5,80.0,37.26,26.84
2018,11,10,7,45,294.5,65.0,1.9,11.65,119.5,48.16,37.22
2018,11,10,8,0,362.0,80.0,2.0,11.8,159.0,58.94,47.24
2018,11,10,8,15,412.5,92.0,2.1,12.0,200.5,81.56,56.3
2018,11,10,8,30,463.0,104.0,2.2,12.2,242.0,126.9,83.84
2018,11,10,8,45,501.0,113.5,2.25,12.45,282.5,174.84,120.76
2018,11,10,9,0,539.0,123.0,2.3,12.7,323.0,227.46,165.27
2018,11,10,9,15,568.0,129.0,2.25,13.05,359.0,279.15,210.73
2018,11,10,9,30,597.0,135.0,2.2,13.4,395.0,333.85,258.67
2018,11,10,9,45,616.0,140.5,2.15,13.8,425.5,391.76,308.45
2018,11,10,10,0,635.0,146.0,2.1,14.2,456.0,446.45,354.42
2018,11,10,10,15,649.5,150.0,1.95,14.6,480.5,498.6,396.78
2018,11,10,10,30,664.0,154.0,1.8,15.0,505.0,551.02,437.83
2018,11,10,10,45,671.0,156.5,1.65,15.4,521.0,597.39,472.88
2018,11,10,11,0,678.0,159.0,1.5,15.8,537.0,642.71,505.87
2018,11,10,11,15,681.0,160.5,1.4,16.1,546.0,682.94,534.58
2018,11,10,11,30,684.0,162.0,1.3,16.4,555.0,721.29,561.11
2018,11,10,11,45,683.0,162.5,1.25,16.7,556.5,753.39,583.07
2018,11,10,12,0,682.0,163.0,1.2,17.0,558.0,782.94,602.85
2018,11,10,12,15,666.0,167.5,1.3,17.1,550.0,800.57,615.95
2018,11,10,12,30,650.0,172.0,1.4,17.2,542.0,814.46,626.61
2018,11,10,12,45,617.5,178.0,1.55,17.35,523.0,803.77,620.78
2018,11,10,13,0,585.0,184.0,1.7,17.5,504.0,797.36,618.13
2018,11,10,13,15,569.5,181.0,1.75,17.55,483.0,793.58,616.65
2018,11,10,13,30,554.0,178.0,1.8,17.6,462.0,786.75,613.05
2018,11,10,13,45,529.0,174.0,1.8,17.65,433.5,766.44,599.37
2018,11,10,14,0,504.0,170.0,1.8,17.7,405.0,743.3,583.71
2018,11,10,14,15,479.0,162.0,1.8,17.7,372.5,712.9,562.94
2018,11,10,14,30,454.0,154.0,1.8,17.7,340.0,680.25,540.29
2018,11,10,14,45,420.0,143.5,1.75,17.65,302.5,633.74,506.68
2018,11,10,15,0,386.0,133.0,1.7,17.6,265.0,585.86,471.41
2018,11,10,15,15,348.5,118.5,1.7,17.6,226.0,528.72,428.4
2018,11,10,15,30,311.0,104.0,1.7,17.6,187.0,451.5,368.98
2018,11,10,15,45,261.5,86.5,1.55,17.05,147.5,379.47,311.25
2018,11,10,16,0,212.0,69.0,1.4,16.5,108.0,308.63,252.44
2018,11,10,16,15,155.5,49.5,1.5,16.2,73.5,229.14,184.65
2018,11,10,16,30,99.0,30.0,1.6,15.9,39.0,150.12,110.17
2018,11,10,16,45,56.5,17.0,1.7,15.6,21.5,81.85,0.0
2018,11,10,17,0,14.0,4.0,1.8,15.3,4.0,13.73,0.0
2018,11,10,17,15,7.0,2.0,1.85,15.15,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,11,6,45,54.0,9.0,2.95,11.6,11.0,0.0,0.0
2018,11,11,7,0,108.0,18.0,3.0,11.6,22.0,14.16,0.0
2018,11,11,7,15,215.0,33.0,3.15,12.0,55.5,24.98,12.76
2018,11,11,7,30,322.0,48.0,3.3,12.4,89.0,36.36,25.84
2018,11,11,7,45,407.5,58.5,3.5,12.8,132.0,47.64,36.5
2018,11,11,8,0,493.0,69.0,3.7,13.2,175.0,55.84,44.18
2018,11,11,8,15,551.5,76.5,3.85,13.55,219.5,79.15,51.13
2018,11,11,8,30,610.0,84.0,4.0,13.9,264.0,130.41,80.33
2018,11,11,8,45,657.5,87.5,4.15,14.3,307.0,184.11,121.08
2018,11,11,9,0,705.0,91.0,4.3,14.7,350.0,243.48,171.55
2018,11,11,9,15,729.5,95.0,4.25,15.15,387.0,302.0,224.06
2018,11,11,9,30,754.0,99.0,4.2,15.6,424.0,362.8,278.4
2018,11,11,9,45,770.0,102.5,4.15,16.05,455.0,421.66,330.37
2018,11,11,10,0,786.0,106.0,4.1,16.5,486.0,481.21,381.48
2018,11,11,10,15,801.0,107.5,3.9,16.8,511.5,538.74,429.46
2018,11,11,10,30,816.0,109.0,3.7,17.1,537.0,594.67,474.65
2018,11,11,10,45,830.5,109.0,3.45,17.4,557.0,649.45,517.33
2018,11,11,11,0,845.0,109.0,3.2,17.7,577.0,703.46,557.94
2018,11,11,11,15,853.5,109.5,3.05,17.95,589.5,752.59,594.15
2018,11,11,11,30,862.0,110.0,2.9,18.2,602.0,799.88,626.91
2018,11,11,11,45,865.0,109.5,2.75,18.45,605.0,839.61,653.11
2018,11,11,12,0,868.0,109.0,2.6,18.7,608.0,876.57,676.99
2018,11,11,12,15,866.5,108.5,2.55,18.9,602.5,906.65,696.76
2018,11,11,12,30,865.0,108.0,2.5,19.1,597.0,933.36,714.2
2018,11,11,12,45,860.5,106.5,2.45,19.25,583.5,952.7,726.76
2018,11,11,13,0,856.0,105.0,2.4,19.4,570.0,968.31,736.92
2018,11,11,13,15,846.5,103.5,2.35,19.5,549.0,975.31,741.53
2018,11,11,13,30,837.0,102.0,2.3,19.6,528.0,978.37,743.7
2018,11,11,13,45,823.5,99.5,2.3,19.75,500.0,972.42,740.36
2018,11,11,14,0,810.0,97.0,2.3,19.9,472.0,962.57,734.57
2018,11,11,14,15,789.5,93.5,2.25,19.95,437.0,949.36,726.33
2018,11,11,14,30,769.0,90.0,2.2,20.0,402.0,924.6,710.15
2018,11,11,14,45,740.5,86.0,2.15,20.0,362.5,888.03,685.81
2018,11,11,15,0,712.0,82.0,2.1,20.0,323.0,848.64,659.03
2018,11,11,15,15,670.0,76.5,2.1,20.0,279.5,791.82,619.43
2018,11,11,15,30,628.0,71.0,2.1,20.0,236.0,733.32,577.12
2018,11,11,15,45,566.0,63.5,1.75,19.45,191.0,652.8,515.35
2018,11,11,16,0,504.0,56.0,1.4,18.9,146.0,572.41,451.06
2018,11,11,16,15,406.5,45.5,1.4,18.55,104.5,459.49,360.19
2018,11,11,16,30,309.0,35.0,1.4,18.2,63.0,350.64,252.06
2018,11,11,16,45,185.0,22.0,1.45,17.9,36.0,206.55,0.0
2018,11,11,17,0,61.0,9.0,1.5,17.6,9.0,53.2,0.0
2018,11,11,17,15,30.5,4.5,1.55,17.35,4.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,11,12,6,45,65.5,8.5,4.35,10.85,11.0,0.0,0.0
2018,11,12,7,0,131.0,17.0,4.3,10.9,22.0,13.38,0.0
2018,11,12,7,15,246.5,30.0,4.35,11.35,55.0,24.8,11.85
2018,11,12,7,30,362.0,43.0,4.4,11.8,88.0,35.48,25.02
2018,11,12,7,45,440.0,53.0,4.5,12.25,130.0,43.39,32.78
2018,11,12,8,0,518.0,63.0,4.6,12.7,172.0,51.3,40.2
2018,11,12,8,15,569.5,70.5,4.55,13.05,215.5,75.17,47.47
2018,11,12,8,30,621.0,78.0,4.5,13.4,259.0,126.76,76.98
2018,11,12,8,45,654.0,84.0,4.4,13.7,299.5,180.63,118.67
2018,11,12,9,0,687.0,90.0,4.3,14.0,340.0,238.44,168.56
2018,11,12,9,15,708.5,95.0,4.2,14.5,376.0,295.75,220.14
2018,11,12,9,30,730.0,100.0,4.1,15.0,412.0,355.04,273.25
2018,11,12,9,45,739.5,106.5,3.95,15.45,442.0,412.51,324.09
2018,11,12,10,0,749.0,113.0,3.8,15.9,472.0,470.09,373.47
2018,11,12,10,15,763.0,115.0,3.6,16.35,497.0,525.65,419.59
2018,11,12,10,30,777.0,117.0,3.4,16.8,522.0,581.15,464.05
2018,11,12,10,45,786.5,118.5,3.15,17.3,540.0,632.98,503.93
2018,11,12,11,0,796.0,120.0,2.9,17.8,558.0,683.74,541.51
2018,11,12,11,15,802.0,120.5,2.75,18.2,568.5,729.59,574.85
2018,11,12,11,30,808.0,121.0,2.6,18.6,579.0,773.52,605.59
2018,11,12,11,45,810.5,121.0,2.4,19.05,582.0,811.95,630.02
2018,11,12,12,0,813.0,121.0,2.2,19.5,585.0,847.78,652.07
2018,11,12,12,15,806.5,122.0,2.0,19.8,578.5,874.12,667.44
2018,11,12,12,30,800.0,123.0,1.8,20.1,572.0,897.03,680.19
2018,11,12,12,45,788.0,124.0,1.6,20.4,558.0,911.36,686.85
2018,11,12,13,0,776.0,125.0,1.4,20.7,544.0,921.91,690.83
2018,11,12,13,15,768.0,123.0,1.25,20.85,524.5,929.07,693.56
2018,11,12,13,30,760.0,121.0,1.1,21.0,505.0,932.61,693.87
2018,11,12,13,45,746.5,117.0,0.9,21.15,477.5,924.73,685.77
2018,11,12,14,0,733.0,113.0,0.7,21.3,450.0,913.24,675.31
2018,11,12,14,15,711.5,109.0,0.6,21.25,416.5,890.27,659.84
2018,11,12,14,30,690.0,105.0,0.5,21.2,383.0,863.99,642.27
2018,11,12,14,45,661.0,99.5,0.45,21.2,344.5,825.44,617.26
2018,11,12,15,0,632.0,94.0,0.4,21.2,306.0,784.2,590.04
2018,11,12,15,15,588.0,87.0,0.4,21.2,263.5,724.45,550.17
2018,11,12,15,30,544.0,80.0,0.4,21.2,221.0,663.11,507.71
2018,11,12,15,45,482.0,70.0,0.5,20.55,177.5,581.25,450.74
2018,11,12,16,0,420.0,60.0,0.6,19.9,134.0,499.78,390.36
2018,11,12,16,15,329.0,47.5,0.7,19.5,95.0,396.88,308.71
2018,11,12,16,30,238.0,35.0,0.8,19.1,56.0,300.06,210.24
2018,11,12,16,45,140.0,21.0,0.85,18.75,31.5,127.38,0.0
2018,11,12,17,0,42.0,7.0,0.9,18.4,7.0,37.26,0.0
2018,11,12,17,15,21.0,3.5,0.95,18.15,3.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,13,6,45,11.5,5.0,2.5,12.45,5.5,0.0,0.0
2018,11,13,7,0,23.0,10.0,2.6,12.4,11.0,7.87,0.0
2018,11,13,7,15,19.5,26.0,2.6,12.55,27.5,19.51,7.27
2018,11,13,7,30,16.0,42.0,2.6,12.7,44.0,30.92,20.92
2018,11,13,7,45,31.0,59.5,2.6,12.85,65.5,43.2,32.5
2018,11,13,8,0,46.0,77.0,2.6,13.0,87.0,55.32,43.7
2018,11,13,8,15,40.5,90.0,2.65,13.2,100.0,66.65,50.7
2018,11,13,8,30,35.0,103.0,2.7,13.4,113.0,80.14,61.63
2018,11,13,8,45,17.5,104.0,2.75,13.6,109.0,81.44,63.36
2018,11,13,9,0,0.0,105.0,2.8,13.8,105.0,80.13,62.93
2018,11,13,9,15,0.5,108.5,2.85,14.05,108.5,83.46,65.57
2018,11,13,9,30,1.0,112.0,2.9,14.3,112.0,86.75,68.14
2018,11,13,9,45,7.0,133.0,2.9,14.6,136.0,106.23,84.21
2018,11,13,10,0,13.0,154.0,2.9,14.9,160.0,126.9,101.2
2018,11,13,10,15,29.5,181.0,2.85,15.2,196.0,166.8,134.0
2018,11,13,10,30,46.0,208.0,2.8,15.5,232.0,204.27,164.5
2018,11,13,10,45,85.0,224.5,2.75,15.8,270.5,248.81,200.87
2018,11,13,11,0,124.0,241.0,2.7,16.1,309.0,311.46,251.29
2018,11,13,11,15,129.5,245.5,2.55,16.3,317.5,329.68,265.47
2018,11,13,11,30,135.0,250.0,2.4,16.5,326.0,348.23,279.93
2018,11,13,11,45,89.5,236.5,2.3,16.65,287.0,289.48,232.58
2018,11,13,12,0,44.0,223.0,2.2,16.8,248.0,242.86,194.33
2018,11,13,12,15,100.0,222.0,2.05,16.95,278.0,314.13,252.66
2018,11,13,12,30,156.0,221.0,1.9,17.1,308.0,370.28,297.9
2018,11,13,12,45,183.0,221.0,1.7,17.2,321.0,403.34,323.77
2018,11,13,13,0,210.0,221.0,1.5,17.3,334.0,437.28,350.03
2018,11,13,13,15,168.0,210.0,1.45,17.3,298.0,391.62,314.11
2018,11,13,13,30,126.0,199.0,1.4,17.3,262.0,343.77,276.47
2018,11,13,13,45,274.0,176.5,1.3,17.35,304.5,491.34,394.71
2018,11,13,14,0,422.0,154.0,1.2,17.4,347.0,641.66,508.22
2018,11,13,14,15,288.5,158.0,1.15,17.25,285.5,493.14,395.1
2018,11,13,14,30,155.0,162.0,1.1,17.1,224.0,347.75,281.76
2018,11,13,14,45,107.5,145.0,1.05,16.95,186.0,282.54,230.28
2018,11,13,15,0,60.0,128.0,1.0,16.8,148.0,197.14,160.68
2018,11,13,15,15,31.5,108.0,1.0,16.8,118.5,147.34,119.16
2018,11,13,15,30,3.0,88.0,1.0,16.8,89.0,84.56,65.82
2018,11,13,15,45,1.5,70.5,1.1,16.45,71.0,66.52,50.56
2018,11,13,16,0,0.0,53.0,1.2,16.1,53.0,48.0,34.61
2018,11,13,16,15,0.0,38.5,1.2,15.95,38.5,34.59,22.79
2018,11,13,16,30,0.0,24.0,1.2,15.8,24.0,19.94,8.72
2018,11,13,16,45,0.0,14.0,1.2,15.65,14.0,11.02,0.0
2018,11,13,17,0,0.0,4.0,1.2,15.5,4.0,3.15,0.0
2018,11,13,17,15,0.0,2.0,1.15,15.4,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,14,6,45,54.5,8.0,2.55,11.0,9.5,0.0,0.0
2018,11,14,7,0,109.0,16.0,2.6,11.0,19.0,12.59,0.0
2018,11,14,7,15,216.5,29.0,2.65,11.3,49.5,22.05,7.87
2018,11,14,7,30,324.0,42.0,2.7,11.6,80.0,34.59,24.05
2018,11,14,7,45,400.0,53.0,2.8,11.9,120.5,43.27,32.63
2018,11,14,8,0,476.0,64.0,2.9,12.2,161.0,51.9,40.76
2018,11,14,8,15,527.0,72.5,2.95,12.5,203.0,75.19,48.46
2018,11,14,8,30,578.0,81.0,3.0,12.8,245.0,124.72,77.16
2018,11,14,8,45,608.5,88.5,3.1,13.05,284.5,176.6,117.42
2018,11,14,9,0,639.0,96.0,3.2,13.3,324.0,232.19,165.35
2018,11,14,9,15,661.5,101.5,3.15,13.7,359.0,287.27,214.73
2018,11,14,9,30,684.0,107.0,3.1,14.1,394.0,344.52,265.87
2018,11,14,9,45,695.0,113.0,3.05,14.5,423.0,399.44,314.43
2018,11,14,10,0,706.0,119.0,3.0,14.9,452.0,454.71,361.88
2018,11,14,10,15,718.0,122.0,2.95,15.4,476.0,507.82,406.06
2018,11,14,10,30,730.0,125.0,2.9,15.9,500.0,560.79,448.72
2018,11,14,10,45,735.5,128.5,2.85,16.35,517.0,609.78,487.11
2018,11,14,11,0,741.0,132.0,2.8,16.8,534.0,657.49,523.4
2018,11,14,11,15,745.5,133.0,2.7,17.15,544.0,700.49,555.25
2018,11,14,11,30,750.0,134.0,2.6,17.5,554.0,741.6,584.91
2018,11,14,11,45,749.0,135.5,2.55,17.8,556.0,776.76,609.51
2018,11,14,12,0,748.0,137.0,2.5,18.1,558.0,809.27,631.4
2018,11,14,12,15,741.0,137.5,2.45,18.3,551.5,832.69,646.98
2018,11,14,12,30,734.0,138.0,2.4,18.5,545.0,852.82,660.33
2018,11,14,12,45,718.5,139.0,2.3,18.75,530.0,862.29,665.73
2018,11,14,13,0,703.0,140.0,2.2,19.0,515.0,868.0,668.69
2018,11,14,13,15,688.0,138.5,2.2,19.1,494.0,867.76,668.95
2018,11,14,13,30,673.0,137.0,2.2,19.2,473.0,863.9,666.9
2018,11,14,13,45,650.5,135.5,2.15,19.3,445.5,849.06,656.89
2018,11,14,14,0,628.0,134.0,2.1,19.4,418.0,830.61,644.5
2018,11,14,14,15,603.0,129.0,2.05,19.3,385.5,802.68,625.88
2018,11,14,14,30,578.0,124.0,2.0,19.2,353.0,765.29,600.39
2018,11,14,14,45,540.0,117.5,2.0,19.15,314.5,718.82,568.21
2018,11,14,15,0,502.0,111.0,2.0,19.1,276.0,670.77,534.1
2018,11,14,15,15,459.0,100.5,2.0,19.1,236.0,611.5,490.43
2018,11,14,15,30,416.0,90.0,2.0,19.1,196.0,551.87,444.97
2018,11,14,15,45,354.0,77.0,1.85,18.25,155.0,471.55,382.36
2018,11,14,16,0,292.0,64.0,1.7,17.4,114.0,393.25,318.41
2018,11,14,16,15,216.5,47.0,1.75,17.0,78.0,300.03,238.87
2018,11,14,16,30,141.0,30.0,1.8,16.6,42.0,208.03,141.21
2018,11,14,16,45,80.0,17.0,1.85,16.25,23.0,76.7,0.0
2018,11,14,17,0,19.0,4.0,1.9,15.9,4.0,3.15,0.0
2018,11,14,17,15,9.5,2.0,1.9,15.7,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,15,6,45,23.5,6.0,2.65,11.2,6.5,0.0,0.0
2018,11,15,7,0,47.0,12.0,2.7,11.1,13.0,9.44,0.0
2018,11,15,7,15,107.0,26.0,2.75,11.4,36.0,19.52,5.03
2018,11,15,7,30,167.0,40.0,2.8,11.7,59.0,29.87,19.86
2018,11,15,7,45,214.0,54.5,2.85,11.95,90.0,40.33,29.98
2018,11,15,8,0,261.0,69.0,2.9,12.2,121.0,50.6,39.57
2018,11,15,8,15,245.0,83.5,3.0,12.5,141.5,69.42,49.13
2018,11,15,8,30,229.0,98.0,3.1,12.8,162.0,97.64,68.63
2018,11,15,8,45,248.5,114.5,3.2,13.05,193.5,131.46,95.56
2018,11,15,9,0,268.0,131.0,3.3,13.3,225.0,168.15,126.7
2018,11,15,9,15,349.5,135.5,3.2,13.6,272.0,220.92,169.99
2018,11,15,9,30,431.0,140.0,3.1,13.9,319.0,279.36,218.85
2018,11,15,9,45,486.5,146.5,3.05,14.2,363.0,338.11,268.64
2018,11,15,10,0,542.0,153.0,3.0,14.5,407.0,402.68,322.55
2018,11,15,10,15,572.5,157.5,2.9,14.9,438.0,457.89,368.03
2018,11,15,10,30,603.0,162.0,2.8,15.3,469.0,515.3,414.11
2018,11,15,10,45,576.5,169.0,2.75,15.7,470.5,541.4,434.92
2018,11,15,11,0,550.0,176.0,2.7,16.1,472.0,563.59,452.1
2018,11,15,11,15,530.0,180.5,2.65,16.4,470.0,584.13,467.72
2018,11,15,11,30,510.0,185.0,2.6,16.7,468.0,601.4,480.46
2018,11,15,11,45,515.0,184.0,2.55,17.0,471.0,629.83,501.69
2018,11,15,12,0,520.0,183.0,2.5,17.3,474.0,656.75,521.43
2018,11,15,12,15,505.5,187.0,2.5,17.5,467.5,670.43,531.24
2018,11,15,12,30,491.0,191.0,2.5,17.7,461.0,681.36,539.05
2018,11,15,12,45,523.5,181.5,2.5,17.9,463.5,718.24,566.97
2018,11,15,13,0,556.0,172.0,2.5,18.1,466.0,754.05,593.74
2018,11,15,13,15,560.0,170.0,2.5,18.2,456.5,769.65,605.2
2018,11,15,13,30,564.0,168.0,2.5,18.3,447.0,782.95,615.22
2018,11,15,13,45,543.5,163.5,2.5,18.4,420.5,766.69,604.06
2018,11,15,14,0,523.0,159.0,2.5,18.5,394.0,747.64,591.16
2018,11,15,14,15,498.5,151.5,2.4,18.45,362.0,718.46,570.52
2018,11,15,14,30,474.0,144.0,2.3,18.4,330.0,686.99,548.07
2018,11,15,14,45,440.5,134.5,2.25,18.35,294.0,642.24,515.49
2018,11,15,15,0,407.0,125.0,2.2,18.3,258.0,596.07,481.14
2018,11,15,15,15,367.0,111.5,2.2,18.3,219.0,537.65,436.6
2018,11,15,15,30,327.0,98.0,2.2,18.3,180.0,478.95,390.41
2018,11,15,15,45,272.0,81.5,2.0,17.5,141.0,383.72,314.61
2018,11,15,16,0,217.0,65.0,1.8,16.7,102.0,309.73,252.82
2018,11,15,16,15,156.0,46.0,1.8,16.4,68.5,227.27,181.29
2018,11,15,16,30,95.0,27.0,1.8,16.1,35.0,142.04,92.93
2018,11,15,16,45,54.0,15.0,1.85,15.8,19.0,54.54,0.0
2018,11,15,17,0,13.0,3.0,1.9,15.5,3.0,0.0,0.0
2018,11,15,17,15,6.5,1.5,1.9,15.35,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,16,6,45,28.0,6.0,3.05,10.4,6.5,0.0,0.0
2018,11,16,7,0,56.0,12.0,3.0,10.4,13.0,9.44,0.0
2018,11,16,7,15,134.0,27.0,3.05,10.7,39.0,20.33,3.79
2018,11,16,7,30,212.0,42.0,3.1,11.0,65.0,31.49,21.14
2018,11,16,7,45,285.0,56.0,3.1,11.35,102.5,41.84,31.33
2018,11,16,8,0,358.0,70.0,3.1,11.7,140.0,52.11,40.96
2018,11,16,8,15,412.0,81.0,3.1,12.0,180.5,73.82,49.73
2018,11,16,8,30,466.0,92.0,3.1,12.3,221.0,118.24,76.47
2018,11,16,8,45,506.5,100.0,3.1,12.6,260.0,165.04,112.45
2018,11,16,9,0,547.0,108.0,3.1,12.9,299.0,216.72,156.33
2018,11,16,9,15,570.5,115.5,3.05,13.3,333.5,272.17,205.41
2018,11,16,9,30,594.0,123.0,3.0,13.7,368.0,326.06,253.2
2018,11,16,9,45,603.5,131.0,2.95,14.1,396.0,376.91,298.03
2018,11,16,10,0,613.0,139.0,2.9,14.5,424.0,428.1,341.93
2018,11,16,10,15,629.0,142.5,2.75,14.95,448.0,478.92,383.99
2018,11,16,10,30,645.0,146.0,2.6,15.4,472.0,530.21,425.06
2018,11,16,10,45,656.0,148.0,2.45,15.85,489.5,577.23,461.58
2018,11,16,11,0,667.0,150.0,2.3,16.3,507.0,623.64,496.47
2018,11,16,11,15,673.0,151.0,2.15,16.6,517.0,664.65,526.58
2018,11,16,11,30,679.0,152.0,2.0,16.9,527.0,704.1,554.68
2018,11,16,11,45,681.0,152.0,1.85,17.2,529.5,737.6,577.7
2018,11,16,12,0,683.0,152.0,1.7,17.5,532.0,768.8,598.35
2018,11,16,12,15,687.5,149.0,1.65,17.75,528.5,796.68,616.74
2018,11,16,12,30,692.0,146.0,1.6,18.0,525.0,822.03,633.28
2018,11,16,12,45,699.0,140.5,1.5,18.25,515.5,844.34,647.1
2018,11,16,13,0,706.0,135.0,1.4,18.5,506.0,863.85,658.92
2018,11,16,13,15,695.0,132.0,1.3,18.65,486.0,865.89,659.08
2018,11,16,13,30,684.0,129.0,1.2,18.8,466.0,864.45,657.15
2018,11,16,13,45,668.5,125.5,1.05,19.0,440.0,854.59,648.73
2018,11,16,14,0,653.0,122.0,0.9,19.2,414.0,841.32,638.08
2018,11,16,14,15,630.0,117.0,0.8,19.2,381.5,815.67,620.33
2018,11,16,14,30,607.0,112.0,0.7,19.2,349.0,786.93,600.47
2018,11,16,14,45,576.0,106.0,0.55,19.25,312.5,746.37,571.3
2018,11,16,15,0,545.0,100.0,0.4,19.3,276.0,703.29,540.04
2018,11,16,15,15,500.5,91.5,0.4,19.3,236.0,638.75,495.15
2018,11,16,15,30,456.0,83.0,0.4,19.3,196.0,579.7,452.63
2018,11,16,15,45,395.0,71.5,0.35,18.85,155.5,501.47,394.04
2018,11,16,16,0,334.0,60.0,0.3,18.4,115.0,425.2,334.25
2018,11,16,16,15,251.5,45.5,0.4,18.1,79.5,328.76,255.13
2018,11,16,16,30,169.0,31.0,0.5,17.8,44.0,231.38,145.62
2018,11,16,16,45,97.0,18.0,0.6,17.45,24.5,90.92,0.0
2018,11,16,17,0,25.0,5.0,0.7,17.1,5.0,0.0,0.0
2018,11,16,17,15,12.5,2.5,0.75,16.9,2.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.25,14.1,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.35,13.7,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,17,6,45,31.5,6.5,1.55,11.25,7.0,0.0,0.0
2018,11,17,7,0,63.0,13.0,1.6,11.2,14.0,10.23,0.0
2018,11,17,7,15,148.5,27.0,1.55,11.4,40.0,20.36,1.61
2018,11,17,7,30,234.0,41.0,1.5,11.6,66.0,30.87,20.39
2018,11,17,7,45,309.5,54.0,1.5,11.8,103.5,40.6,30.15
2018,11,17,8,0,385.0,67.0,1.5,12.0,141.0,50.27,39.26
2018,11,17,8,15,290.0,79.0,1.4,12.25,142.5,67.84,47.01
2018,11,17,8,30,195.0,91.0,1.3,12.5,144.0,89.12,62.83
2018,11,17,8,45,113.0,109.5,1.2,12.75,141.5,103.79,78.18
2018,11,17,9,0,31.0,128.0,1.1,13.0,139.0,106.35,84.0
2018,11,17,9,15,30.5,142.0,1.0,13.35,153.5,120.99,96.31
2018,11,17,9,30,30.0,156.0,0.9,13.7,168.0,135.87,108.63
2018,11,17,9,45,38.0,170.0,0.85,14.1,186.5,154.48,123.73
2018,11,17,10,0,46.0,184.0,0.8,14.5,205.0,174.39,139.78
2018,11,17,10,15,92.5,199.0,0.75,14.7,244.5,216.43,173.84
2018,11,17,10,30,139.0,214.0,0.7,14.9,284.0,274.78,220.48
2018,11,17,10,45,317.0,195.0,0.7,15.05,361.5,390.21,312.34
2018,11,17,11,0,495.0,176.0,0.7,15.2,439.0,525.81,416.08
2018,11,17,11,15,665.5,136.0,0.75,15.35,496.5,644.01,504.32
2018,11,17,11,30,836.0,96.0,0.8,15.5,554.0,760.33,587.97
2018,11,17,11,45,837.0,96.0,0.85,15.6,556.5,797.5,612.47
2018,11,17,12,0,838.0,96.0,0.9,15.7,559.0,831.93,636.07
2018,11,17,12,15,819.5,101.0,1.0,15.75,550.5,852.17,650.98
2018,11,17,12,30,801.0,106.0,1.1,15.8,542.0,868.21,663.34
2018,11,17,12,45,762.5,116.0,1.2,15.8,523.0,874.43,669.32
2018,11,17,13,0,724.0,126.0,1.3,15.8,504.0,869.97,668.23
2018,11,17,13,15,714.5,123.5,1.4,15.75,485.0,874.27,673.48
2018,11,17,13,30,705.0,121.0,1.5,15.7,466.0,875.12,676.34
2018,11,17,13,45,692.5,116.5,1.55,15.65,440.0,867.27,672.65
2018,11,17,14,0,680.0,112.0,1.6,15.6,414.0,856.04,666.74
2018,11,17,14,15,659.0,107.5,1.7,15.5,382.0,833.11,653.25
2018,11,17,14,30,638.0,103.0,1.8,15.4,350.0,807.08,637.32
2018,11,17,14,45,610.0,97.0,1.9,15.25,314.0,769.56,612.68
2018,11,17,15,0,582.0,91.0,2.0,15.1,278.0,729.53,585.39
2018,11,17,15,15,537.0,84.0,2.0,15.1,238.0,669.88,541.25
2018,11,17,15,30,492.0,77.0,2.0,15.1,198.0,608.81,494.45
2018,11,17,15,45,431.5,67.0,2.1,14.55,158.0,528.25,431.78
2018,11,17,16,0,371.0,57.0,2.2,14.0,118.0,453.71,370.54
2018,11,17,16,15,281.0,44.0,2.1,13.65,82.0,352.09,282.13
2018,11,17,16,30,191.0,31.0,2.0,13.3,46.0,248.68,155.37
2018,11,17,16,45,109.5,18.5,1.9,12.95,25.5,101.2,0.0
2018,11,17,17,0,28.0,6.0,1.8,12.6,5.0,0.0,0.0
2018,11,17,17,15,14.0,3.0,1.7,12.5,2.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.25,12.3,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
