Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,0,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,12.15,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,12.05,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,11.95,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.2,11.85,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.2,11.75,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.15,11.7,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.1,11.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.15,11.65,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.2,11.55,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,11,18,6,45,4.0,4.0,0.35,11.45,4.0,0.0,0.0
2018,11,18,7,0,8.0,8.0,0.4,11.4,8.0,6.29,0.0
2018,11,18,7,15,123.5,23.5,0.6,11.5,36.0,17.75,0.0
2018,11,18,7,30,239.0,39.0,0.8,11.6,64.0,29.46,19.02
2018,11,18,7,45,367.0,47.0,0.95,11.75,106.5,38.37,28.16
2018,11,18,8,0,495.0,55.0,1.1,11.9,149.0,45.05,34.61
2018,11,18,8,15,551.5,61.5,1.25,12.05,190.5,66.89,41.27
2018,11,18,8,30,608.0,68.0,1.4,12.2,232.0,116.49,69.15
2018,11,18,8,45,634.0,74.5,1.6,12.35,269.0,168.24,109.28
2018,11,18,9,0,660.0,81.0,1.8,12.5,306.0,223.06,156.84
2018,11,18,9,15,684.0,85.5,1.9,12.75,341.0,278.39,206.64
2018,11,18,9,30,708.0,90.0,2.0,13.0,376.0,336.01,258.43
2018,11,18,9,45,634.5,111.0,2.1,13.3,382.0,371.28,292.9
2018,11,18,10,0,561.0,132.0,2.2,13.6,388.0,391.48,313.47
2018,11,18,10,15,525.5,148.0,2.1,13.85,398.0,423.63,341.3
2018,11,18,10,30,490.0,164.0,2.0,14.1,408.0,451.32,364.23
2018,11,18,10,45,474.0,175.0,1.9,14.4,418.0,482.02,388.56
2018,11,18,11,0,458.0,186.0,1.8,14.7,428.0,510.24,410.12
2018,11,18,11,15,415.0,200.5,1.7,14.95,423.0,520.01,416.74
2018,11,18,11,30,372.0,215.0,1.6,15.2,418.0,508.81,407.52
2018,11,18,11,45,387.5,213.0,1.45,15.45,425.0,538.4,429.68
2018,11,18,12,0,403.0,211.0,1.3,15.7,432.0,586.66,464.4
2018,11,18,12,15,393.5,210.5,1.25,15.9,425.0,576.79,456.82
2018,11,18,12,30,384.0,210.0,1.2,16.1,418.0,583.82,461.79
2018,11,18,12,45,389.0,203.5,1.2,16.3,410.0,595.27,470.63
2018,11,18,13,0,394.0,197.0,1.2,16.5,402.0,605.26,478.39
2018,11,18,13,15,442.0,178.0,1.2,16.6,399.5,663.98,522.33
2018,11,18,13,30,490.0,159.0,1.2,16.7,397.0,698.8,548.76
2018,11,18,13,45,485.0,150.0,1.25,16.8,374.5,691.63,544.58
2018,11,18,14,0,480.0,141.0,1.3,16.9,352.0,682.01,538.85
2018,11,18,14,15,481.5,129.0,1.4,16.8,327.5,672.65,534.13
2018,11,18,14,30,483.0,117.0,1.5,16.7,303.0,660.82,527.42
2018,11,18,14,45,472.5,105.5,1.6,16.6,272.0,635.44,510.37
2018,11,18,15,0,462.0,94.0,1.7,16.5,241.0,607.98,491.24
2018,11,18,15,15,445.5,84.0,1.7,16.5,210.0,575.12,466.38
2018,11,18,15,30,429.0,74.0,1.7,16.5,179.0,541.07,439.49
2018,11,18,15,45,379.0,64.5,2.0,15.9,143.5,476.35,389.3
2018,11,18,16,0,329.0,55.0,2.3,15.3,108.0,413.34,337.34
2018,11,18,16,15,249.0,42.5,2.3,14.95,75.5,322.38,257.02
2018,11,18,16,30,169.0,30.0,2.3,14.6,43.0,227.6,135.23
2018,11,18,16,45,96.5,18.0,2.25,14.25,24.0,90.52,0.0
2018,11,18,17,0,24.0,6.0,2.2,13.9,5.0,0.0,0.0
2018,11,18,17,15,12.0,3.0,2.1,13.7,2.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,19,6,45,8.0,4.0,1.85,11.7,4.0,0.0,0.0
2018,11,19,7,0,16.0,8.0,1.9,11.7,8.0,6.29,0.0
2018,11,19,7,15,74.0,22.5,2.0,12.0,29.0,16.84,0.0
2018,11,19,7,30,132.0,37.0,2.1,12.3,50.0,27.52,17.06
2018,11,19,7,45,187.5,51.0,2.2,12.55,80.0,37.81,27.47
2018,11,19,8,0,243.0,65.0,2.3,12.8,110.0,47.75,36.81
2018,11,19,8,15,291.5,77.5,2.3,13.0,145.0,66.6,45.87
2018,11,19,8,30,340.0,90.0,2.3,13.2,180.0,103.76,69.16
2018,11,19,8,45,352.0,102.0,2.25,13.45,208.5,140.96,98.67
2018,11,19,9,0,364.0,114.0,2.2,13.7,237.0,179.79,132.17
2018,11,19,9,15,378.0,127.0,2.2,14.05,267.0,221.53,168.9
2018,11,19,9,30,392.0,140.0,2.2,14.4,297.0,264.97,206.98
2018,11,19,9,45,435.0,143.5,2.2,14.8,330.5,313.53,248.26
2018,11,19,10,0,478.0,147.0,2.2,15.2,364.0,366.36,292.49
2018,11,19,10,15,472.0,157.5,2.1,15.5,381.5,404.3,324.22
2018,11,19,10,30,466.0,168.0,2.0,15.8,399.0,440.95,353.94
2018,11,19,10,45,390.5,190.0,1.95,16.15,388.0,443.84,356.13
2018,11,19,11,0,315.0,212.0,1.9,16.5,377.0,425.27,341.3
2018,11,19,11,15,251.5,226.0,1.9,16.75,359.5,413.36,331.42
2018,11,19,11,30,188.0,240.0,1.9,17.0,342.0,379.23,304.01
2018,11,19,11,45,142.0,240.5,1.85,17.25,317.5,354.68,283.97
2018,11,19,12,0,96.0,241.0,1.8,17.5,293.0,308.01,246.42
2018,11,19,12,15,113.0,239.5,1.8,17.65,300.5,346.79,277.38
2018,11,19,12,30,130.0,238.0,1.8,17.8,308.0,368.07,294.35
2018,11,19,12,45,120.5,229.0,1.8,17.95,292.5,356.64,285.35
2018,11,19,13,0,111.0,220.0,1.8,18.1,277.0,344.14,275.68
2018,11,19,13,15,117.5,212.5,1.75,18.2,271.0,347.96,279.23
2018,11,19,13,30,124.0,205.0,1.7,18.3,265.0,351.59,282.57
2018,11,19,13,45,113.5,195.0,1.6,18.35,247.5,334.99,269.56
2018,11,19,14,0,103.0,185.0,1.5,18.4,230.0,295.85,239.08
2018,11,19,14,15,89.0,170.0,1.45,18.35,207.0,268.17,217.34
2018,11,19,14,30,75.0,155.0,1.4,18.3,184.0,240.14,194.97
2018,11,19,14,45,67.5,135.5,1.3,18.25,159.5,211.72,172.25
2018,11,19,15,0,60.0,116.0,1.2,18.2,135.0,182.82,148.8
2018,11,19,15,15,78.0,102.5,1.2,18.2,123.5,206.32,168.59
2018,11,19,15,30,96.0,89.0,1.2,18.2,112.0,209.26,171.15
2018,11,19,15,45,79.0,72.0,1.0,17.9,88.5,172.96,140.19
2018,11,19,16,0,62.0,55.0,0.8,17.6,65.0,136.55,108.66
2018,11,19,16,15,55.5,39.5,0.75,17.5,46.5,112.12,85.76
2018,11,19,16,30,49.0,24.0,0.7,17.4,28.0,81.54,42.42
2018,11,19,16,45,37.5,15.0,0.6,17.3,16.5,41.47,0.0
2018,11,19,17,0,26.0,6.0,0.5,17.2,5.0,0.0,0.0
2018,11,19,17,15,13.0,3.0,0.4,17.1,2.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.25,16.9,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.2,16.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.25,16.65,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.35,16.4,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.4,16.15,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.45,15.9,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.45,15.35,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,20,6,45,34.0,4.5,0.85,12.75,5.0,0.0,0.0
2018,11,20,7,0,68.0,9.0,0.8,12.7,10.0,7.08,0.0
2018,11,20,7,15,193.5,21.5,0.75,12.9,37.5,17.78,0.0
2018,11,20,7,30,319.0,34.0,0.7,13.1,65.0,28.16,17.28
2018,11,20,7,45,408.0,42.5,0.65,13.25,103.5,35.0,24.94
2018,11,20,8,0,497.0,51.0,0.6,13.4,142.0,41.94,31.61
2018,11,20,8,15,505.0,60.5,0.6,13.65,173.5,63.98,39.67
2018,11,20,8,30,513.0,70.0,0.6,13.9,205.0,108.19,65.58
2018,11,20,8,45,465.5,88.0,0.6,14.15,225.5,148.08,98.86
2018,11,20,9,0,418.0,106.0,0.6,14.4,246.0,185.17,133.24
2018,11,20,9,15,527.0,101.5,0.7,14.75,298.0,246.68,182.89
2018,11,20,9,30,636.0,97.0,0.8,15.1,350.0,316.4,240.18
2018,11,20,9,45,663.5,99.0,0.95,15.45,381.0,370.98,287.3
2018,11,20,10,0,691.0,101.0,1.1,15.8,412.0,427.69,335.24
2018,11,20,10,15,620.0,123.5,1.25,16.05,414.0,454.97,359.8
2018,11,20,10,30,549.0,146.0,1.4,16.3,416.0,466.93,371.47
2018,11,20,10,45,563.0,148.0,1.55,16.5,433.0,510.16,406.58
2018,11,20,11,0,577.0,150.0,1.7,16.7,450.0,560.64,446.09
2018,11,20,11,15,582.0,152.0,1.85,16.85,460.0,597.66,475.07
2018,11,20,11,30,587.0,154.0,2.0,17.0,470.0,633.33,502.76
2018,11,20,11,45,621.5,143.5,2.15,17.2,479.5,678.64,537.79
2018,11,20,12,0,656.0,133.0,2.3,17.4,489.0,723.54,571.74
2018,11,20,12,15,653.0,132.5,2.35,17.45,484.0,746.27,588.16
2018,11,20,12,30,650.0,132.0,2.4,17.5,479.0,766.28,602.89
2018,11,20,12,45,595.0,144.0,2.45,17.55,456.0,749.17,590.94
2018,11,20,13,0,540.0,156.0,2.5,17.6,433.0,717.95,569.04
2018,11,20,13,15,559.0,143.5,2.4,17.6,420.5,734.82,581.65
2018,11,20,13,30,578.0,131.0,2.3,17.6,408.0,760.52,600.26
2018,11,20,13,45,538.0,132.0,2.25,17.6,379.0,720.64,571.56
2018,11,20,14,0,498.0,133.0,2.2,17.6,350.0,689.12,549.33
2018,11,20,14,15,474.0,125.0,2.15,17.6,319.0,659.52,528.25
2018,11,20,14,30,450.0,117.0,2.1,17.6,288.0,627.77,505.29
2018,11,20,14,45,492.0,100.0,2.0,17.6,269.0,646.66,519.76
2018,11,20,15,0,534.0,83.0,1.9,17.6,250.0,672.48,538.46
2018,11,20,15,15,450.0,80.0,1.9,17.6,207.0,573.48,463.68
2018,11,20,15,30,366.0,77.0,1.9,17.6,164.0,486.63,396.51
2018,11,20,15,45,316.5,64.5,1.6,17.3,129.0,419.48,341.66
2018,11,20,16,0,267.0,52.0,1.3,17.0,94.0,353.79,285.69
2018,11,20,16,15,229.0,39.5,1.2,16.9,67.0,300.69,235.26
2018,11,20,16,30,191.0,27.0,1.1,16.8,40.0,238.25,125.26
2018,11,20,16,45,120.5,16.5,1.0,16.65,22.5,108.33,0.0
2018,11,20,17,0,50.0,6.0,0.9,16.5,5.0,0.0,0.0
2018,11,20,17,15,25.0,3.0,0.95,16.45,2.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.45,15.65,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.55,15.7,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.65,15.75,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.8,15.85,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.9,15.9,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,5.0,15.9,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,5.1,15.9,2.0,1.57,0.0
2018,11,21,7,15,0.0,7.0,5.2,16.0,7.0,5.31,0.0
2018,11,21,7,30,0.0,12.0,5.3,16.1,12.0,9.11,1.55
2018,11,21,7,45,0.0,17.5,5.4,16.2,17.5,13.3,5.8
2018,11,21,8,0,0.0,23.0,5.5,16.3,23.0,17.5,9.71
2018,11,21,8,15,0.0,29.0,5.55,16.4,29.0,22.09,13.08
2018,11,21,8,30,0.0,35.0,5.6,16.5,35.0,26.7,17.07
2018,11,21,8,45,0.0,33.5,5.65,16.6,33.5,25.54,16.12
2018,11,21,9,0,0.0,32.0,5.7,16.7,32.0,24.4,15.14
2018,11,21,9,15,6.0,67.5,5.95,16.85,70.0,53.46,39.56
2018,11,21,9,30,12.0,103.0,6.2,17.0,108.0,83.62,64.78
2018,11,21,9,45,9.0,109.0,6.45,17.15,113.0,88.09,68.51
2018,11,21,10,0,6.0,115.0,6.7,17.3,118.0,92.24,71.9
2018,11,21,10,15,4.0,112.5,6.85,17.35,114.5,89.65,69.65
2018,11,21,10,30,2.0,110.0,7.0,17.4,111.0,86.78,67.15
2018,11,21,10,45,2.5,117.5,7.15,17.45,119.0,93.48,72.65
2018,11,21,11,0,3.0,125.0,7.3,17.5,127.0,100.35,78.29
2018,11,21,11,15,2.0,108.0,7.35,17.55,109.5,85.62,65.97
2018,11,21,11,30,1.0,91.0,7.4,17.6,92.0,70.92,53.68
2018,11,21,11,45,2.5,95.5,7.4,17.6,97.0,75.87,57.85
2018,11,21,12,0,4.0,100.0,7.4,17.6,102.0,81.01,62.18
2018,11,21,12,15,7.0,118.5,7.25,17.55,122.0,99.73,77.87
2018,11,21,12,30,10.0,137.0,7.1,17.5,142.0,119.49,94.4
2018,11,21,12,45,15.0,121.5,7.0,17.5,129.0,110.74,87.47
2018,11,21,13,0,20.0,106.0,6.9,17.5,116.0,111.55,88.51
2018,11,21,13,15,10.0,73.0,6.7,17.5,78.0,65.64,49.92
2018,11,21,13,30,0.0,40.0,6.5,17.5,40.0,30.59,20.12
2018,11,21,13,45,0.0,42.5,6.3,17.45,42.5,32.51,21.78
2018,11,21,14,0,0.0,45.0,6.1,17.4,45.0,34.42,23.44
2018,11,21,14,15,0.0,45.5,5.85,17.35,45.5,34.79,23.81
2018,11,21,14,30,0.0,46.0,5.6,17.3,46.0,35.17,24.18
2018,11,21,14,45,0.0,41.5,5.35,17.2,41.5,31.7,21.29
2018,11,21,15,0,0.0,37.0,5.1,17.1,37.0,28.23,18.37
2018,11,21,15,15,0.0,36.5,5.1,17.1,36.5,27.85,18.03
2018,11,21,15,30,0.0,36.0,5.1,17.1,36.0,27.47,17.63
2018,11,21,15,45,0.0,28.5,4.4,16.8,28.5,21.72,12.66
2018,11,21,16,0,0.0,21.0,3.7,16.5,21.0,15.97,7.66
2018,11,21,16,15,9.5,14.0,3.35,16.15,14.5,19.15,10.16
2018,11,21,16,30,19.0,7.0,3.0,15.8,8.0,30.29,10.42
2018,11,21,16,45,19.0,4.5,2.65,15.5,4.5,18.58,0.0
2018,11,21,17,0,19.0,2.0,2.3,15.2,1.0,0.0,0.0
2018,11,21,17,15,9.5,1.0,2.15,15.1,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,22,6,45,39.0,5.0,2.85,13.85,5.0,0.0,0.0
2018,11,22,7,0,78.0,10.0,2.8,13.9,10.0,7.87,0.0
2018,11,22,7,15,221.0,20.0,2.85,14.25,36.5,16.64,0.0
2018,11,22,7,30,364.0,30.0,2.9,14.6,63.0,25.02,13.88
2018,11,22,7,45,461.0,36.5,2.95,14.95,102.0,30.45,20.62
2018,11,22,8,0,558.0,43.0,3.0,15.3,141.0,36.07,26.06
2018,11,22,8,15,598.5,49.0,3.05,15.4,179.5,57.32,32.41
2018,11,22,8,30,639.0,55.0,3.1,15.5,218.0,107.31,59.63
2018,11,22,8,45,696.5,55.5,3.2,15.65,260.5,162.53,100.68
2018,11,22,9,0,754.0,56.0,3.3,15.8,303.0,221.63,150.49
2018,11,22,9,15,747.0,64.0,3.4,15.9,332.0,275.97,201.16
2018,11,22,9,30,740.0,72.0,3.5,16.0,361.0,328.86,250.56
2018,11,22,9,45,791.5,68.0,3.55,16.1,399.0,391.97,306.25
2018,11,22,10,0,843.0,64.0,3.6,16.2,437.0,457.61,363.15
2018,11,22,10,15,855.5,65.0,3.75,16.25,461.5,513.36,411.58
2018,11,22,10,30,868.0,66.0,3.9,16.3,486.0,568.68,458.45
2018,11,22,10,45,877.5,65.5,4.0,16.4,503.5,619.83,500.8
2018,11,22,11,0,887.0,65.0,4.1,16.5,521.0,669.67,541.17
2018,11,22,11,15,891.5,65.5,4.3,16.55,531.5,715.57,577.4
2018,11,22,11,30,896.0,66.0,4.5,16.6,542.0,759.31,610.59
2018,11,22,11,45,897.0,66.0,4.65,16.65,544.5,797.32,639.2
2018,11,22,12,0,898.0,66.0,4.8,16.7,547.0,832.51,665.77
2018,11,22,12,15,893.5,66.5,5.0,16.75,541.5,860.62,687.5
2018,11,22,12,30,889.0,67.0,5.2,16.8,536.0,885.34,706.91
2018,11,22,12,45,880.5,67.5,5.35,16.8,523.0,902.96,721.09
2018,11,22,13,0,872.0,68.0,5.5,16.8,510.0,916.91,732.79
2018,11,22,13,15,862.0,67.0,5.65,16.8,490.0,923.8,739.47
2018,11,22,13,30,852.0,66.0,5.8,16.8,470.0,927.0,743.61
2018,11,22,13,45,838.0,65.0,5.95,16.75,444.0,922.66,742.44
2018,11,22,14,0,824.0,64.0,6.1,16.7,418.0,926.27,747.27
2018,11,22,14,15,804.0,62.0,6.15,16.6,385.5,907.57,735.0
2018,11,22,14,30,784.0,60.0,6.2,16.5,353.0,885.52,720.1
2018,11,22,14,45,621.0,76.0,6.25,16.45,293.5,751.85,619.04
2018,11,22,15,0,458.0,92.0,6.3,16.4,234.0,600.88,501.19
2018,11,22,15,15,345.5,88.5,6.3,16.4,187.0,486.04,408.52
2018,11,22,15,30,233.0,85.0,6.3,16.4,140.0,352.28,296.25
2018,11,22,15,45,219.0,69.0,6.15,16.15,112.0,316.37,264.99
2018,11,22,16,0,205.0,53.0,6.0,15.9,84.0,301.04,248.41
2018,11,22,16,15,173.5,39.0,5.95,15.8,59.5,253.1,200.5
2018,11,22,16,30,142.0,25.0,5.9,15.7,35.0,192.33,88.21
2018,11,22,16,45,93.5,15.5,5.85,15.55,20.0,86.19,0.0
2018,11,22,17,0,45.0,6.0,5.8,15.4,5.0,0.0,0.0
2018,11,22,17,15,22.5,3.0,5.95,15.4,2.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,6.25,15.4,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.4,15.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.5,15.45,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.6,15.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.7,15.5,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.8,15.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.75,15.5,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.7,15.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.7,15.55,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.7,15.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.65,15.6,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.55,15.6,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.5,15.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.5,15.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.5,15.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.45,15.7,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.3,15.75,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.2,15.8,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,6.15,15.8,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.95,15.8,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.8,15.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.65,15.8,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.25,15.8,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.75,15.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.5,15.45,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.6,15.5,1.0,0.79,0.0
2018,11,23,7,15,0.0,2.5,2.75,15.6,2.5,1.97,0.0
2018,11,23,7,30,0.0,4.0,2.9,15.7,4.0,3.02,0.0
2018,11,23,7,45,0.0,5.0,3.1,15.85,5.0,3.78,0.0
2018,11,23,8,0,0.0,6.0,3.3,16.0,6.0,4.54,0.0
2018,11,23,8,15,0.0,10.0,3.5,16.1,10.0,7.58,0.78
2018,11,23,8,30,0.0,14.0,3.7,16.2,14.0,10.63,3.42
2018,11,23,8,45,0.0,14.0,3.9,16.3,14.0,10.63,3.44
2018,11,23,9,0,0.0,14.0,4.1,16.4,14.0,10.64,3.44
2018,11,23,9,15,0.5,34.5,4.25,16.45,34.5,26.46,16.9
2018,11,23,9,30,1.0,55.0,4.4,16.5,55.0,42.44,30.42
2018,11,23,9,45,1.0,81.5,4.5,16.6,81.5,63.08,47.76
2018,11,23,10,0,1.0,108.0,4.6,16.7,108.0,84.34,65.48
2018,11,23,10,15,0.5,99.0,4.75,16.75,99.0,76.93,59.17
2018,11,23,10,30,0.0,90.0,4.9,16.8,90.0,69.41,52.78
2018,11,23,10,45,0.0,83.0,5.1,16.9,83.0,63.81,48.02
2018,11,23,11,0,0.0,76.0,5.3,17.0,76.0,58.39,43.42
2018,11,23,11,15,0.0,75.5,5.4,17.0,75.5,58.01,43.07
2018,11,23,11,30,0.0,75.0,5.5,17.0,75.0,57.63,42.73
2018,11,23,11,45,0.0,70.5,5.65,17.05,70.5,54.15,39.8
2018,11,23,12,0,0.0,66.0,5.8,17.1,66.0,50.67,36.88
2018,11,23,12,15,0.0,67.0,5.9,17.1,67.0,51.44,37.53
2018,11,23,12,30,0.0,68.0,6.0,17.1,68.0,52.21,38.19
2018,11,23,12,45,0.0,70.0,6.1,17.15,70.0,53.75,39.5
2018,11,23,13,0,0.0,72.0,6.2,17.2,72.0,55.29,40.82
2018,11,23,13,15,0.0,79.5,6.2,17.2,79.5,61.1,45.72
2018,11,23,13,30,0.0,87.0,6.2,17.2,87.0,67.3,50.98
2018,11,23,13,45,0.0,66.0,6.15,17.2,66.0,50.62,37.06
2018,11,23,14,0,0.0,45.0,6.1,17.2,45.0,34.41,23.47
2018,11,23,14,15,0.0,42.5,6.05,17.15,42.5,32.48,21.89
2018,11,23,14,30,0.0,40.0,6.0,17.1,40.0,30.55,20.3
2018,11,23,14,45,13.0,49.5,5.95,17.0,53.5,53.56,40.53
2018,11,23,15,0,26.0,59.0,5.9,16.9,67.0,76.61,60.7
2018,11,23,15,15,42.0,73.5,5.9,16.9,84.5,111.76,90.92
2018,11,23,15,30,58.0,88.0,5.9,16.9,102.0,156.12,128.19
2018,11,23,15,45,38.0,70.5,5.85,16.75,79.0,118.07,94.85
2018,11,23,16,0,18.0,53.0,5.8,16.6,56.0,80.03,61.37
2018,11,23,16,15,17.0,37.0,5.75,16.55,39.0,61.13,43.68
2018,11,23,16,30,16.0,21.0,5.7,16.5,22.0,36.67,10.71
2018,11,23,16,45,16.0,12.5,5.7,16.45,13.0,22.5,0.0
2018,11,23,17,0,16.0,4.0,5.7,16.4,4.0,0.0,0.0
2018,11,23,17,15,8.0,2.0,5.7,16.35,2.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.7,16.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.65,16.3,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.6,16.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.5,16.25,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.4,16.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.3,16.2,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.2,16.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.15,16.15,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,5.05,16.1,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.95,16.1,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.85,16.1,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.85,16.1,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.85,16.05,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.55,15.95,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.45,15.9,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.1,15.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,11,24,6,45,34.5,4.0,3.0,15.35,4.0,0.0,0.0
2018,11,24,7,0,69.0,8.0,3.0,15.3,8.0,6.29,0.0
2018,11,24,7,15,204.0,18.5,3.15,15.5,32.5,14.56,0.0
2018,11,24,7,30,339.0,29.0,3.3,15.7,57.0,24.17,12.16
2018,11,24,7,45,439.0,35.0,3.45,15.85,94.5,29.15,19.28
2018,11,24,8,0,539.0,41.0,3.6,16.0,132.0,34.37,24.42
2018,11,24,8,15,461.5,56.5,3.7,16.05,149.5,58.05,35.7
2018,11,24,8,30,384.0,72.0,3.8,16.1,167.0,93.25,58.01
2018,11,24,8,45,492.0,72.5,3.9,16.15,216.0,141.48,92.03
2018,11,24,9,0,600.0,73.0,4.0,16.2,265.0,199.78,138.37
2018,11,24,9,15,550.0,89.5,4.05,16.3,281.5,240.83,178.44
2018,11,24,9,30,500.0,106.0,4.1,16.4,298.0,270.75,208.73
2018,11,24,9,45,571.0,103.5,4.1,16.45,339.5,335.5,264.18
2018,11,24,10,0,642.0,101.0,4.1,16.5,381.0,402.35,321.02
2018,11,24,10,15,751.0,81.0,4.1,16.6,426.5,477.14,383.59
2018,11,24,10,30,860.0,61.0,4.1,16.7,472.0,556.58,449.17
2018,11,24,10,45,868.5,62.0,4.1,16.8,490.0,608.17,491.6
2018,11,24,11,0,877.0,63.0,4.1,16.9,508.0,658.48,532.08
2018,11,24,11,15,882.0,63.0,4.1,16.95,518.5,703.62,567.11
2018,11,24,11,30,887.0,63.0,4.1,17.0,529.0,746.67,598.68
2018,11,24,11,45,789.0,92.0,4.1,17.05,508.0,747.92,599.05
2018,11,24,12,0,691.0,121.0,4.1,17.1,487.0,736.07,590.06
2018,11,24,12,15,646.0,131.5,4.1,17.1,471.5,735.86,590.08
2018,11,24,12,30,601.0,142.0,4.1,17.1,456.0,730.14,586.04
2018,11,24,12,45,606.5,137.0,4.15,17.1,447.5,749.27,600.9
2018,11,24,13,0,612.0,132.0,4.2,17.1,439.0,765.94,613.89
2018,11,24,13,15,688.5,106.5,4.15,17.05,439.5,823.68,657.05
2018,11,24,13,30,765.0,81.0,4.1,17.0,440.0,872.17,692.81
2018,11,24,13,45,736.5,84.0,4.1,16.95,414.0,858.14,683.33
2018,11,24,14,0,708.0,87.0,4.1,16.9,388.0,847.63,676.9
2018,11,24,14,15,637.5,91.5,4.1,16.8,347.0,788.22,634.33
2018,11,24,14,30,567.0,96.0,4.1,16.7,306.0,725.21,588.53
2018,11,24,14,45,593.5,82.5,4.05,16.6,282.0,732.79,595.31
2018,11,24,15,0,620.0,69.0,4.0,16.5,258.0,736.52,598.3
2018,11,24,15,15,633.0,59.0,4.0,16.5,228.0,728.34,591.44
2018,11,24,15,30,646.0,49.0,4.0,16.5,198.0,709.07,574.85
2018,11,24,15,45,580.0,44.5,4.0,16.05,157.5,629.22,510.95
2018,11,24,16,0,514.0,40.0,4.0,15.6,117.0,561.24,452.8
2018,11,24,16,15,402.0,32.5,3.9,15.25,80.5,442.07,344.99
2018,11,24,16,30,290.0,25.0,3.8,14.9,44.0,310.79,119.92
2018,11,24,16,45,168.5,16.0,3.7,14.55,24.5,146.0,0.0
2018,11,24,17,0,47.0,7.0,3.6,14.2,5.0,0.0,0.0
2018,11,24,17,15,23.5,3.5,3.55,14.1,2.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,25,6,45,36.0,4.0,0.45,13.45,4.0,0.0,0.0
2018,11,25,7,0,72.0,8.0,0.4,13.4,8.0,6.29,0.0
2018,11,25,7,15,214.0,18.0,0.4,13.55,32.5,14.16,0.0
2018,11,25,7,30,356.0,28.0,0.4,13.7,57.0,23.41,11.17
2018,11,25,7,45,459.0,34.0,0.45,13.85,95.0,28.46,18.87
2018,11,25,8,0,562.0,40.0,0.5,14.0,133.0,36.62,26.68
2018,11,25,8,15,606.5,45.5,0.5,14.2,172.0,56.24,32.35
2018,11,25,8,30,651.0,51.0,0.5,14.4,211.0,105.99,58.43
2018,11,25,8,45,705.0,52.5,0.55,14.55,253.0,159.15,97.21
2018,11,25,9,0,759.0,54.0,0.6,14.7,295.0,218.52,146.58
2018,11,25,9,15,784.5,56.5,0.75,15.0,331.0,276.88,198.57
2018,11,25,9,30,810.0,59.0,0.9,15.3,367.0,337.48,252.62
2018,11,25,9,45,826.5,61.0,1.05,15.6,397.5,395.11,303.75
2018,11,25,10,0,843.0,63.0,1.2,15.9,428.0,453.45,354.17
2018,11,25,10,15,854.0,64.5,1.3,16.15,452.0,508.81,400.78
2018,11,25,10,30,865.0,66.0,1.4,16.4,476.0,563.62,445.59
2018,11,25,10,45,871.5,67.0,1.45,16.65,493.5,614.35,485.77
2018,11,25,11,0,878.0,68.0,1.5,16.9,511.0,663.58,523.74
2018,11,25,11,15,882.0,68.5,1.55,17.0,521.5,708.76,557.69
2018,11,25,11,30,886.0,69.0,1.6,17.1,532.0,751.78,587.99
2018,11,25,11,45,886.5,69.5,1.65,17.2,535.0,789.69,614.48
2018,11,25,12,0,887.0,70.0,1.7,17.3,538.0,824.82,638.96
2018,11,25,12,15,886.5,69.5,1.7,17.35,533.5,854.94,659.52
2018,11,25,12,30,886.0,69.0,1.7,17.4,529.0,881.92,677.94
2018,11,25,12,45,883.5,67.5,1.75,17.45,517.5,902.53,692.66
2018,11,25,13,0,881.0,66.0,1.8,17.5,506.0,919.69,705.21
2018,11,25,13,15,872.5,65.5,1.65,17.55,487.0,928.97,710.04
2018,11,25,13,30,864.0,65.0,1.5,17.6,468.0,934.61,712.42
2018,11,25,13,45,841.5,65.0,1.4,17.6,439.5,923.69,704.5
2018,11,25,14,0,819.0,65.0,1.3,17.6,411.0,920.53,702.04
2018,11,25,14,15,788.5,64.5,1.3,17.6,377.0,893.83,685.02
2018,11,25,14,30,758.0,64.0,1.3,17.6,343.0,863.78,665.72
2018,11,25,14,45,755.5,58.0,1.35,17.65,311.5,850.54,658.17
2018,11,25,15,0,753.0,52.0,1.4,17.7,280.0,834.07,647.56
2018,11,25,15,15,677.0,52.5,1.4,17.7,235.5,753.5,590.26
2018,11,25,15,30,601.0,53.0,1.4,17.7,191.0,680.65,536.73
2018,11,25,15,45,484.5,49.0,1.3,17.4,145.5,557.65,443.06
2018,11,25,16,0,368.0,45.0,1.2,17.1,100.0,437.17,347.36
2018,11,25,16,15,277.5,34.5,1.2,16.9,68.0,336.79,258.55
2018,11,25,16,30,187.0,24.0,1.2,16.7,36.0,226.03,75.58
2018,11,25,16,45,123.0,15.5,1.15,16.5,20.5,109.6,0.0
2018,11,25,17,0,59.0,7.0,1.1,16.3,5.0,0.0,0.0
2018,11,25,17,15,29.5,3.5,1.2,16.2,2.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,11,26,6,45,17.0,3.0,2.65,12.3,2.5,0.0,0.0
2018,11,26,7,0,34.0,6.0,2.7,12.3,5.0,0.0,0.0
2018,11,26,7,15,87.5,17.0,2.8,12.55,22.0,13.38,0.0
2018,11,26,7,30,141.0,28.0,2.9,12.8,39.0,21.11,8.81
2018,11,26,7,45,188.5,42.0,2.95,13.1,66.5,31.4,21.29
2018,11,26,8,0,236.0,56.0,3.0,13.4,94.0,41.52,30.92
2018,11,26,8,15,270.0,69.0,2.85,13.6,125.0,58.3,39.74
2018,11,26,8,30,304.0,82.0,2.7,13.8,156.0,92.59,61.24
2018,11,26,8,45,345.0,93.0,2.55,13.95,190.5,130.89,90.31
2018,11,26,9,0,386.0,104.0,2.4,14.1,225.0,174.34,126.42
2018,11,26,9,15,406.5,114.0,2.4,14.5,255.0,216.32,163.32
2018,11,26,9,30,427.0,124.0,2.4,14.9,285.0,260.64,202.31
2018,11,26,9,45,431.0,134.5,2.4,15.25,308.5,301.07,238.05
2018,11,26,10,0,435.0,145.0,2.4,15.6,332.0,341.62,273.05
2018,11,26,10,15,407.5,161.0,2.35,15.95,344.0,371.19,298.36
2018,11,26,10,30,380.0,177.0,2.3,16.3,356.0,385.71,310.98
2018,11,26,10,45,387.0,182.5,2.25,16.65,371.0,418.63,337.6
2018,11,26,11,0,394.0,188.0,2.2,17.0,386.0,465.83,374.27
2018,11,26,11,15,390.5,184.5,2.1,17.2,384.0,483.54,387.96
2018,11,26,11,30,387.0,181.0,2.0,17.4,382.0,499.47,400.15
2018,11,26,11,45,456.0,169.0,1.9,17.6,407.0,561.7,448.22
2018,11,26,12,0,525.0,157.0,1.8,17.8,432.0,626.78,497.1
2018,11,26,12,15,589.0,141.5,1.75,17.95,447.5,695.85,547.99
2018,11,26,12,30,653.0,126.0,1.7,18.1,463.0,757.38,591.02
2018,11,26,12,45,593.5,136.5,1.65,18.25,437.5,735.3,574.25
2018,11,26,13,0,534.0,147.0,1.6,18.4,412.0,698.41,547.74
2018,11,26,13,15,362.0,171.0,1.55,18.4,347.5,552.79,439.3
2018,11,26,13,30,190.0,195.0,1.5,18.4,283.0,404.37,324.15
2018,11,26,13,45,184.0,184.0,1.45,18.4,265.5,391.41,315.5
2018,11,26,14,0,178.0,173.0,1.4,18.4,248.0,377.6,305.25
2018,11,26,14,15,296.0,146.5,1.3,18.3,259.5,486.14,392.46
2018,11,26,14,30,414.0,120.0,1.2,18.2,271.0,595.1,475.97
2018,11,26,14,45,356.5,114.0,1.15,18.05,234.5,532.21,427.48
2018,11,26,15,0,299.0,108.0,1.1,17.9,198.0,445.78,361.91
2018,11,26,15,15,223.5,94.5,1.1,17.9,156.5,355.79,290.81
2018,11,26,15,30,148.0,81.0,1.1,17.9,115.0,267.34,218.49
2018,11,26,15,45,121.0,64.0,1.1,17.5,88.0,219.29,178.52
2018,11,26,16,0,94.0,47.0,1.1,17.1,61.0,171.02,136.99
2018,11,26,16,15,85.5,35.0,1.25,16.9,44.5,149.87,114.05
2018,11,26,16,30,77.0,23.0,1.4,16.7,28.0,116.8,31.86
2018,11,26,16,45,59.0,14.0,1.5,16.55,16.0,57.75,0.0
2018,11,26,17,0,41.0,5.0,1.6,16.4,4.0,0.0,0.0
2018,11,26,17,15,20.5,2.5,1.65,16.25,2.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,27,6,45,0.0,1.0,2.1,13.8,1.0,0.0,0.0
2018,11,27,7,0,0.0,2.0,2.2,13.8,2.0,0.0,0.0
2018,11,27,7,15,0.0,6.0,2.2,13.95,6.0,4.72,0.0
2018,11,27,7,30,0.0,10.0,2.2,14.1,10.0,7.59,0.0
2018,11,27,7,45,0.0,15.0,2.25,14.25,15.0,11.39,4.06
2018,11,27,8,0,0.0,20.0,2.3,14.4,20.0,15.21,7.72
2018,11,27,8,15,0.0,25.5,2.4,14.65,25.5,19.41,10.88
2018,11,27,8,30,0.0,31.0,2.5,14.9,31.0,23.63,14.58
2018,11,27,8,45,0.0,46.5,2.65,15.15,46.5,35.55,24.81
2018,11,27,9,0,0.0,62.0,2.8,15.4,62.0,47.52,35.0
2018,11,27,9,15,5.5,92.5,2.9,15.55,94.5,72.66,56.08
2018,11,27,9,30,11.0,123.0,3.0,15.7,127.0,99.26,78.27
2018,11,27,9,45,15.5,141.0,3.15,15.8,147.5,116.8,92.8
2018,11,27,10,0,20.0,159.0,3.3,15.9,168.0,135.3,108.1
2018,11,27,10,15,15.0,159.0,3.4,16.0,166.0,134.43,107.3
2018,11,27,10,30,10.0,159.0,3.5,16.1,164.0,132.91,105.9
2018,11,27,10,45,19.5,161.0,3.65,16.2,170.5,141.38,112.98
2018,11,27,11,0,29.0,163.0,3.8,16.3,177.0,160.39,128.81
2018,11,27,11,15,48.0,187.0,3.95,16.35,211.5,200.04,161.69
2018,11,27,11,30,67.0,211.0,4.1,16.4,246.0,242.87,196.95
2018,11,27,11,45,48.5,191.5,4.3,16.4,217.0,212.56,172.0
2018,11,27,12,0,30.0,172.0,4.5,16.4,188.0,180.53,145.5
2018,11,27,12,15,16.0,145.5,4.65,16.45,154.0,132.01,105.23
2018,11,27,12,30,2.0,119.0,4.8,16.5,120.0,96.47,75.31
2018,11,27,12,45,1.0,90.0,4.95,16.5,90.5,70.45,53.65
2018,11,27,13,0,0.0,61.0,5.1,16.5,61.0,46.78,33.82
2018,11,27,13,15,0.5,70.0,5.15,16.55,70.0,54.21,40.13
2018,11,27,13,30,1.0,79.0,5.2,16.6,79.0,61.66,46.46
2018,11,27,13,45,1.0,101.5,5.2,16.6,101.5,82.09,63.68
2018,11,27,14,0,1.0,124.0,5.2,16.6,124.0,105.75,83.59
2018,11,27,14,15,0.5,107.0,5.2,16.55,107.0,89.4,69.99
2018,11,27,14,30,0.0,90.0,5.2,16.5,90.0,73.1,56.36
2018,11,27,14,45,20.0,83.5,5.15,16.5,89.5,97.73,78.24
2018,11,27,15,0,40.0,77.0,5.1,16.5,89.0,111.79,91.05
2018,11,27,15,15,20.0,57.0,5.1,16.5,63.0,70.31,55.03
2018,11,27,15,30,0.0,37.0,5.1,16.5,37.0,28.24,18.3
2018,11,27,15,45,5.5,32.0,4.65,16.35,33.0,29.43,19.4
2018,11,27,16,0,11.0,27.0,4.2,16.2,29.0,31.41,20.91
2018,11,27,16,15,27.0,21.5,3.9,16.15,24.0,52.96,37.17
2018,11,27,16,30,43.0,16.0,3.6,16.1,19.0,70.86,14.29
2018,11,27,16,45,37.5,10.5,3.35,16.05,11.5,37.98,0.0
2018,11,27,17,0,32.0,5.0,3.1,16.0,4.0,0.0,0.0
2018,11,27,17,15,16.0,2.5,2.95,15.95,2.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.45,15.65,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.35,15.6,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
