Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,10,15,774.5,71.0,2.0,15.2,382.0,447.2,355.8
2018,12,18,10,30,736.0,83.0,1.9,15.3,396.0,483.58,387.51
2018,12,18,10,45,676.0,101.0,1.8,15.45,398.5,510.3,409.99
2018,12,18,11,0,616.0,119.0,1.7,15.6,401.0,528.42,424.62
2018,12,18,11,15,714.5,99.0,1.65,15.7,435.0,606.46,485.66
2018,12,18,11,30,813.0,79.0,1.6,15.8,469.0,686.63,546.46
2018,12,18,11,45,665.5,114.5,1.5,15.9,436.0,654.93,520.46
2018,12,18,12,0,518.0,150.0,1.4,16.0,403.0,596.6,475.4
2018,12,18,12,15,508.0,151.0,1.35,16.05,398.5,611.68,487.19
2018,12,18,12,30,498.0,152.0,1.3,16.1,394.0,624.34,496.36
2018,12,18,12,45,663.5,111.5,1.25,16.15,427.0,752.64,589.94
2018,12,18,13,0,829.0,71.0,1.2,16.2,460.0,867.0,667.89
2018,12,18,13,15,842.0,65.5,1.2,16.2,448.5,880.58,676.24
2018,12,18,13,30,855.0,60.0,1.2,16.2,437.0,901.27,690.85
2018,12,18,13,45,841.5,58.5,1.25,16.25,413.5,899.1,690.54
2018,12,18,14,0,828.0,57.0,1.3,16.3,390.0,893.39,688.14
2018,12,18,14,15,689.5,75.5,1.3,16.25,339.0,807.82,629.81
2018,12,18,14,30,551.0,94.0,1.3,16.2,288.0,700.05,554.62
2018,12,18,14,45,509.0,89.0,1.35,16.2,254.0,653.06,522.21
2018,12,18,15,0,467.0,84.0,1.4,16.2,220.0,596.11,480.58
2018,12,18,15,15,495.0,68.5,1.4,16.2,194.5,608.15,489.33
2018,12,18,15,30,523.0,53.0,1.4,16.2,169.0,608.2,487.2
2018,12,18,15,45,526.0,44.5,1.3,15.85,140.5,591.34,470.58
2018,12,18,16,0,529.0,36.0,1.2,15.5,112.0,561.85,441.53
2018,12,18,16,15,422.5,29.5,1.2,15.3,77.5,460.6,348.16
2018,12,18,16,30,316.0,23.0,1.2,15.1,43.0,333.87,100.9
2018,12,18,16,45,187.0,15.0,1.2,14.95,24.0,162.42,0.0
2018,12,18,17,0,58.0,7.0,1.2,14.8,5.0,0.0,0.0
2018,12,18,17,15,29.0,3.5,1.2,14.8,2.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,19,7,15,89.5,8.0,0.75,13.6,10.0,0.0,0.0
2018,12,19,7,30,179.0,16.0,0.7,13.7,20.0,12.59,0.0
2018,12,19,7,45,292.5,22.5,0.65,13.85,46.0,18.71,2.26
2018,12,19,8,0,406.0,29.0,0.6,14.0,72.0,24.2,14.61
2018,12,19,8,15,374.0,25.5,0.8,14.2,79.0,22.93,14.42
2018,12,19,8,30,342.0,22.0,1.0,14.4,86.0,37.99,16.76
2018,12,19,8,45,174.0,31.0,1.2,14.6,64.0,46.97,26.91
2018,12,19,9,0,6.0,40.0,1.4,14.8,42.0,31.6,21.19
2018,12,19,9,15,14.5,68.5,1.65,15.05,73.0,57.66,43.15
2018,12,19,9,30,23.0,97.0,1.9,15.3,104.0,84.76,65.9
2018,12,19,9,45,92.0,104.0,2.15,15.5,138.0,122.66,96.53
2018,12,19,10,0,161.0,111.0,2.4,15.7,172.0,170.91,136.57
2018,12,19,10,15,243.0,121.0,2.45,15.85,220.5,230.06,185.85
2018,12,19,10,30,325.0,131.0,2.5,16.0,269.0,310.07,251.82
2018,12,19,10,45,385.5,127.5,2.6,16.2,298.5,362.17,294.99
2018,12,19,11,0,446.0,124.0,2.7,16.4,328.0,419.09,341.72
2018,12,19,11,15,618.0,105.0,2.65,16.45,396.0,547.39,443.97
2018,12,19,11,30,790.0,86.0,2.6,16.5,464.0,676.78,543.96
2018,12,19,11,45,781.5,88.0,2.6,16.6,465.5,708.01,566.13
2018,12,19,12,0,773.0,90.0,2.6,16.7,467.0,736.19,586.31
2018,12,19,12,15,654.0,119.0,2.5,16.75,437.0,705.75,563.0
2018,12,19,12,30,535.0,148.0,2.4,16.8,407.0,650.79,521.33
2018,12,19,12,45,586.5,132.5,2.3,16.85,411.5,706.99,563.62
2018,12,19,13,0,638.0,117.0,2.2,16.9,416.0,754.64,597.57
2018,12,19,13,15,654.0,108.5,2.1,16.95,406.0,775.99,612.21
2018,12,19,13,30,670.0,100.0,2.0,17.0,396.0,794.79,625.19
2018,12,19,13,45,731.0,82.5,1.9,17.0,390.0,835.56,653.8
2018,12,19,14,0,792.0,65.0,1.8,17.0,384.0,880.74,684.83
2018,12,19,14,15,784.5,61.5,1.7,16.95,357.5,874.72,679.92
2018,12,19,14,30,777.0,58.0,1.6,16.9,331.0,865.39,673.13
2018,12,19,14,45,709.5,62.0,1.55,16.85,292.0,804.99,630.77
2018,12,19,15,0,642.0,66.0,1.5,16.8,253.0,750.02,591.72
2018,12,19,15,15,491.0,69.0,1.5,16.8,200.5,605.09,485.25
2018,12,19,15,30,340.0,72.0,1.5,16.8,148.0,456.53,371.59
2018,12,19,15,45,277.0,61.0,1.25,16.4,114.5,381.01,310.2
2018,12,19,16,0,214.0,50.0,1.0,16.0,81.0,307.6,247.46
2018,12,19,16,15,180.5,37.0,1.0,15.85,57.0,259.72,199.61
2018,12,19,16,30,147.0,24.0,1.0,15.7,33.0,195.45,65.53
2018,12,19,16,45,104.0,15.5,0.95,15.55,19.0,96.06,0.0
2018,12,19,17,0,61.0,7.0,0.9,15.4,5.0,0.0,0.0
2018,12,19,17,15,30.5,3.5,0.95,15.25,2.5,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,12,20,7,15,36.0,6.0,2.75,11.8,7.0,0.0,0.0
2018,12,20,7,30,72.0,12.0,2.8,11.9,14.0,9.44,0.0
2018,12,20,7,45,95.0,25.5,2.85,12.0,32.5,19.04,1.47
2018,12,20,8,0,118.0,39.0,2.9,12.1,51.0,28.86,18.5
2018,12,20,8,15,116.0,53.0,2.9,12.25,69.5,38.7,28.31
2018,12,20,8,30,114.0,67.0,2.9,12.4,88.0,56.2,39.01
2018,12,20,8,45,98.5,83.5,2.85,12.5,104.5,76.25,55.39
2018,12,20,9,0,83.0,100.0,2.8,12.6,121.0,94.93,72.1
2018,12,20,9,15,65.5,113.0,2.65,12.75,131.5,105.24,82.08
2018,12,20,9,30,48.0,126.0,2.5,12.9,142.0,116.22,92.42
2018,12,20,9,45,30.0,124.0,2.35,13.05,134.5,112.2,89.7
2018,12,20,10,0,12.0,122.0,2.2,13.2,127.0,100.94,80.48
2018,12,20,10,15,36.0,140.5,2.0,13.4,155.5,134.99,109.0
2018,12,20,10,30,60.0,159.0,1.8,13.6,184.0,167.62,136.18
2018,12,20,10,45,66.5,175.5,1.55,13.85,204.5,191.62,155.86
2018,12,20,11,0,73.0,192.0,1.3,14.1,225.0,216.98,176.37
2018,12,20,11,15,74.0,197.5,1.2,14.2,232.0,228.51,185.6
2018,12,20,11,30,75.0,203.0,1.1,14.3,239.0,240.27,194.98
2018,12,20,11,45,60.5,200.0,1.0,14.4,229.0,231.32,187.29
2018,12,20,12,0,46.0,197.0,0.9,14.5,219.0,221.09,178.59
2018,12,20,12,15,70.5,204.0,0.9,14.55,238.0,253.25,205.25
2018,12,20,12,30,95.0,211.0,0.9,14.6,257.0,287.6,233.26
2018,12,20,12,45,146.0,206.0,0.9,14.65,275.0,352.12,285.44
2018,12,20,13,0,197.0,201.0,0.9,14.7,293.0,400.1,324.06
2018,12,20,13,15,178.0,195.0,0.95,14.7,276.0,383.6,311.09
2018,12,20,13,30,159.0,189.0,1.0,14.7,259.0,365.87,297.53
2018,12,20,13,45,113.5,173.0,1.05,14.7,221.5,308.32,251.65
2018,12,20,14,0,68.0,157.0,1.1,14.7,184.0,228.07,186.71
2018,12,20,14,15,62.5,145.0,1.1,14.65,168.5,212.12,174.27
2018,12,20,14,30,57.0,133.0,1.1,14.6,153.0,195.98,161.21
2018,12,20,14,45,64.5,125.0,1.15,14.55,145.5,198.38,163.8
2018,12,20,15,0,72.0,117.0,1.2,14.5,138.0,201.45,166.71
2018,12,20,15,15,52.0,100.5,1.2,14.5,114.5,164.69,135.4
2018,12,20,15,30,32.0,84.0,1.2,14.5,91.0,128.03,103.79
2018,12,20,15,45,20.5,68.0,1.15,14.35,72.0,100.3,79.61
2018,12,20,16,0,9.0,52.0,1.1,14.2,53.0,61.64,46.1
2018,12,20,16,15,33.0,36.0,1.1,14.15,38.5,74.57,55.05
2018,12,20,16,30,57.0,20.0,1.1,14.1,24.0,93.57,32.87
2018,12,20,16,45,57.0,13.5,1.1,14.05,14.5,56.64,0.0
2018,12,20,17,0,57.0,7.0,1.1,14.0,5.0,0.0,0.0
2018,12,20,17,15,28.5,3.5,1.1,13.95,2.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,21,7,15,29.5,5.5,1.95,13.95,6.0,0.0,0.0
2018,12,21,7,30,59.0,11.0,2.2,14.0,12.0,8.65,0.0
2018,12,21,7,45,128.5,24.5,2.4,14.1,35.0,18.5,0.21
2018,12,21,8,0,198.0,38.0,2.6,14.2,58.0,28.57,17.98
2018,12,21,8,15,384.5,40.0,2.8,14.3,102.5,32.75,22.87
2018,12,21,8,30,571.0,42.0,3.0,14.4,147.0,65.41,34.2
2018,12,21,8,45,435.5,47.5,3.2,14.5,138.5,91.0,53.02
2018,12,21,9,0,300.0,53.0,3.4,14.6,130.0,99.54,65.93
2018,12,21,9,15,159.0,61.5,3.45,14.7,103.0,90.94,65.91
2018,12,21,9,30,18.0,70.0,3.5,14.8,76.0,61.03,46.03
2018,12,21,9,45,9.0,79.0,3.55,14.9,82.0,64.02,48.89
2018,12,21,10,0,0.0,88.0,3.6,15.0,88.0,68.08,52.42
2018,12,21,10,15,16.0,119.5,3.7,15.1,126.5,101.53,80.5
2018,12,21,10,30,32.0,151.0,3.8,15.2,165.0,145.5,117.28
2018,12,21,10,45,40.0,168.0,3.9,15.3,186.0,169.1,136.89
2018,12,21,11,0,48.0,185.0,4.0,15.4,207.0,194.29,157.76
2018,12,21,11,15,93.0,196.5,3.95,15.45,240.5,239.91,196.04
2018,12,21,11,30,138.0,208.0,3.9,15.5,274.0,304.74,249.56
2018,12,21,11,45,122.5,207.0,3.85,15.55,266.0,301.1,246.3
2018,12,21,12,0,107.0,206.0,3.8,15.6,258.0,295.91,241.88
2018,12,21,12,15,113.5,201.5,3.85,15.65,256.5,303.38,248.38
2018,12,21,12,30,120.0,197.0,3.9,15.7,255.0,310.86,254.88
2018,12,21,12,45,143.5,189.5,3.95,15.75,257.5,329.69,271.15
2018,12,21,13,0,167.0,182.0,4.0,15.8,260.0,349.13,287.92
2018,12,21,13,15,257.0,172.5,4.0,15.8,288.5,449.57,370.84
2018,12,21,13,30,347.0,163.0,4.0,15.8,317.0,531.14,437.62
2018,12,21,13,45,407.5,144.0,4.0,15.8,315.5,597.65,490.9
2018,12,21,14,0,468.0,125.0,4.0,15.8,314.0,639.76,524.96
2018,12,21,14,15,607.0,92.5,4.0,15.7,319.0,749.8,609.68
2018,12,21,14,30,746.0,60.0,4.0,15.6,324.0,837.94,675.76
2018,12,21,14,45,688.0,61.5,4.0,15.5,286.0,783.58,635.31
2018,12,21,15,0,630.0,63.0,4.0,15.4,248.0,734.35,598.69
2018,12,21,15,15,504.5,65.0,4.0,15.4,200.0,613.23,505.06
2018,12,21,15,30,379.0,67.0,4.0,15.4,152.0,485.29,402.99
2018,12,21,15,45,336.0,55.5,3.75,14.9,119.5,425.99,353.36
2018,12,21,16,0,293.0,44.0,3.5,14.4,87.0,367.3,301.77
2018,12,21,16,15,251.0,34.0,3.55,14.25,62.5,314.33,248.04
2018,12,21,16,30,209.0,24.0,3.6,14.1,38.0,248.41,105.56
2018,12,21,16,45,128.5,15.0,3.7,13.9,21.5,115.67,0.0
2018,12,21,17,0,48.0,6.0,3.8,13.7,5.0,0.0,0.0
2018,12,21,17,15,24.0,3.0,3.7,13.65,2.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,12,22,7,15,40.5,5.5,2.65,11.2,6.5,0.0,0.0
2018,12,22,7,30,81.0,11.0,2.7,11.4,13.0,8.65,0.0
2018,12,22,7,45,164.5,24.5,2.7,11.6,38.0,18.58,0.0
2018,12,22,8,0,248.0,38.0,2.7,11.8,63.0,28.78,18.27
2018,12,22,8,15,442.5,39.0,2.85,12.0,109.5,32.3,22.69
2018,12,22,8,30,637.0,40.0,3.0,12.2,156.0,65.59,33.43
2018,12,22,8,45,686.0,43.5,3.1,12.45,195.5,115.92,63.96
2018,12,22,9,0,735.0,47.0,3.2,12.7,235.0,172.02,108.33
2018,12,22,9,15,766.5,50.0,3.2,12.8,272.0,229.14,159.13
2018,12,22,9,30,798.0,53.0,3.2,12.9,309.0,289.41,214.39
2018,12,22,9,45,819.0,55.0,3.15,13.05,341.0,347.33,268.02
2018,12,22,10,0,840.0,57.0,3.1,13.2,373.0,406.41,321.66
2018,12,22,10,15,840.5,61.0,3.0,13.3,396.5,459.16,369.02
2018,12,22,10,30,841.0,65.0,2.9,13.4,420.0,513.5,415.93
2018,12,22,10,45,780.0,81.5,2.8,13.55,423.0,542.58,441.28
2018,12,22,11,0,719.0,98.0,2.7,13.7,426.0,565.95,460.82
2018,12,22,11,15,641.5,119.0,2.7,13.85,418.0,574.15,467.76
2018,12,22,11,30,564.0,140.0,2.7,14.0,410.0,565.43,461.16
2018,12,22,11,45,477.0,162.0,2.7,14.2,392.0,551.32,449.48
2018,12,22,12,0,390.0,184.0,2.7,14.4,374.0,510.89,417.32
2018,12,22,12,15,369.0,187.5,2.75,14.55,367.0,515.34,421.06
2018,12,22,12,30,348.0,191.0,2.8,14.7,360.0,517.4,422.59
2018,12,22,12,45,361.0,182.0,2.85,14.9,354.5,532.26,434.96
2018,12,22,13,0,374.0,173.0,2.9,15.1,349.0,546.17,446.52
2018,12,22,13,15,358.5,168.0,2.8,15.2,332.0,537.6,439.78
2018,12,22,13,30,343.0,163.0,2.7,15.3,315.0,527.05,431.62
2018,12,22,13,45,202.5,159.5,2.65,15.35,248.0,397.21,326.82
2018,12,22,14,0,62.0,156.0,2.6,15.4,181.0,220.56,180.9
2018,12,22,14,15,102.0,150.0,2.6,15.4,187.5,277.84,229.93
2018,12,22,14,30,142.0,144.0,2.6,15.4,194.0,314.71,261.43
2018,12,22,14,45,144.0,131.0,2.6,15.4,177.5,304.18,253.19
2018,12,22,15,0,146.0,118.0,2.6,15.4,161.0,293.18,244.51
2018,12,22,15,15,122.0,103.0,2.6,15.4,135.5,253.69,211.29
2018,12,22,15,30,98.0,88.0,2.6,15.4,110.0,214.34,177.6
2018,12,22,15,45,79.5,71.5,2.45,14.9,87.0,177.55,145.81
2018,12,22,16,0,61.0,55.0,2.3,14.4,64.0,140.66,113.23
2018,12,22,16,15,67.5,39.0,2.35,14.3,46.0,126.3,97.53
2018,12,22,16,30,74.0,23.0,2.4,14.2,28.0,115.87,50.87
2018,12,22,16,45,66.5,15.5,2.4,14.05,17.0,66.02,0.0
2018,12,22,17,0,59.0,8.0,2.4,13.9,6.0,0.0,0.0
2018,12,22,17,15,29.5,4.0,2.4,13.85,3.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,23,7,15,36.0,6.0,2.4,11.95,6.5,0.0,0.0
2018,12,23,7,30,72.0,12.0,2.3,12.1,13.0,9.44,0.0
2018,12,23,7,45,98.5,24.5,2.2,12.3,31.5,18.3,0.0
2018,12,23,8,0,125.0,37.0,2.1,12.5,50.0,27.5,17.07
2018,12,23,8,15,172.0,50.5,2.05,12.7,77.0,37.35,27.01
2018,12,23,8,30,219.0,64.0,2.0,12.9,104.0,58.29,38.31
2018,12,23,8,45,330.5,69.0,2.0,13.1,145.5,92.64,59.3
2018,12,23,9,0,442.0,74.0,2.0,13.3,187.0,139.54,93.54
2018,12,23,9,15,424.5,89.0,2.05,13.55,210.5,178.64,129.38
2018,12,23,9,30,407.0,104.0,2.1,13.8,234.0,215.82,164.16
2018,12,23,9,45,438.0,108.5,2.15,14.05,261.5,258.56,202.01
2018,12,23,10,0,469.0,113.0,2.2,14.3,289.0,304.33,242.1
2018,12,23,10,15,405.5,133.0,2.3,14.5,293.0,324.01,261.27
2018,12,23,10,30,342.0,153.0,2.4,14.7,297.0,325.46,264.58
2018,12,23,10,45,523.5,124.0,2.5,14.85,356.5,433.4,353.1
2018,12,23,11,0,705.0,95.0,2.6,15.0,416.0,552.92,448.92
2018,12,23,11,15,784.0,77.5,2.55,15.1,444.0,620.71,502.55
2018,12,23,11,30,863.0,60.0,2.5,15.2,472.0,687.24,553.82
2018,12,23,11,45,763.5,86.0,2.45,15.3,454.0,687.87,553.02
2018,12,23,12,0,664.0,112.0,2.4,15.4,436.0,675.52,543.2
2018,12,23,12,15,552.0,139.0,2.4,15.45,408.0,630.74,508.9
2018,12,23,12,30,440.0,166.0,2.4,15.5,380.0,587.37,474.63
2018,12,23,12,45,455.0,160.5,2.4,15.55,378.0,611.28,493.95
2018,12,23,13,0,470.0,155.0,2.4,15.6,376.0,633.99,511.83
2018,12,23,13,15,381.5,164.5,2.4,15.65,340.0,576.98,467.23
2018,12,23,13,30,293.0,174.0,2.4,15.7,304.0,493.72,402.56
2018,12,23,13,45,244.5,163.5,2.4,15.7,268.0,442.37,362.65
2018,12,23,14,0,196.0,153.0,2.4,15.7,232.0,366.49,302.7
2018,12,23,14,15,189.0,144.0,2.35,15.65,216.0,353.61,293.1
2018,12,23,14,30,182.0,135.0,2.3,15.6,200.0,340.13,282.59
2018,12,23,14,45,108.0,118.5,2.3,15.6,156.0,250.09,207.55
2018,12,23,15,0,34.0,102.0,2.3,15.6,112.0,140.71,114.7
2018,12,23,15,15,45.5,92.0,2.3,15.6,103.5,143.58,117.69
2018,12,23,15,30,57.0,82.0,2.3,15.6,95.0,146.78,120.41
2018,12,23,15,45,47.5,68.5,2.0,15.15,78.0,124.68,100.96
2018,12,23,16,0,38.0,55.0,1.7,14.7,61.0,103.15,81.58
2018,12,23,16,15,44.5,37.0,1.7,14.55,41.5,100.55,76.53
2018,12,23,16,30,51.0,19.0,1.7,14.4,22.0,86.18,39.48
2018,12,23,16,45,49.0,11.0,1.65,14.2,12.0,48.36,0.0
2018,12,23,17,0,47.0,3.0,1.6,14.0,2.0,0.0,0.0
2018,12,23,17,15,23.5,1.5,1.55,13.95,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.1,13.8,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.25,13.8,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.95,13.35,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,3.0,13.6,1.0,0.79,0.0
2018,12,24,7,45,0.0,4.0,3.05,13.85,4.0,3.02,0.0
2018,12,24,8,0,0.0,7.0,3.1,14.1,7.0,5.3,0.0
2018,12,24,8,15,0.0,10.0,3.2,14.3,10.0,7.58,0.94
2018,12,24,8,30,0.0,13.0,3.3,14.5,13.0,9.86,2.7
2018,12,24,8,45,0.0,18.0,3.35,14.65,18.0,13.68,6.03
2018,12,24,9,0,0.0,23.0,3.4,14.8,23.0,17.5,9.36
2018,12,24,9,15,0.0,28.5,3.45,15.0,28.5,21.71,12.98
2018,12,24,9,30,0.0,34.0,3.5,15.2,34.0,25.93,16.59
2018,12,24,9,45,3.5,60.0,3.5,15.35,61.5,47.17,34.61
2018,12,24,10,0,7.0,86.0,3.5,15.5,89.0,69.28,53.27
2018,12,24,10,15,75.5,89.0,3.65,15.6,121.0,113.65,90.47
2018,12,24,10,30,144.0,92.0,3.8,15.7,153.0,164.3,133.41
2018,12,24,10,45,419.5,76.5,3.9,15.85,265.5,332.56,273.96
2018,12,24,11,0,695.0,61.0,4.0,16.0,378.0,506.77,415.98
2018,12,24,11,15,628.5,63.5,4.15,15.95,356.5,500.98,412.6
2018,12,24,11,30,562.0,66.0,4.3,15.9,335.0,487.53,403.39
2018,12,24,11,45,422.0,55.5,4.5,15.9,259.0,396.19,330.75
2018,12,24,12,0,282.0,45.0,4.7,15.9,183.0,290.32,243.89
2018,12,24,12,15,141.0,40.5,4.8,15.8,109.5,171.56,143.25
2018,12,24,12,30,0.0,36.0,4.9,15.7,36.0,27.53,17.67
2018,12,24,12,45,0.0,35.5,5.05,15.6,35.5,27.14,17.39
2018,12,24,13,0,0.0,35.0,5.2,15.5,35.0,26.75,17.08
2018,12,24,13,15,0.0,33.0,5.2,15.45,33.0,25.21,15.8
2018,12,24,13,30,0.0,31.0,5.2,15.4,31.0,23.67,14.51
2018,12,24,13,45,0.0,34.0,5.2,15.35,34.0,25.96,16.49
2018,12,24,14,0,0.0,37.0,5.2,15.3,37.0,28.26,18.48
2018,12,24,14,15,0.0,35.0,5.25,15.3,35.0,26.72,17.19
2018,12,24,14,30,0.0,33.0,5.3,15.3,33.0,25.17,15.9
2018,12,24,14,45,0.0,36.5,5.4,15.35,36.5,27.85,18.2
2018,12,24,15,0,0.0,40.0,5.5,15.4,40.0,30.54,20.49
2018,12,24,15,15,0.0,38.5,5.5,15.4,38.5,29.39,19.47
2018,12,24,15,30,0.0,37.0,5.5,15.4,37.0,28.24,18.41
2018,12,24,15,45,0.0,29.0,5.8,15.35,29.0,22.1,13.05
2018,12,24,16,0,0.0,21.0,6.1,15.3,21.0,15.98,7.68
2018,12,24,16,15,11.0,15.5,6.3,15.2,16.5,21.76,12.35
2018,12,24,16,30,22.0,10.0,6.5,15.1,12.0,30.64,11.58
2018,12,24,16,45,22.0,7.5,6.7,15.0,8.5,23.75,0.0
2018,12,24,17,0,22.0,5.0,6.9,14.9,5.0,0.0,0.0
2018,12,24,17,15,11.0,2.5,6.8,14.7,2.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.7,14.5,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.6,14.3,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.5,14.1,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.65,13.95,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,6.8,13.8,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,6.95,13.65,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,7.0,13.4,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,6.9,13.3,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,6.75,13.2,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.4,13.1,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,5.65,13.1,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.15,13.2,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,5.05,13.2,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.15,12.95,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.25,12.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.15,11.75,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,4.9,11.45,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,4.8,11.25,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,4.8,11.15,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,4.85,11.1,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.95,11.1,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,5.05,11.1,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.15,11.1,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.15,11.15,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.1,11.25,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,12,25,7,15,51.0,5.0,5.15,11.6,6.0,0.0,0.0
2018,12,25,7,30,102.0,10.0,5.2,11.9,12.0,7.87,0.0
2018,12,25,7,45,262.5,20.0,5.3,12.25,42.0,16.58,0.0
2018,12,25,8,0,423.0,30.0,5.4,12.6,72.0,25.17,14.93
2018,12,25,8,15,511.0,36.0,5.45,12.8,110.5,32.92,23.06
2018,12,25,8,30,599.0,42.0,5.5,13.0,149.0,61.5,32.56
2018,12,25,8,45,619.0,48.5,5.6,13.2,183.0,108.9,61.23
2018,12,25,9,0,639.0,55.0,5.7,13.4,217.0,156.87,99.62
2018,12,25,9,15,690.5,57.5,5.7,13.55,256.5,214.18,149.28
2018,12,25,9,30,742.0,60.0,5.7,13.7,296.0,275.26,204.37
2018,12,25,9,45,776.5,61.5,5.75,13.85,331.5,334.83,259.37
2018,12,25,10,0,811.0,63.0,5.8,14.0,367.0,397.34,316.34
2018,12,25,10,15,828.5,64.5,5.8,14.15,394.5,454.71,368.3
2018,12,25,10,30,846.0,66.0,5.8,14.3,422.0,512.52,419.33
2018,12,25,10,45,857.5,67.0,5.85,14.45,443.0,562.83,463.31
2018,12,25,11,0,869.0,68.0,5.9,14.6,464.0,615.28,507.84
2018,12,25,11,15,877.0,68.5,5.95,14.7,478.0,663.85,548.42
2018,12,25,11,30,885.0,69.0,6.0,14.8,492.0,710.83,586.52
2018,12,25,11,45,888.5,69.5,6.05,14.9,499.0,752.65,618.46
2018,12,25,12,0,892.0,70.0,6.1,15.0,506.0,792.09,648.44
2018,12,25,12,15,891.0,70.5,6.1,15.05,505.0,825.32,673.52
2018,12,25,12,30,890.0,71.0,6.1,15.1,504.0,855.56,696.33
2018,12,25,12,45,886.0,70.5,6.15,15.2,495.0,878.8,714.0
2018,12,25,13,0,882.0,70.0,6.2,15.3,486.0,898.67,729.27
2018,12,25,13,15,876.0,68.5,6.25,15.35,470.5,911.96,739.86
2018,12,25,13,30,870.0,67.0,6.3,15.4,455.0,921.7,747.95
2018,12,25,13,45,858.0,66.0,6.3,15.45,432.5,922.87,749.49
2018,12,25,14,0,846.0,65.0,6.3,15.5,410.0,931.42,756.69
2018,12,25,14,15,828.0,63.5,6.25,15.45,381.0,918.94,748.07
2018,12,25,14,30,810.0,62.0,6.2,15.4,352.0,902.92,736.74
2018,12,25,14,45,783.0,59.0,6.2,15.4,317.0,872.76,714.49
2018,12,25,15,0,756.0,56.0,6.2,15.4,282.0,839.55,689.31
2018,12,25,15,15,715.5,53.5,6.2,15.4,244.0,791.35,651.56
2018,12,25,15,30,675.0,51.0,6.2,15.4,206.0,740.76,610.41
2018,12,25,15,45,613.5,46.0,5.7,14.9,166.0,665.94,547.69
2018,12,25,16,0,552.0,41.0,5.2,14.4,126.0,602.68,491.2
2018,12,25,16,15,447.5,34.0,5.05,14.1,89.0,490.0,389.2
2018,12,25,16,30,343.0,27.0,4.9,13.8,52.0,369.07,208.48
2018,12,25,16,45,205.5,17.5,4.8,13.55,29.5,180.75,0.0
2018,12,25,17,0,68.0,8.0,4.7,13.3,7.0,0.0,0.0
2018,12,25,17,15,34.0,4.0,4.65,13.2,3.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.65,12.75,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,12,26,7,15,9.0,3.0,4.1,11.2,3.0,0.0,0.0
2018,12,26,7,30,18.0,6.0,4.1,11.5,6.0,4.72,0.0
2018,12,26,7,45,56.5,16.0,4.05,11.75,20.5,12.29,0.0
2018,12,26,8,0,95.0,26.0,4.0,12.0,35.0,19.84,10.57
2018,12,26,8,15,133.5,36.0,4.25,12.25,56.0,27.37,18.27
2018,12,26,8,30,172.0,46.0,4.5,12.5,77.0,42.09,26.32
2018,12,26,8,45,184.5,53.0,4.7,12.75,93.5,62.9,40.51
2018,12,26,9,0,197.0,60.0,4.9,13.0,110.0,85.23,58.65
2018,12,26,9,15,103.0,76.5,5.1,13.15,103.0,86.39,64.46
2018,12,26,9,30,9.0,93.0,5.3,13.3,96.0,74.41,58.0
2018,12,26,9,45,240.5,99.5,5.5,13.4,189.5,173.03,136.78
2018,12,26,10,0,472.0,106.0,5.7,13.5,283.0,296.04,238.29
2018,12,26,10,15,579.0,100.0,5.75,13.6,333.0,375.24,305.94
2018,12,26,10,30,686.0,94.0,5.8,13.7,383.0,459.14,377.35
2018,12,26,10,45,687.5,99.0,5.85,13.8,400.5,504.66,417.03
2018,12,26,11,0,689.0,104.0,5.9,13.9,418.0,548.94,454.87
2018,12,26,11,15,792.5,85.0,5.75,13.9,456.5,630.71,522.57
2018,12,26,11,30,896.0,66.0,5.6,13.9,495.0,713.81,589.62
2018,12,26,11,45,898.5,66.5,5.5,13.95,501.5,755.37,620.62
2018,12,26,12,0,901.0,67.0,5.4,14.0,508.0,794.45,649.64
2018,12,26,12,15,898.5,67.5,5.5,14.05,506.5,826.81,674.38
2018,12,26,12,30,896.0,68.0,5.6,14.1,505.0,856.05,696.84
2018,12,26,12,45,888.0,69.5,5.65,14.1,496.0,878.56,714.2
2018,12,26,13,0,880.0,71.0,5.7,14.1,487.0,897.56,729.06
2018,12,26,13,15,872.0,70.0,5.8,14.1,471.0,909.76,739.27
2018,12,26,13,30,864.0,69.0,5.9,14.1,455.0,929.08,755.0
2018,12,26,13,45,850.5,68.0,5.95,14.1,432.0,929.07,756.03
2018,12,26,14,0,837.0,67.0,6.0,14.1,409.0,925.32,754.42
2018,12,26,14,15,818.0,65.0,5.95,14.05,379.5,911.26,744.63
2018,12,26,14,30,799.0,63.0,5.9,14.0,350.0,893.66,732.08
2018,12,26,14,45,697.5,65.5,5.85,13.95,298.5,798.49,659.75
2018,12,26,15,0,596.0,68.0,5.8,13.9,247.0,709.44,590.75
2018,12,26,15,15,490.0,64.5,5.8,13.9,198.5,599.7,503.3
2018,12,26,15,30,384.0,61.0,5.8,13.9,150.0,490.19,413.47
2018,12,26,15,45,400.0,52.5,5.6,13.6,129.5,488.41,409.62
2018,12,26,16,0,416.0,44.0,5.4,13.3,109.0,484.45,401.19
2018,12,26,16,15,374.5,35.5,5.45,13.1,80.5,428.11,344.55
2018,12,26,16,30,333.0,27.0,5.5,12.9,52.0,362.7,216.63
2018,12,26,16,45,199.5,17.0,5.5,12.75,29.0,175.71,0.0
2018,12,26,17,0,66.0,7.0,5.5,12.6,6.0,0.0,0.0
2018,12,26,17,15,33.0,3.5,5.5,12.5,3.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.5,12.35,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.45,12.3,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.45,12.3,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.5,12.25,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.65,12.2,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.95,12.25,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.4,12.25,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.55,12.15,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.6,12.1,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.55,11.85,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.45,11.75,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.35,11.6,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.2,11.45,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.1,11.4,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,6.0,11.35,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.35,10.85,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.25,10.7,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.25,10.55,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.35,10.45,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.35,10.35,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.25,10.25,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.2,10.15,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,12,27,7,15,60.0,5.5,5.4,10.45,6.5,0.0,0.0
2018,12,27,7,30,120.0,11.0,5.6,10.8,13.0,8.65,0.0
2018,12,27,7,45,296.0,19.0,5.75,11.15,43.0,15.82,0.0
2018,12,27,8,0,472.0,27.0,5.9,11.5,73.0,24.87,14.62
2018,12,27,8,15,557.0,32.0,6.15,11.8,112.0,29.65,20.27
2018,12,27,8,30,642.0,37.0,6.4,12.1,151.0,56.08,28.42
2018,12,27,8,45,695.0,40.0,6.6,12.4,191.0,106.17,56.36
2018,12,27,9,0,748.0,43.0,6.8,12.7,231.0,162.5,99.78
2018,12,27,9,15,778.5,46.0,7.0,13.0,268.5,220.75,151.52
2018,12,27,9,30,809.0,49.0,7.2,13.3,306.0,280.6,207.1
2018,12,27,9,45,827.0,52.5,7.45,13.55,339.0,339.44,262.8
2018,12,27,10,0,845.0,56.0,7.7,13.8,372.0,399.33,318.79
2018,12,27,10,15,860.5,57.0,7.75,13.95,399.0,456.23,371.33
2018,12,27,10,30,876.0,58.0,7.8,14.1,426.0,513.26,422.74
2018,12,27,10,45,888.0,59.0,7.9,14.25,448.0,568.21,471.3
2018,12,27,11,0,900.0,60.0,8.0,14.4,470.0,622.39,518.13
2018,12,27,11,15,908.0,60.5,8.0,14.5,484.5,672.37,560.55
2018,12,27,11,30,916.0,61.0,8.0,14.6,499.0,720.69,600.06
2018,12,27,11,45,920.0,60.5,8.05,14.7,505.5,762.96,632.89
2018,12,27,12,0,924.0,60.0,8.1,14.8,512.0,802.76,663.68
2018,12,27,12,15,924.0,60.0,8.1,14.9,511.5,837.28,690.17
2018,12,27,12,30,924.0,60.0,8.1,15.0,511.0,868.77,714.29
2018,12,27,12,45,922.5,60.0,8.1,15.05,503.5,895.78,735.14
2018,12,27,13,0,921.0,60.0,8.1,15.1,496.0,919.44,753.51
2018,12,27,13,15,913.5,59.0,8.1,15.15,480.0,932.79,764.11
2018,12,27,13,30,906.0,58.0,8.1,15.2,464.0,942.41,772.02
2018,12,27,13,45,894.5,57.0,8.1,15.2,441.0,944.52,774.47
2018,12,27,14,0,883.0,56.0,8.1,15.2,418.0,942.92,774.18
2018,12,27,14,15,866.5,54.5,8.05,15.15,389.0,932.14,766.84
2018,12,27,14,30,850.0,53.0,8.0,15.1,360.0,917.89,756.73
2018,12,27,14,45,828.0,51.0,8.0,15.0,326.0,894.29,739.44
2018,12,27,15,0,806.0,49.0,8.0,14.9,292.0,867.79,719.32
2018,12,27,15,15,770.0,47.0,8.0,14.9,254.0,835.17,693.19
2018,12,27,15,30,734.0,45.0,8.0,14.9,216.0,789.65,655.47
2018,12,27,15,45,677.0,40.5,7.7,14.4,175.0,719.35,596.49
2018,12,27,16,0,620.0,36.0,7.4,13.9,134.0,648.4,533.93
2018,12,27,16,15,521.5,31.0,7.3,13.65,96.0,539.94,434.42
2018,12,27,16,30,423.0,26.0,7.2,13.4,58.0,424.07,264.6
2018,12,27,16,45,259.5,18.0,7.05,13.15,33.0,225.61,0.0
2018,12,27,17,0,96.0,10.0,6.9,12.9,8.0,0.0,0.0
2018,12,27,17,15,48.0,5.0,6.9,12.8,4.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,6.85,12.4,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,6.8,12.3,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,6.8,12.1,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,6.8,12.05,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,6.8,11.95,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,6.75,11.85,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.65,11.7,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.6,11.6,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.5,11.55,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.35,11.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.3,11.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.3,11.25,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.35,11.1,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.4,10.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.4,10.8,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.4,10.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.4,10.65,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.4,10.6,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.4,10.55,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.4,10.45,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.4,10.4,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.45,10.35,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.5,10.3,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.4,10.2,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.3,10.1,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.1,9.9,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.1,9.85,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.1,9.8,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.1,9.75,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.1,9.7,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.1,9.65,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.1,9.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.1,9.6,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.1,9.6,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.05,9.55,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.95,9.45,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.9,9.4,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,5.85,9.4,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,5.8,9.4,0.0,0.0,0.0
2018,12,28,7,15,19.5,4.0,5.75,9.6,4.5,0.0,0.0
2018,12,28,7,30,39.0,8.0,5.7,9.8,9.0,6.29,0.0
2018,12,28,7,45,169.5,20.5,5.7,10.05,35.5,15.66,0.0
2018,12,28,8,0,300.0,33.0,5.7,10.3,62.0,27.24,16.57
2018,12,28,8,15,433.5,38.0,5.8,10.55,102.5,31.49,21.98
2018,12,28,8,30,567.0,43.0,5.9,10.8,143.0,54.51,29.47
2018,12,28,8,45,664.5,43.0,6.0,11.0,188.5,104.34,56.58
2018,12,28,9,0,762.0,43.0,6.1,11.2,234.0,164.47,101.29
2018,12,28,9,15,794.0,44.5,6.05,11.45,271.0,221.11,151.72
2018,12,28,9,30,826.0,46.0,6.0,11.7,308.0,280.75,207.29
2018,12,28,9,45,846.5,47.0,5.95,11.95,340.5,338.81,262.4
2018,12,28,10,0,867.0,48.0,5.9,12.2,373.0,398.06,317.8
2018,12,28,10,15,882.0,49.5,5.8,12.4,400.5,456.3,371.21
2018,12,28,10,30,897.0,51.0,5.7,12.6,428.0,514.64,423.2
2018,12,28,10,45,907.0,51.5,5.55,12.8,449.0,568.87,470.31
2018,12,28,11,0,917.0,52.0,5.4,13.0,470.0,622.09,515.17
2018,12,28,11,15,923.0,52.5,5.4,13.15,484.0,671.44,556.29
2018,12,28,11,30,929.0,53.0,5.4,13.3,498.0,718.93,593.97
