Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,11,45,931.0,54.0,5.35,13.5,505.0,761.99,626.07
2018,12,28,12,0,933.0,55.0,5.3,13.7,512.0,802.48,655.93
2018,12,28,12,15,930.5,56.0,5.2,13.8,511.5,836.57,680.71
2018,12,28,12,30,928.0,57.0,5.1,13.9,511.0,867.46,702.99
2018,12,28,12,45,920.5,59.0,5.05,14.05,503.0,892.02,720.65
2018,12,28,13,0,913.0,61.0,5.0,14.2,495.0,913.01,735.72
2018,12,28,13,15,906.0,60.0,4.9,14.25,479.0,926.79,745.48
2018,12,28,13,30,899.0,59.0,4.8,14.3,463.0,936.9,752.64
2018,12,28,13,45,889.0,57.5,4.65,14.4,440.5,939.78,754.06
2018,12,28,14,0,879.0,56.0,4.5,14.5,418.0,938.97,752.84
2018,12,28,14,15,864.5,55.0,4.4,14.5,390.0,930.96,747.1
2018,12,28,14,30,850.0,54.0,4.3,14.5,362.0,919.53,738.8
2018,12,28,14,45,825.5,52.0,4.25,14.5,327.5,893.64,720.09
2018,12,28,15,0,801.0,50.0,4.2,14.5,293.0,875.33,706.66
2018,12,28,15,15,764.5,47.5,4.2,14.5,254.5,831.06,673.23
2018,12,28,15,30,728.0,45.0,4.2,14.5,216.0,784.5,636.63
2018,12,28,15,45,670.0,41.5,3.75,13.9,175.5,714.73,580.02
2018,12,28,16,0,612.0,38.0,3.3,13.3,135.0,643.91,519.64
2018,12,28,16,15,514.0,32.5,3.2,13.1,97.0,534.98,424.02
2018,12,28,16,30,416.0,27.0,3.1,12.9,59.0,437.39,279.21
2018,12,28,16,45,255.0,18.0,3.0,12.7,33.5,222.25,0.0
2018,12,28,17,0,94.0,9.0,2.9,12.5,8.0,7.08,0.0
2018,12,28,17,15,47.0,4.5,2.85,12.45,4.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,29,7,15,54.5,5.5,2.25,10.7,6.0,0.0,0.0
2018,12,29,7,30,109.0,11.0,2.3,10.9,12.0,8.65,0.0
2018,12,29,7,45,275.0,19.5,2.35,11.1,41.0,16.21,0.0
2018,12,29,8,0,441.0,28.0,2.4,11.3,70.0,25.67,15.19
2018,12,29,8,15,525.5,33.5,2.55,11.5,108.0,30.8,21.32
2018,12,29,8,30,610.0,39.0,2.7,11.7,146.0,53.84,28.66
2018,12,29,8,45,660.0,43.0,2.85,11.9,185.5,102.43,55.11
2018,12,29,9,0,710.0,47.0,3.0,12.1,225.0,157.0,96.61
2018,12,29,9,15,744.0,49.0,2.95,12.3,261.5,211.99,144.66
2018,12,29,9,30,778.0,51.0,2.9,12.5,298.0,270.43,197.94
2018,12,29,9,45,800.0,53.0,2.85,12.7,330.5,327.68,250.97
2018,12,29,10,0,822.0,55.0,2.8,12.9,363.0,386.1,304.17
2018,12,29,10,15,836.5,57.0,2.65,13.1,390.0,442.38,354.21
2018,12,29,10,30,851.0,59.0,2.5,13.3,417.0,498.78,402.67
2018,12,29,10,45,861.0,60.0,2.35,13.5,437.5,551.46,446.57
2018,12,29,11,0,871.0,61.0,2.2,13.7,458.0,603.25,488.19
2018,12,29,11,15,877.0,61.5,2.05,13.95,472.0,650.73,525.0
2018,12,29,11,30,883.0,62.0,1.9,14.2,486.0,696.46,558.77
2018,12,29,11,45,885.0,63.0,1.75,14.45,493.0,737.9,586.72
2018,12,29,12,0,887.0,64.0,1.6,14.7,500.0,776.89,612.31
2018,12,29,12,15,885.5,64.5,1.6,14.85,499.0,809.82,634.92
2018,12,29,12,30,884.0,65.0,1.6,15.0,498.0,839.75,655.39
2018,12,29,12,45,878.0,65.5,1.55,15.15,489.5,862.66,670.33
2018,12,29,13,0,872.0,66.0,1.5,15.3,481.0,882.16,682.97
2018,12,29,13,15,864.0,65.0,1.5,15.35,465.5,894.4,691.58
2018,12,29,13,30,856.0,64.0,1.5,15.4,450.0,903.07,697.94
2018,12,29,13,45,842.5,64.0,1.55,15.45,428.0,904.37,700.06
2018,12,29,14,0,829.0,64.0,1.6,15.5,406.0,913.19,707.53
2018,12,29,14,15,809.0,62.5,1.6,15.45,377.0,899.11,698.71
2018,12,29,14,30,789.0,61.0,1.6,15.4,348.0,881.55,687.61
2018,12,29,14,45,747.5,58.5,1.6,15.35,310.0,838.44,658.27
2018,12,29,15,0,706.0,56.0,1.6,15.3,272.0,792.53,626.39
2018,12,29,15,15,640.0,55.5,1.6,15.3,231.5,723.36,576.36
2018,12,29,15,30,574.0,55.0,1.6,15.3,191.0,661.73,530.15
2018,12,29,15,45,501.0,50.0,1.45,14.9,152.5,579.39,465.87
2018,12,29,16,0,428.0,45.0,1.3,14.5,114.0,497.66,399.41
2018,12,29,16,15,343.0,37.0,1.35,14.4,81.5,403.28,318.8
2018,12,29,16,30,258.0,29.0,1.4,14.3,49.0,306.21,200.76
2018,12,29,16,45,159.0,18.0,1.45,14.15,28.0,144.09,0.0
2018,12,29,17,0,60.0,7.0,1.5,14.0,7.0,5.51,0.0
2018,12,29,17,15,30.0,3.5,1.65,13.9,3.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,4.35,10.3,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,4.75,10.2,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,4.85,10.15,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,12,30,7,15,11.0,4.0,5.0,10.3,4.0,0.0,0.0
2018,12,30,7,30,22.0,8.0,5.1,10.5,8.0,6.29,0.0
2018,12,30,7,45,81.5,22.0,5.25,10.7,28.5,16.47,0.0
2018,12,30,8,0,141.0,36.0,5.4,10.9,49.0,26.78,16.03
2018,12,30,8,15,194.5,48.0,5.25,11.0,76.5,35.67,25.58
2018,12,30,8,30,248.0,60.0,5.1,11.1,104.0,52.61,34.82
2018,12,30,8,45,277.0,73.5,5.0,11.2,134.0,85.2,56.31
2018,12,30,9,0,306.0,87.0,4.9,11.3,164.0,121.63,85.15
2018,12,30,9,15,385.5,91.5,4.65,11.4,203.5,165.32,120.54
2018,12,30,9,30,465.0,96.0,4.4,11.5,243.0,218.2,165.65
2018,12,30,9,45,577.5,89.0,4.1,11.6,291.5,285.6,223.19
2018,12,30,10,0,690.0,82.0,3.8,11.7,340.0,360.36,287.44
2018,12,30,10,15,768.5,72.0,3.55,11.9,379.5,427.82,345.91
2018,12,30,10,30,847.0,62.0,3.3,12.1,419.0,498.56,406.03
2018,12,30,10,45,860.0,62.5,3.05,12.25,440.5,552.28,451.27
2018,12,30,11,0,873.0,63.0,2.8,12.4,462.0,605.41,494.48
2018,12,30,11,15,797.0,82.5,2.95,12.65,455.0,626.23,511.87
2018,12,30,11,30,721.0,102.0,3.1,12.9,448.0,636.28,520.27
2018,12,30,11,45,557.0,138.0,3.25,13.1,407.5,578.91,475.17
2018,12,30,12,0,393.0,174.0,3.4,13.3,367.0,515.99,424.22
2018,12,30,12,15,394.0,175.5,3.7,13.55,369.0,537.37,442.14
2018,12,30,12,30,395.0,177.0,4.0,13.8,371.0,557.44,458.49
2018,12,30,12,45,509.0,151.5,4.35,14.0,397.5,644.89,530.35
2018,12,30,13,0,623.0,126.0,4.7,14.2,424.0,745.35,609.42
2018,12,30,13,15,510.5,145.0,4.8,14.35,384.0,670.88,552.15
2018,12,30,13,30,398.0,164.0,4.9,14.5,344.0,600.54,495.93
2018,12,30,13,45,384.0,158.5,5.0,14.65,325.0,590.35,488.83
2018,12,30,14,0,370.0,153.0,5.1,14.8,306.0,554.87,461.99
2018,12,30,14,15,497.0,121.0,5.2,14.8,311.5,667.65,553.65
2018,12,30,14,30,624.0,89.0,5.3,14.8,317.0,765.21,630.0
2018,12,30,14,45,685.0,74.0,5.35,14.85,302.5,806.02,661.48
2018,12,30,15,0,746.0,59.0,5.4,14.9,288.0,835.51,684.05
2018,12,30,15,15,688.5,57.5,5.4,14.9,247.5,772.63,635.28
2018,12,30,15,30,631.0,56.0,5.4,14.9,207.0,717.26,591.12
2018,12,30,15,45,509.5,54.5,5.45,14.55,161.5,593.49,491.97
2018,12,30,16,0,388.0,53.0,5.5,14.2,116.0,469.8,389.28
2018,12,30,16,15,215.5,41.0,5.7,13.95,74.5,294.71,239.83
2018,12,30,16,30,43.0,29.0,5.9,13.7,33.0,89.96,58.13
2018,12,30,16,45,21.5,16.5,6.15,13.45,18.5,30.58,0.0
2018,12,30,17,0,0.0,4.0,6.4,13.2,4.0,3.15,0.0
2018,12,30,17,15,0.0,2.0,6.5,13.0,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,6.6,12.8,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,6.7,12.55,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,6.8,12.3,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,6.85,12.2,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,6.9,11.95,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,6.95,11.75,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,7.0,11.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,7.05,11.65,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,7.1,11.6,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,7.1,11.55,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,7.05,11.45,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,7.0,11.4,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,6.9,11.35,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,6.8,11.3,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,6.7,11.25,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,6.6,11.2,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,6.45,11.15,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,6.2,11.05,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,5.95,10.95,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,5.8,10.9,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,5.7,10.85,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,5.55,10.8,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,5.45,10.8,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,5.45,10.85,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,5.5,10.9,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,5.55,10.9,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,5.7,10.95,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,6.45,10.95,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,6.6,10.9,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,6.75,10.9,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,7.2,10.9,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,7.5,10.9,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,7.8,10.9,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,8.1,10.9,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,8.2,10.85,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,8.3,10.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,8.35,10.7,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,8.4,10.6,0.0,0.0,0.0
2018,12,31,7,15,13.0,4.0,8.4,10.65,4.0,0.0,0.0
2018,12,31,7,30,26.0,8.0,8.4,10.7,8.0,6.29,0.0
2018,12,31,7,45,107.0,21.0,8.45,10.8,30.0,15.87,0.0
2018,12,31,8,0,188.0,34.0,8.5,10.9,52.0,25.64,15.04
2018,12,31,8,15,379.5,39.5,8.55,11.05,98.5,32.43,22.71
2018,12,31,8,30,571.0,45.0,8.6,11.2,145.0,52.25,29.47
2018,12,31,8,45,677.5,43.5,8.65,11.35,191.5,101.52,54.35
2018,12,31,9,0,784.0,42.0,8.7,11.5,238.0,162.06,98.2
2018,12,31,9,15,815.5,44.0,8.8,11.7,276.5,220.3,149.86
2018,12,31,9,30,847.0,46.0,8.9,11.9,315.0,281.54,207.17
2018,12,31,9,45,867.5,48.5,8.95,12.1,349.5,342.43,265.33
2018,12,31,10,0,888.0,51.0,9.0,12.3,384.0,404.59,324.07
2018,12,31,10,15,903.0,52.5,9.0,12.4,412.5,464.23,379.84
2018,12,31,10,30,918.0,54.0,9.0,12.5,441.0,523.94,434.36
2018,12,31,10,45,928.0,55.0,8.95,12.65,463.0,580.13,484.56
2018,12,31,11,0,938.0,56.0,8.9,12.8,485.0,635.3,532.68
2018,12,31,11,15,944.0,57.0,8.85,12.9,500.0,686.6,576.65
2018,12,31,11,30,950.0,58.0,8.8,13.0,515.0,736.02,617.46
2018,12,31,11,45,953.0,58.0,8.75,13.15,522.0,779.91,651.52
2018,12,31,12,0,956.0,58.0,8.7,13.3,529.0,821.2,683.33
2018,12,31,12,15,954.0,58.5,8.65,13.35,528.5,856.29,710.42
2018,12,31,12,30,952.0,59.0,8.6,13.4,528.0,888.13,734.97
2018,12,31,12,45,945.5,60.5,8.55,13.5,520.0,914.0,754.77
2018,12,31,13,0,939.0,62.0,8.5,13.6,512.0,936.24,771.85
2018,12,31,13,15,932.0,61.0,8.5,13.65,496.0,950.98,783.59
2018,12,31,13,30,925.0,60.0,8.5,13.7,480.0,961.94,792.58
2018,12,31,13,45,913.0,59.5,8.5,13.75,457.0,965.08,795.69
2018,12,31,14,0,901.0,59.0,8.5,13.8,434.0,964.43,796.02
2018,12,31,14,15,833.0,65.5,8.45,13.75,393.5,926.74,767.85
2018,12,31,14,30,765.0,72.0,8.4,13.7,353.0,873.02,726.98
2018,12,31,14,45,689.0,73.0,8.3,13.65,308.5,808.73,677.02
2018,12,31,15,0,613.0,74.0,8.2,13.6,264.0,735.15,618.71
2018,12,31,15,15,523.0,72.5,8.2,13.6,220.0,642.85,543.99
2018,12,31,15,30,433.0,71.0,8.2,13.6,176.0,542.83,461.02
2018,12,31,15,45,268.5,60.5,4.5,14.05,121.5,371.69,312.38
2018,12,31,16,0,104.0,50.0,0.8,14.5,67.0,182.79,148.6
2018,12,31,16,15,77.0,40.0,0.8,14.4,50.5,130.17,103.08
2018,12,31,16,30,50.0,30.0,0.8,14.3,34.0,98.37,65.53
2018,12,31,16,45,28.0,17.5,0.85,14.2,19.5,36.72,0.0
2018,12,31,17,0,6.0,5.0,0.9,14.1,5.0,8.67,0.0
2018,12,31,17,15,3.0,2.5,0.85,14.1,2.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
